Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,2.0,-9.5,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,236.5,17.0,2.45,-8.95,32.5,15.46,0.0
2018,1,1,8,0,400.0,27.0,2.7,-8.7,59.0,22.54,12.12
2018,1,1,8,15,524.5,34.5,2.85,-8.25,103.5,30.65,22.83
2018,1,1,8,30,649.0,42.0,3.0,-7.8,148.0,36.65,29.18
2018,1,1,8,45,712.0,46.5,3.2,-7.4,193.0,39.62,32.36
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,42.68,35.45
2018,1,1,9,15,812.5,54.0,3.4,-6.6,280.5,44.36,37.1
2018,1,1,9,30,850.0,57.0,3.4,-6.2,323.0,46.12,38.73
2018,1,1,9,45,875.0,60.0,3.4,-5.85,361.5,47.84,40.29
2018,1,1,10,0,900.0,63.0,3.4,-5.5,400.0,55.34,47.32
2018,1,1,10,15,917.0,64.5,3.3,-5.2,432.0,104.17,59.19
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,155.5,92.1
2018,1,1,10,45,945.0,68.0,3.15,-4.6,490.0,206.71,134.62
2018,1,1,11,0,956.0,70.0,3.1,-4.3,516.0,257.57,181.52
2018,1,1,11,15,963.0,70.5,3.05,-4.05,534.0,305.57,228.08
2018,1,1,11,30,970.0,71.0,3.0,-3.8,552.0,352.35,273.97
2018,1,1,11,45,973.5,71.5,2.95,-3.55,562.0,396.54,317.31
2018,1,1,12,0,977.0,72.0,2.9,-3.3,572.0,438.82,358.19
2018,1,1,12,15,977.5,72.5,2.9,-3.2,574.5,477.78,395.69
2018,1,1,12,30,978.0,73.0,2.9,-3.1,577.0,514.29,430.26
2018,1,1,12,45,975.0,73.0,2.85,-2.95,571.0,546.03,459.9
2018,1,1,13,0,972.0,73.0,2.8,-2.8,565.0,574.81,486.39
2018,1,1,13,15,966.5,72.5,2.8,-2.7,551.0,598.69,508.59
2018,1,1,13,30,961.0,72.0,2.8,-2.6,537.0,619.32,527.7
2018,1,1,13,45,951.5,70.5,2.85,-2.55,515.0,633.26,541.41
2018,1,1,14,0,942.0,69.0,2.9,-2.5,493.0,643.73,552.08
2018,1,1,14,15,928.0,67.5,2.9,-2.55,464.5,648.02,557.51
2018,1,1,14,30,914.0,66.0,2.9,-2.6,436.0,648.86,559.94
2018,1,1,14,45,894.0,63.5,2.9,-2.65,401.0,645.83,558.87
2018,1,1,15,0,874.0,61.0,2.9,-2.7,366.0,635.24,551.43
2018,1,1,15,15,844.5,58.0,2.8,-2.95,325.5,614.92,535.47
2018,1,1,15,30,815.0,55.0,2.7,-3.2,285.0,591.64,516.32
2018,1,1,15,45,770.0,51.0,2.6,-3.4,241.5,554.98,484.85
2018,1,1,16,0,725.0,47.0,2.5,-3.6,198.0,516.18,449.99
2018,1,1,16,15,652.0,41.5,2.3,-4.2,153.5,457.47,396.54
2018,1,1,16,30,579.0,36.0,2.1,-4.8,109.0,397.84,338.71
2018,1,1,16,45,423.5,27.5,1.9,-5.4,69.5,299.41,226.42
2018,1,1,17,0,268.0,19.0,1.7,-6.0,30.0,158.53,0.0
2018,1,1,17,15,134.0,9.5,1.85,-6.25,15.0,76.34,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.8,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.2,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.6,6.0,0.0,0.0
2018,1,2,7,45,301.5,16.0,1.55,-12.0,35.0,14.55,0.0
2018,1,2,8,0,508.0,24.0,1.8,-11.4,64.0,21.7,11.56
2018,1,2,8,15,605.0,30.0,1.9,-10.9,107.0,26.37,19.09
2018,1,2,8,30,702.0,36.0,2.0,-10.4,150.0,31.09,24.19
2018,1,2,8,45,757.0,39.5,2.15,-9.9,194.5,35.96,29.17
2018,1,2,9,0,812.0,43.0,2.3,-9.4,239.0,39.27,32.5
2018,1,2,9,15,847.0,45.5,2.2,-8.85,281.5,41.64,34.81
2018,1,2,9,30,882.0,48.0,2.1,-8.3,324.0,43.94,36.97
2018,1,2,9,45,905.0,50.0,2.0,-7.75,362.0,45.74,38.58
2018,1,2,10,0,928.0,52.0,1.9,-7.2,400.0,47.48,40.12
2018,1,2,10,15,944.5,53.0,1.8,-6.7,432.0,96.21,51.66
2018,1,2,10,30,961.0,54.0,1.7,-6.2,464.0,148.16,84.65
2018,1,2,10,45,972.0,55.0,1.55,-5.65,490.0,199.61,127.07
2018,1,2,11,0,983.0,56.0,1.4,-5.1,516.0,250.64,173.73
2018,1,2,11,15,990.0,56.5,1.3,-4.65,534.0,299.59,220.56
2018,1,2,11,30,997.0,57.0,1.2,-4.2,552.0,347.29,266.4
2018,1,2,11,45,1000.5,57.5,1.1,-3.75,562.5,392.36,309.33
2018,1,2,12,0,1004.0,58.0,1.0,-3.3,573.0,435.48,349.43
2018,1,2,12,15,1005.0,58.0,0.9,-2.9,575.5,474.94,385.33
2018,1,2,12,30,1006.0,58.0,0.8,-2.5,578.0,511.89,417.91
2018,1,2,12,45,1004.0,58.0,0.7,-2.15,572.5,544.74,446.16
2018,1,2,13,0,1002.0,58.0,0.6,-1.8,567.0,574.63,471.04
2018,1,2,13,15,997.0,57.5,0.55,-1.55,553.0,599.3,491.82
2018,1,2,13,30,992.0,57.0,0.5,-1.3,539.0,620.65,509.5
2018,1,2,13,45,983.5,56.0,0.4,-1.0,517.5,636.04,521.44
2018,1,2,14,0,975.0,55.0,0.3,-0.7,496.0,647.91,530.38
2018,1,2,14,15,962.0,54.0,0.3,-0.65,467.5,653.55,536.23
2018,1,2,14,30,949.0,53.0,0.3,-0.6,439.0,655.65,539.28
2018,1,2,14,45,930.5,51.5,0.3,-0.6,404.5,650.28,536.57
2018,1,2,15,0,912.0,50.0,0.3,-0.6,370.0,641.58,531.1
2018,1,2,15,15,884.5,48.0,0.35,-0.9,330.0,623.48,519.21
2018,1,2,15,30,857.0,46.0,0.4,-1.2,290.0,602.59,504.43
2018,1,2,15,45,815.0,42.5,0.45,-1.5,246.0,568.29,478.0
2018,1,2,16,0,773.0,39.0,0.5,-1.8,202.0,532.26,448.47
2018,1,2,16,15,705.0,35.0,0.6,-2.3,157.5,479.17,403.56
2018,1,2,16,30,637.0,31.0,0.7,-2.8,113.0,428.17,356.04
2018,1,2,16,45,477.5,24.5,0.75,-3.35,72.5,320.14,241.99
2018,1,2,17,0,318.0,18.0,0.8,-3.9,32.0,184.54,0.0
2018,1,2,17,15,159.0,9.0,0.85,-4.1,16.0,88.77,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.4,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,7,15,11.5,2.0,0.7,-7.35,2.0,0.0,0.0
2018,1,3,7,30,23.0,4.0,0.8,-7.1,4.0,0.0,0.0
2018,1,3,7,45,11.5,11.5,0.85,-6.85,11.5,10.46,0.0
2018,1,3,8,0,0.0,19.0,0.9,-6.6,19.0,16.74,7.4
2018,1,3,8,15,0.0,30.5,1.0,-6.35,30.5,26.81,19.16
2018,1,3,8,30,0.0,42.0,1.1,-6.1,42.0,36.66,29.06
2018,1,3,8,45,9.5,59.5,1.25,-5.85,62.0,51.07,43.09
2018,1,3,9,0,19.0,77.0,1.4,-5.6,82.0,63.67,55.26
2018,1,3,9,15,120.0,100.0,1.3,-5.2,137.0,78.12,68.98
2018,1,3,9,30,221.0,123.0,1.2,-4.8,192.0,90.56,80.58
2018,1,3,9,45,201.0,135.5,1.15,-4.4,204.0,98.43,87.73
2018,1,3,10,0,181.0,148.0,1.1,-4.0,216.0,111.19,99.34
2018,1,3,10,15,144.0,164.0,1.1,-3.5,221.0,132.31,108.61
2018,1,3,10,30,107.0,180.0,1.1,-3.0,226.0,150.8,124.1
2018,1,3,10,45,89.5,176.0,1.1,-2.55,216.0,157.7,130.25
2018,1,3,11,0,72.0,172.0,1.1,-2.1,206.0,158.24,131.39
2018,1,3,11,15,51.0,162.5,0.9,-1.85,187.0,151.14,126.1
2018,1,3,11,30,30.0,153.0,0.7,-1.6,168.0,141.24,118.22
2018,1,3,11,45,46.5,184.0,0.55,-1.4,207.5,175.38,147.1
2018,1,3,12,0,63.0,215.0,0.4,-1.2,247.0,211.73,177.26
2018,1,3,12,15,38.5,200.5,0.35,-1.1,220.0,194.0,162.5
2018,1,3,12,30,14.0,186.0,0.3,-1.0,193.0,171.06,143.38
2018,1,3,12,45,11.0,173.0,0.25,-0.9,178.5,159.37,133.58
2018,1,3,13,0,8.0,160.0,0.2,-0.8,164.0,147.15,123.22
2018,1,3,13,15,4.0,126.0,0.3,-0.8,128.0,114.63,95.55
2018,1,3,13,30,0.0,92.0,0.4,-0.8,92.0,81.62,67.01
2018,1,3,13,45,0.0,75.0,0.45,-0.85,75.0,66.35,53.75
2018,1,3,14,0,0.0,58.0,0.5,-0.9,58.0,51.24,40.44
2018,1,3,14,15,0.0,54.5,0.55,-0.95,54.5,48.13,37.76
2018,1,3,14,30,0.0,51.0,0.6,-1.0,51.0,45.02,35.05
2018,1,3,14,45,0.0,50.5,0.65,-1.05,50.5,44.57,34.72
2018,1,3,15,0,0.0,50.0,0.7,-1.1,50.0,44.12,34.38
2018,1,3,15,15,0.0,41.5,0.65,-1.25,41.5,36.59,27.63
2018,1,3,15,30,0.0,33.0,0.6,-1.4,33.0,29.06,20.84
2018,1,3,15,45,0.0,28.0,0.55,-1.6,28.0,24.64,16.82
2018,1,3,16,0,0.0,23.0,0.5,-1.8,23.0,20.23,12.74
2018,1,3,16,15,0.0,19.0,0.5,-1.95,19.0,16.7,9.41
2018,1,3,16,30,0.0,15.0,0.5,-2.1,15.0,13.18,6.01
2018,1,3,16,45,0.0,10.5,0.55,-2.25,10.5,9.22,1.8
2018,1,3,17,0,0.0,6.0,0.6,-2.4,6.0,5.26,0.0
2018,1,3,17,15,0.0,3.0,0.6,-2.5,3.0,2.73,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.05,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.3,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.05,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.0,3.35,-6.75,33.0,16.37,0.0
2018,1,4,8,0,393.0,29.0,4.0,-6.1,60.0,24.51,13.31
2018,1,4,8,15,499.5,36.5,4.3,-5.75,101.5,29.84,21.81
2018,1,4,8,30,606.0,44.0,4.6,-5.4,143.0,38.49,30.61
2018,1,4,8,45,668.5,49.5,4.95,-5.05,187.5,42.27,34.54
2018,1,4,9,0,731.0,55.0,5.3,-4.7,232.0,46.09,38.35
2018,1,4,9,15,772.0,58.0,5.35,-4.5,274.0,47.61,39.86
2018,1,4,9,30,813.0,61.0,5.4,-4.3,316.0,49.24,41.39
2018,1,4,9,45,841.5,63.5,5.5,-4.05,354.5,50.45,42.46
2018,1,4,10,0,870.0,66.0,5.6,-3.8,393.0,51.72,43.56
2018,1,4,10,15,889.5,67.5,5.65,-3.55,425.5,97.6,54.56
2018,1,4,10,30,909.0,69.0,5.7,-3.3,458.0,153.52,91.37
2018,1,4,10,45,922.5,70.0,5.7,-3.1,484.0,203.36,132.52
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,253.08,178.5
2018,1,4,11,15,946.5,72.0,5.7,-2.75,530.0,301.73,225.89
2018,1,4,11,30,957.0,73.0,5.7,-2.6,550.0,349.54,273.19
2018,1,4,11,45,967.0,73.0,5.75,-2.4,563.5,395.22,318.46
2018,1,4,12,0,977.0,73.0,5.8,-2.2,577.0,439.54,361.96
2018,1,4,12,15,977.5,73.5,5.8,-2.15,579.5,478.83,400.7
2018,1,4,12,30,978.0,74.0,5.8,-2.1,582.0,515.66,436.54
2018,1,4,12,45,975.0,74.0,5.8,-2.05,576.5,547.74,467.65
2018,1,4,13,0,972.0,74.0,5.8,-2.0,571.0,576.86,495.63
2018,1,4,13,15,967.0,73.5,5.8,-2.05,557.5,601.34,519.38
2018,1,4,13,30,962.0,73.0,5.8,-2.1,544.0,622.6,540.01
2018,1,4,13,45,953.5,71.5,5.8,-2.15,522.5,637.48,555.01
2018,1,4,14,0,945.0,70.0,5.8,-2.2,501.0,648.89,566.85
2018,1,4,14,15,931.5,68.0,5.8,-2.4,472.5,653.25,572.89
2018,1,4,14,30,918.0,66.0,5.8,-2.6,444.0,654.12,575.78
2018,1,4,14,45,898.0,64.0,5.75,-2.8,409.0,647.53,571.98
2018,1,4,15,0,878.0,62.0,5.7,-3.0,374.0,642.22,568.76
2018,1,4,15,15,848.5,59.5,5.6,-3.35,334.0,622.67,553.25
2018,1,4,15,30,819.0,57.0,5.5,-3.7,294.0,600.11,534.43
2018,1,4,15,45,774.5,53.0,5.4,-4.05,250.0,563.76,502.69
2018,1,4,16,0,730.0,49.0,5.3,-4.4,206.0,525.2,467.44
2018,1,4,16,15,655.5,43.0,5.1,-4.75,160.5,464.81,411.05
2018,1,4,16,30,581.0,37.0,4.9,-5.1,115.0,403.78,351.1
2018,1,4,16,45,437.0,29.5,4.7,-5.5,75.5,313.03,251.25
2018,1,4,17,0,293.0,22.0,4.5,-5.9,36.0,199.86,0.0
2018,1,4,17,15,146.5,11.0,4.5,-6.1,18.0,84.78,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.0,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.35,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.65,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.95,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.25,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.4,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.85,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.3,6.0,0.0,0.0
2018,1,5,7,45,270.0,16.5,2.5,-9.75,34.0,15.01,0.0
2018,1,5,8,0,461.0,26.0,2.8,-9.2,62.0,23.75,12.92
2018,1,5,8,15,562.5,32.5,3.05,-8.7,104.5,28.75,21.09
2018,1,5,8,30,664.0,39.0,3.3,-8.2,147.0,33.81,26.52
2018,1,5,8,45,721.5,43.0,3.5,-7.7,191.5,36.43,29.35
2018,1,5,9,0,779.0,47.0,3.7,-7.2,236.0,39.15,32.08
2018,1,5,9,15,814.5,50.5,3.75,-6.8,278.5,41.37,34.25
2018,1,5,9,30,850.0,54.0,3.8,-6.4,321.0,43.61,36.35
2018,1,5,9,45,873.0,56.5,3.85,-5.95,359.0,50.37,42.72
2018,1,5,10,0,896.0,59.0,3.9,-5.5,397.0,52.41,44.52
2018,1,5,10,15,913.5,60.5,3.9,-5.15,429.5,98.66,55.25
2018,1,5,10,30,931.0,62.0,3.9,-4.8,462.0,149.96,87.58
2018,1,5,10,45,943.5,63.5,3.9,-4.45,488.5,201.01,129.7
2018,1,5,11,0,956.0,65.0,3.9,-4.1,515.0,251.86,176.6
2018,1,5,11,15,964.0,65.5,3.9,-3.8,533.5,300.3,223.71
2018,1,5,11,30,972.0,66.0,3.9,-3.5,552.0,347.64,270.36
2018,1,5,11,45,977.5,65.5,3.9,-3.15,562.5,391.91,314.04
2018,1,5,12,0,983.0,65.0,3.9,-2.8,573.0,434.4,355.43
2018,1,5,12,15,983.0,66.0,3.9,-2.6,576.0,474.11,393.81
2018,1,5,12,30,983.0,67.0,3.9,-2.4,579.0,511.35,429.19
2018,1,5,12,45,980.0,67.0,3.9,-2.15,573.5,543.52,459.5
2018,1,5,13,0,977.0,67.0,3.9,-1.9,568.0,572.73,486.65
2018,1,5,13,15,971.5,66.5,3.9,-1.8,554.5,597.02,509.44
2018,1,5,13,30,966.0,66.0,3.9,-1.7,541.0,618.04,529.11
2018,1,5,13,45,957.0,65.0,3.9,-1.55,520.0,633.17,543.53
2018,1,5,14,0,948.0,64.0,3.9,-1.4,499.0,644.84,554.87
2018,1,5,14,15,935.0,63.0,3.85,-1.45,471.0,650.63,561.32
2018,1,5,14,30,922.0,62.0,3.8,-1.5,443.0,652.97,564.75
2018,1,5,14,45,903.5,59.5,3.75,-1.5,408.5,646.69,560.93
2018,1,5,15,0,885.0,57.0,3.7,-1.5,374.0,637.09,554.11
2018,1,5,15,15,857.5,54.5,3.5,-1.75,334.5,618.72,539.57
2018,1,5,15,30,830.0,52.0,3.3,-2.0,295.0,602.33,525.8
2018,1,5,15,45,788.0,49.0,3.1,-2.25,251.5,568.77,496.89
2018,1,5,16,0,746.0,46.0,2.9,-2.5,208.0,533.01,464.69
2018,1,5,16,15,678.0,40.5,2.6,-3.15,163.0,477.01,413.9
2018,1,5,16,30,610.0,35.0,2.3,-3.8,118.0,420.38,359.55
2018,1,5,16,45,473.0,28.0,2.0,-4.45,78.0,323.59,259.14
2018,1,5,17,0,336.0,21.0,1.7,-5.1,38.0,224.65,0.0
2018,1,5,17,15,168.0,10.5,1.75,-5.35,19.0,95.62,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,259.0,16.5,1.8,-11.2,33.5,15.01,0.0
2018,1,6,8,0,444.0,26.0,2.1,-10.6,61.0,23.72,13.02
2018,1,6,8,15,562.5,32.0,2.45,-10.05,105.0,28.24,20.75
2018,1,6,8,30,681.0,38.0,2.8,-9.5,149.0,32.9,25.81
2018,1,6,8,45,738.0,42.5,3.1,-9.0,194.5,36.03,29.12
2018,1,6,9,0,795.0,47.0,3.4,-8.5,240.0,39.21,32.31
2018,1,6,9,15,831.0,49.5,3.45,-8.05,282.5,44.6,37.54
2018,1,6,9,30,867.0,52.0,3.5,-7.6,325.0,46.87,39.66
2018,1,6,9,45,897.0,55.0,3.55,-7.2,366.5,49.42,42.0
2018,1,6,10,0,927.0,58.0,3.6,-6.8,408.0,51.9,44.24
2018,1,6,10,15,948.5,59.5,3.5,-6.45,443.0,99.42,55.23
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,152.95,88.87
2018,1,6,10,45,981.0,62.5,3.35,-5.7,505.0,205.74,132.51
2018,1,6,11,0,992.0,64.0,3.3,-5.3,532.0,258.14,180.92
2018,1,6,11,15,999.5,64.5,3.25,-5.0,551.0,308.19,229.6
2018,1,6,11,30,1007.0,65.0,3.2,-4.7,570.0,357.03,277.65
2018,1,6,11,45,1009.5,65.5,3.15,-4.4,580.5,402.77,322.72
2018,1,6,12,0,1012.0,66.0,3.1,-4.1,591.0,446.47,365.15
2018,1,6,12,15,1003.5,66.0,3.1,-3.85,588.5,482.92,400.84
2018,1,6,12,30,995.0,66.0,3.1,-3.6,586.0,516.18,432.91
2018,1,6,12,45,993.5,65.5,3.05,-3.4,581.0,549.04,463.62
2018,1,6,13,0,992.0,65.0,3.0,-3.2,576.0,578.96,491.15
2018,1,6,13,15,987.0,64.5,3.05,-3.1,562.5,603.97,514.57
2018,1,6,13,30,982.0,64.0,3.1,-3.0,549.0,625.69,534.89
2018,1,6,13,45,973.5,63.0,3.1,-2.9,528.0,641.49,549.88
2018,1,6,14,0,965.0,62.0,3.1,-2.8,507.0,653.78,561.76
2018,1,6,14,15,952.5,61.0,3.05,-2.85,479.0,660.14,568.71
2018,1,6,14,30,940.0,60.0,3.0,-2.9,451.0,663.0,572.61
2018,1,6,14,45,921.5,57.5,3.0,-2.9,416.0,656.84,569.14
2018,1,6,15,0,903.0,55.0,3.0,-2.9,381.0,647.29,562.62
2018,1,6,15,15,876.0,53.0,2.9,-3.15,341.0,629.85,549.2
2018,1,6,15,30,849.0,51.0,2.8,-3.4,301.0,609.61,532.77
2018,1,6,15,45,808.0,47.5,2.65,-3.65,257.0,580.81,507.9
2018,1,6,16,0,767.0,44.0,2.5,-3.9,213.0,544.95,475.84
2018,1,6,16,15,701.0,39.5,2.3,-4.6,168.0,491.08,427.22
2018,1,6,16,30,635.0,35.0,2.1,-5.3,123.0,436.36,374.79
2018,1,6,16,45,498.0,28.5,1.85,-5.95,82.0,339.28,275.44
2018,1,6,17,0,361.0,22.0,1.6,-6.6,41.0,231.7,3.31
2018,1,6,17,15,180.5,11.0,1.75,-6.85,20.5,102.85,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.8,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.7,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.5,16.5,1.35,-11.85,34.0,15.01,0.0
2018,1,7,8,0,465.0,26.0,1.5,-11.4,62.0,23.74,13.14
2018,1,7,8,15,560.5,32.0,1.5,-10.7,103.5,28.23,20.83
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,32.81,25.82
2018,1,7,8,45,713.5,42.0,1.5,-9.25,189.5,35.48,28.66
2018,1,7,9,0,771.0,46.0,1.5,-8.5,234.0,38.22,31.4
2018,1,7,9,15,791.5,51.0,1.4,-8.0,273.0,41.64,34.73
2018,1,7,9,30,812.0,56.0,1.3,-7.5,312.0,45.0,37.9
2018,1,7,9,45,849.5,57.0,1.2,-7.0,353.0,45.19,37.98
2018,1,7,10,0,887.0,58.0,1.1,-6.5,394.0,51.62,43.99
2018,1,7,10,15,890.5,61.5,1.0,-6.05,422.5,97.57,55.35
2018,1,7,10,30,894.0,65.0,0.9,-5.6,451.0,147.98,87.36
2018,1,7,10,45,904.0,67.5,0.8,-5.15,476.5,197.85,127.94
2018,1,7,11,0,914.0,70.0,0.7,-4.7,502.0,247.39,172.56
2018,1,7,11,15,930.5,69.0,0.75,-4.3,523.0,295.01,217.26
2018,1,7,11,30,947.0,68.0,0.8,-3.9,544.0,342.29,262.07
2018,1,7,11,45,950.5,69.0,0.85,-3.5,555.0,386.44,304.21
2018,1,7,12,0,954.0,70.0,0.9,-3.1,566.0,428.79,344.01
2018,1,7,12,15,945.0,72.5,1.0,-2.85,566.0,465.43,378.85
2018,1,7,12,30,936.0,75.0,1.1,-2.6,566.0,499.1,410.44
2018,1,7,12,45,933.0,75.0,1.2,-2.3,561.0,530.13,439.08
2018,1,7,13,0,930.0,75.0,1.3,-2.0,556.0,558.34,464.83
2018,1,7,13,15,934.0,72.0,1.35,-1.85,545.5,584.27,488.22
2018,1,7,13,30,938.0,69.0,1.4,-1.7,535.0,607.38,509.0
2018,1,7,13,45,907.0,72.0,1.45,-1.6,508.0,613.8,516.27
2018,1,7,14,0,876.0,75.0,1.5,-1.5,481.0,619.68,522.87
2018,1,7,14,15,744.5,91.5,1.55,-1.5,423.0,573.83,487.67
2018,1,7,14,30,613.0,108.0,1.6,-1.5,365.0,520.94,446.14
2018,1,7,14,45,613.5,99.5,1.6,-1.5,339.5,519.42,446.73
2018,1,7,15,0,614.0,91.0,1.6,-1.5,314.0,515.36,444.58
2018,1,7,15,15,619.5,80.5,1.5,-1.75,285.0,509.66,440.73
2018,1,7,15,30,625.0,70.0,1.4,-2.0,256.0,501.27,434.17
2018,1,7,15,45,537.0,67.0,1.3,-2.2,210.0,440.91,383.17
2018,1,7,16,0,449.0,64.0,1.2,-2.4,164.0,379.64,330.26
2018,1,7,16,15,345.0,56.0,1.1,-2.8,123.0,300.51,260.79
2018,1,7,16,30,241.0,48.0,1.0,-3.2,82.0,228.48,195.37
2018,1,7,16,45,202.0,34.5,0.85,-3.55,56.0,188.9,152.69
2018,1,7,17,0,163.0,21.0,0.7,-3.9,30.0,135.33,19.89
2018,1,7,17,15,81.5,10.5,0.75,-3.95,15.0,51.64,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.15,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.4,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.85,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.3,5.0,0.0,0.0
2018,1,8,7,45,185.5,17.5,2.05,-6.75,30.0,15.92,0.0
2018,1,8,8,0,326.0,29.0,2.3,-6.2,55.0,24.39,13.36
2018,1,8,8,15,427.0,37.0,2.4,-5.5,93.5,30.11,22.09
2018,1,8,8,30,528.0,45.0,2.5,-4.8,132.0,35.8,28.06
2018,1,8,8,45,589.5,51.0,2.6,-4.05,174.0,39.6,31.94
2018,1,8,9,0,651.0,57.0,2.7,-3.3,216.0,43.39,35.64
2018,1,8,9,15,690.0,61.5,2.8,-2.6,256.5,45.85,37.95
2018,1,8,9,30,729.0,66.0,2.9,-1.9,297.0,52.93,44.53
2018,1,8,9,45,754.0,69.5,3.05,-1.2,333.0,54.76,46.07
2018,1,8,10,0,779.0,73.0,3.2,-0.5,369.0,56.63,47.62
2018,1,8,10,15,770.5,80.5,3.15,-0.15,393.5,100.53,60.56
2018,1,8,10,30,762.0,88.0,3.1,0.2,418.0,142.97,87.32
2018,1,8,10,45,758.0,94.5,3.05,0.5,438.5,188.78,125.22
2018,1,8,11,0,754.0,101.0,3.0,0.8,459.0,233.37,165.95
2018,1,8,11,15,532.5,154.5,3.0,0.85,412.0,260.16,201.09
2018,1,8,11,30,311.0,208.0,3.0,0.9,365.0,267.01,216.78
2018,1,8,11,45,248.5,221.0,2.95,1.0,348.0,274.69,226.57
2018,1,8,12,0,186.0,234.0,2.9,1.1,331.0,275.32,229.47
2018,1,8,12,15,119.5,226.0,2.85,1.15,288.5,252.1,211.56
2018,1,8,12,30,53.0,218.0,2.8,1.2,246.0,219.54,184.87
2018,1,8,12,45,35.5,198.0,2.75,1.25,216.5,197.09,166.1
2018,1,8,13,0,18.0,178.0,2.7,1.3,187.0,168.58,141.84
2018,1,8,13,15,13.0,172.5,2.6,1.3,179.0,162.23,136.54
2018,1,8,13,30,8.0,167.0,2.5,1.3,171.0,155.54,130.86
2018,1,8,13,45,7.0,159.5,2.35,1.35,163.0,148.99,125.34
2018,1,8,14,0,6.0,152.0,2.2,1.4,155.0,142.34,119.72
2018,1,8,14,15,5.5,147.5,2.15,1.3,150.0,138.9,116.98
2018,1,8,14,30,5.0,143.0,2.1,1.2,145.0,135.58,114.33
2018,1,8,14,45,6.0,121.5,2.0,1.1,124.0,115.85,97.37
2018,1,8,15,0,7.0,100.0,1.9,1.0,103.0,95.88,80.06
2018,1,8,15,15,3.5,66.0,1.8,0.8,67.5,60.56,48.83
2018,1,8,15,30,0.0,32.0,1.7,0.6,32.0,28.18,19.81
2018,1,8,15,45,0.0,25.0,1.65,0.4,25.0,22.0,14.24
2018,1,8,16,0,0.0,18.0,1.6,0.2,18.0,15.82,8.63
2018,1,8,16,15,0.0,15.0,1.55,0.05,15.0,13.18,6.16
2018,1,8,16,30,0.0,12.0,1.5,-0.1,12.0,10.53,3.65
2018,1,8,16,45,0.0,8.5,1.45,-0.25,8.5,7.46,0.63
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.38,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.27,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.2,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,186.5,17.0,1.1,0.95,29.5,15.46,0.0
2018,1,9,8,0,325.0,28.0,1.2,1.3,54.0,23.4,12.22
2018,1,9,8,15,433.0,36.0,1.3,1.65,93.5,29.18,20.64
2018,1,9,8,30,541.0,44.0,1.4,2.0,133.0,34.94,26.54
2018,1,9,8,45,603.0,49.0,1.5,2.35,175.0,37.93,29.63
2018,1,9,9,0,665.0,54.0,1.6,2.7,217.0,44.79,36.13
2018,1,9,9,15,706.5,57.5,1.5,3.2,257.5,46.74,37.95
2018,1,9,9,30,748.0,61.0,1.4,3.7,298.0,48.75,39.74
2018,1,9,9,45,777.5,62.5,1.35,4.2,334.5,49.1,39.95
2018,1,9,10,0,807.0,64.0,1.3,4.7,371.0,49.57,40.23
2018,1,9,10,15,826.0,65.5,1.25,5.45,402.5,91.14,49.45
2018,1,9,10,30,845.0,67.0,1.2,6.2,434.0,138.94,78.15
2018,1,9,10,45,858.5,68.5,1.1,6.95,459.5,191.66,119.59
2018,1,9,11,0,872.0,70.0,1.0,7.7,485.0,239.07,160.47
2018,1,9,11,15,880.0,71.0,1.0,8.5,503.0,284.52,201.54
2018,1,9,11,30,888.0,72.0,1.0,9.3,521.0,329.05,242.0
2018,1,9,11,45,892.5,72.0,0.95,10.1,531.5,370.4,279.23
2018,1,9,12,0,897.0,72.0,0.9,10.9,542.0,410.11,314.16
2018,1,9,12,15,895.0,73.0,0.8,11.4,544.5,446.28,345.39
2018,1,9,12,30,893.0,74.0,0.7,11.9,547.0,480.06,373.63
2018,1,9,12,45,888.5,74.5,0.6,12.35,541.5,509.63,397.71
2018,1,9,13,0,884.0,75.0,0.5,12.8,536.0,536.43,418.81
2018,1,9,13,15,850.0,82.0,0.4,12.95,517.0,553.06,432.01
2018,1,9,13,30,816.0,89.0,0.3,13.1,498.0,564.37,440.83
2018,1,9,13,45,832.5,81.0,0.15,13.3,484.5,585.24,456.06
2018,1,9,14,0,849.0,73.0,0.0,13.5,471.0,603.54,469.55
2018,1,9,14,15,834.5,71.5,0.1,13.3,444.5,607.43,474.69
2018,1,9,14,30,820.0,70.0,0.2,13.1,418.0,608.04,477.93
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.5,601.09,474.98
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,591.01,469.57
2018,1,9,15,15,748.5,63.0,0.4,12.35,315.5,570.42,457.12
2018,1,9,15,30,718.0,60.0,0.5,11.9,278.0,547.13,441.98
2018,1,9,15,45,673.0,56.0,0.6,11.45,237.0,511.12,416.04
2018,1,9,16,0,628.0,52.0,0.7,11.0,196.0,477.95,390.6
2018,1,9,16,15,421.0,42.0,0.8,10.4,130.0,334.1,275.62
2018,1,9,16,30,214.0,32.0,0.9,9.8,64.0,187.5,153.64
2018,1,9,16,45,211.5,26.0,1.0,9.15,48.5,185.11,145.68
2018,1,9,17,0,209.0,20.0,1.1,8.5,33.0,162.92,58.82
2018,1,9,17,15,110.5,10.5,1.15,8.15,17.0,67.08,0.0
2018,1,9,17,30,12.0,1.0,1.2,7.8,1.0,0.0,0.0
2018,1,9,17,45,6.0,0.5,1.25,7.45,0.5,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.55,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.8,4.0,0.0,0.0
2018,1,10,7,45,10.0,14.5,1.2,2.05,14.5,13.19,0.0
2018,1,10,8,0,1.0,25.0,1.2,2.3,25.0,21.64,10.92
2018,1,10,8,15,7.0,41.5,1.4,2.8,42.5,35.27,25.99
2018,1,10,8,30,13.0,58.0,1.6,3.3,60.0,48.77,39.0
2018,1,10,8,45,21.5,75.0,1.8,3.8,79.5,60.99,50.59
2018,1,10,9,0,30.0,92.0,2.0,4.3,99.0,73.88,62.6
2018,1,10,9,15,15.5,83.5,1.95,5.0,87.0,71.23,60.13
2018,1,10,9,30,1.0,75.0,1.9,5.7,75.0,65.37,54.62
2018,1,10,9,45,10.0,79.0,1.9,6.4,82.5,69.08,57.8
2018,1,10,10,0,19.0,83.0,1.9,7.1,90.0,70.62,58.95
2018,1,10,10,15,49.0,88.0,1.95,7.85,108.5,77.72,60.62
2018,1,10,10,30,79.0,93.0,2.0,8.6,127.0,85.27,64.83
2018,1,10,10,45,39.5,106.0,2.1,9.35,123.0,97.04,76.19
2018,1,10,11,0,0.0,119.0,2.2,10.1,119.0,103.7,83.27
2018,1,10,11,15,23.5,146.5,2.15,10.55,158.5,131.48,105.54
2018,1,10,11,30,47.0,174.0,2.1,11.0,198.0,163.28,131.17
2018,1,10,11,45,38.5,187.5,2.1,11.45,207.5,175.48,141.35
2018,1,10,12,0,30.0,201.0,2.1,11.9,217.0,187.3,151.09
2018,1,10,12,15,17.5,185.5,2.1,12.15,195.0,170.49,137.36
2018,1,10,12,30,5.0,170.0,2.1,12.4,173.0,152.74,122.76
2018,1,10,12,45,10.5,177.0,2.05,12.65,182.5,162.59,130.86
2018,1,10,13,0,16.0,184.0,2.0,12.9,192.0,173.0,139.38
2018,1,10,13,15,17.0,185.5,2.0,13.05,194.0,176.42,142.25
2018,1,10,13,30,18.0,187.0,2.0,13.2,196.0,180.03,145.31
2018,1,10,13,45,29.0,187.5,1.95,13.3,201.5,195.76,158.51
2018,1,10,14,0,40.0,188.0,1.9,13.4,207.0,206.19,167.38
2018,1,10,14,15,36.0,177.0,1.75,13.25,193.5,195.66,159.01
2018,1,10,14,30,32.0,166.0,1.6,13.1,180.0,184.76,150.36
2018,1,10,14,45,32.0,153.5,1.5,12.95,166.5,174.45,142.25
2018,1,10,15,0,32.0,141.0,1.4,12.8,153.0,163.91,133.87
2018,1,10,15,15,55.0,128.0,1.3,11.9,146.0,167.32,137.92
2018,1,10,15,30,78.0,115.0,1.2,11.0,139.0,170.47,141.6
2018,1,10,15,45,346.5,82.0,1.1,10.15,165.5,337.06,283.74
2018,1,10,16,0,615.0,49.0,1.0,9.3,192.0,463.29,385.68
2018,1,10,16,15,584.5,43.0,1.05,8.4,156.0,430.81,357.24
2018,1,10,16,30,554.0,37.0,1.1,7.5,120.0,396.94,326.57
2018,1,10,16,45,444.5,30.5,1.2,6.65,82.5,324.3,258.43
2018,1,10,17,0,335.0,24.0,1.3,5.8,45.0,237.14,108.05
2018,1,10,17,15,180.5,13.5,1.3,5.45,23.5,106.69,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,8.0,1.0,1.7,4.8,1.0,0.0,0.0
2018,1,11,7,30,16.0,2.0,1.9,5.0,2.0,0.0,0.0
2018,1,11,7,45,8.0,3.0,2.1,5.25,3.0,2.73,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.5,0.0
2018,1,11,8,15,0.0,7.0,2.4,5.95,7.0,6.14,0.0
2018,1,11,8,30,0.0,10.0,2.5,6.4,10.0,8.78,2.32
2018,1,11,8,45,0.0,14.5,2.55,6.9,14.5,12.74,6.03
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,16.7,9.72
2018,1,11,9,15,0.0,29.5,2.75,8.0,29.5,25.97,18.22
2018,1,11,9,30,0.0,40.0,2.9,8.6,40.0,35.26,26.65
2018,1,11,9,45,0.0,36.5,3.05,9.25,36.5,32.17,23.73
2018,1,11,10,0,0.0,33.0,3.2,9.9,33.0,29.08,20.81
2018,1,11,10,15,0.0,50.5,3.25,10.45,50.5,44.58,33.01
2018,1,11,10,30,0.0,68.0,3.3,11.0,68.0,60.11,46.2
2018,1,11,10,45,0.0,79.0,3.3,11.55,79.0,69.9,54.35
2018,1,11,11,0,0.0,90.0,3.3,12.1,90.0,79.45,62.23
2018,1,11,11,15,0.0,86.0,3.25,12.65,86.0,76.12,59.19
2018,1,11,11,30,0.0,82.0,3.2,13.2,82.0,72.59,56.03
