Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,0.0,112.5,3.15,13.7,112.5,99.14,78.12
2018,1,11,12,0,0.0,143.0,3.1,14.2,143.0,125.75,99.99
2018,1,11,12,15,1.0,141.5,3.1,14.6,142.0,125.29,99.38
2018,1,11,12,30,2.0,140.0,3.1,15.0,141.0,124.85,98.87
2018,1,11,12,45,2.0,130.0,3.15,15.45,131.0,116.36,91.72
2018,1,11,13,0,2.0,120.0,3.2,15.9,121.0,107.7,84.47
2018,1,11,13,15,2.0,126.0,3.2,16.1,127.0,113.44,89.23
2018,1,11,13,30,2.0,132.0,3.2,16.3,133.0,119.36,94.12
2018,1,11,13,45,3.5,141.5,3.2,16.55,143.0,129.7,102.68
2018,1,11,14,0,5.0,151.0,3.2,16.8,153.0,140.58,111.69
2018,1,11,14,15,4.0,128.5,3.05,16.7,130.0,119.13,94.19
2018,1,11,14,30,3.0,106.0,2.9,16.6,107.0,97.44,76.39
2018,1,11,14,45,4.0,105.0,2.7,16.55,106.5,97.8,76.89
2018,1,11,15,0,5.0,104.0,2.5,16.5,106.0,98.44,77.6
2018,1,11,15,15,4.5,94.0,2.35,16.0,95.5,89.12,70.03
2018,1,11,15,30,4.0,84.0,2.2,15.5,85.0,79.77,62.35
2018,1,11,15,45,4.0,79.5,2.1,15.05,80.5,76.81,59.94
2018,1,11,16,0,4.0,75.0,2.0,14.6,76.0,74.6,58.01
2018,1,11,16,15,2.0,57.0,2.05,14.4,57.5,55.27,41.32
2018,1,11,16,30,0.0,39.0,2.1,14.2,39.0,35.45,24.14
2018,1,11,16,45,5.0,27.0,2.2,13.95,27.5,26.68,16.13
2018,1,11,17,0,10.0,15.0,2.3,13.7,16.0,18.96,4.57
2018,1,11,17,15,10.0,8.5,2.4,13.75,9.0,12.98,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.3,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,98.5,12.5,2.65,14.9,18.5,11.37,0.0
2018,1,12,8,0,163.0,19.0,2.7,15.2,32.0,14.84,5.32
2018,1,12,8,15,289.0,29.5,2.8,15.5,70.5,23.01,14.1
2018,1,12,8,30,415.0,40.0,2.9,15.8,109.0,31.01,21.56
2018,1,12,8,45,248.5,36.0,3.0,16.05,80.5,26.02,17.42
2018,1,12,9,0,82.0,32.0,3.1,16.3,52.0,25.75,17.27
2018,1,12,9,15,77.5,70.0,3.3,16.6,91.5,57.31,45.24
2018,1,12,9,30,73.0,108.0,3.5,16.9,131.0,87.58,71.75
2018,1,12,9,45,82.0,104.5,3.65,17.2,133.5,82.23,66.88
2018,1,12,10,0,91.0,101.0,3.8,17.5,136.0,80.12,64.86
2018,1,12,10,15,96.5,114.5,3.85,17.8,154.5,96.23,72.3
2018,1,12,10,30,102.0,128.0,3.9,18.1,173.0,113.92,85.2
2018,1,12,10,45,119.5,116.0,4.0,18.4,171.5,114.89,84.76
2018,1,12,11,0,137.0,104.0,4.1,18.7,170.0,113.64,83.21
2018,1,12,11,15,68.5,83.0,4.1,18.8,116.0,89.55,66.47
2018,1,12,11,30,0.0,62.0,4.1,18.9,62.0,54.81,40.03
2018,1,12,11,45,0.0,65.5,4.15,19.0,65.5,57.93,42.57
2018,1,12,12,0,0.0,69.0,4.2,19.1,69.0,61.04,45.1
2018,1,12,12,15,0.0,60.0,4.15,19.15,60.0,53.05,38.47
2018,1,12,12,30,0.0,51.0,4.1,19.2,51.0,45.07,31.85
2018,1,12,12,45,0.0,55.5,4.05,19.2,55.5,49.06,35.17
2018,1,12,13,0,0.0,60.0,4.0,19.2,60.0,53.05,38.48
2018,1,12,13,15,1.0,84.0,4.05,19.35,84.5,74.92,56.56
2018,1,12,13,30,2.0,108.0,4.1,19.5,109.0,97.28,74.97
2018,1,12,13,45,4.5,119.0,4.1,19.65,121.0,109.18,84.79
2018,1,12,14,0,7.0,130.0,4.1,19.8,133.0,121.59,95.05
2018,1,12,14,15,3.5,90.5,3.95,19.75,92.0,82.66,63.17
2018,1,12,14,30,0.0,51.0,3.8,19.7,51.0,45.02,32.02
2018,1,12,14,45,21.0,83.5,3.65,19.65,91.5,91.99,71.65
2018,1,12,15,0,42.0,116.0,3.5,19.6,132.0,141.44,112.99
2018,1,12,15,15,53.0,110.0,3.1,19.0,128.0,144.37,116.0
2018,1,12,15,30,64.0,104.0,2.7,18.4,124.0,147.51,119.16
2018,1,12,15,45,32.0,80.5,2.3,17.85,90.5,101.69,80.64
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,51.38,37.8
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,40.46,28.52
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,29.99,19.44
2018,1,12,16,45,1.5,23.5,2.15,15.35,23.5,21.56,11.91
2018,1,12,17,0,3.0,13.0,2.2,14.7,13.0,13.09,2.06
2018,1,12,17,15,3.0,7.0,2.4,14.8,7.0,7.95,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,11.0,1.5,3.8,-1.1,1.5,0.0,0.0
2018,1,13,7,30,22.0,3.0,4.0,-0.9,3.0,0.0,0.0
2018,1,13,7,45,50.0,15.5,4.25,-0.7,18.5,14.1,0.0
2018,1,13,8,0,78.0,28.0,4.5,-0.5,34.0,22.61,12.16
2018,1,13,8,15,323.0,37.0,4.6,-0.15,87.5,29.73,21.3
2018,1,13,8,30,568.0,46.0,4.7,0.2,141.0,36.65,28.29
2018,1,13,8,45,643.0,49.5,4.85,0.55,186.5,41.94,33.53
2018,1,13,9,0,718.0,53.0,5.0,0.9,232.0,43.98,35.59
2018,1,13,9,15,758.5,56.5,5.05,1.25,274.5,45.99,37.49
2018,1,13,9,30,799.0,60.0,5.1,1.6,317.0,48.05,39.36
2018,1,13,9,45,827.0,62.0,5.1,2.0,355.5,48.86,40.0
2018,1,13,10,0,855.0,64.0,5.1,2.4,394.0,49.74,40.68
2018,1,13,10,15,872.0,65.5,5.1,2.65,426.5,99.82,56.05
2018,1,13,10,30,889.0,67.0,5.1,2.9,459.0,149.69,86.74
2018,1,13,10,45,902.0,68.0,5.1,3.2,485.0,199.09,126.6
2018,1,13,11,0,915.0,69.0,5.1,3.5,511.0,248.41,171.16
2018,1,13,11,15,902.0,75.0,5.1,3.7,524.5,295.2,216.64
2018,1,13,11,30,889.0,81.0,5.1,3.9,538.0,336.38,257.66
2018,1,13,11,45,917.5,75.5,5.05,4.1,556.0,384.52,303.02
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,429.75,345.5
2018,1,13,12,15,949.0,69.5,5.0,4.35,578.0,468.79,382.81
2018,1,13,12,30,952.0,69.0,5.0,4.4,582.0,505.61,417.49
2018,1,13,12,45,918.5,77.0,5.0,4.45,568.5,530.73,441.94
2018,1,13,13,0,885.0,85.0,5.0,4.5,555.0,552.64,462.96
2018,1,13,13,15,858.5,88.5,4.95,4.45,536.5,568.95,478.93
2018,1,13,13,30,832.0,92.0,4.9,4.4,518.0,581.3,491.22
2018,1,13,13,45,881.0,77.5,4.85,4.35,513.5,615.25,521.28
2018,1,13,14,0,930.0,63.0,4.8,4.3,509.0,643.8,546.82
2018,1,13,14,15,918.5,61.5,4.75,4.05,482.0,650.27,554.17
2018,1,13,14,30,907.0,60.0,4.7,3.8,455.0,653.31,558.66
2018,1,13,14,45,890.5,58.0,4.65,3.55,421.5,649.18,557.16
2018,1,13,15,0,874.0,56.0,4.6,3.3,388.0,641.77,552.74
2018,1,13,15,15,849.5,53.5,4.45,2.9,349.5,625.45,540.56
2018,1,13,15,30,825.0,51.0,4.3,2.5,311.0,606.28,525.49
2018,1,13,15,45,791.5,48.0,4.1,2.1,269.5,583.29,506.04
2018,1,13,16,0,758.0,45.0,3.9,1.7,228.0,552.81,479.33
2018,1,13,16,15,700.0,40.5,3.55,0.95,183.0,503.42,435.56
2018,1,13,16,30,642.0,36.0,3.2,0.2,138.0,453.18,388.71
2018,1,13,16,45,541.0,30.0,2.85,-0.55,97.0,375.97,314.58
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,294.29,190.08
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,140.65,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,3.5,3.15,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,7.0,3.4,-6.1,7.0,6.37,0.0
2018,1,14,7,45,273.5,17.5,3.6,-5.85,36.5,15.92,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,25.67,15.12
2018,1,14,8,15,567.0,34.0,3.8,-5.25,109.5,30.05,22.1
2018,1,14,8,30,668.0,40.0,3.8,-4.9,153.0,34.57,26.95
2018,1,14,8,45,726.0,44.5,3.8,-4.55,199.0,37.61,30.14
2018,1,14,9,0,784.0,49.0,3.8,-4.2,245.0,40.71,33.22
2018,1,14,9,15,821.5,51.5,3.7,-3.8,288.5,42.03,34.49
2018,1,14,9,30,859.0,54.0,3.6,-3.4,332.0,48.36,40.44
2018,1,14,9,45,884.0,56.0,3.5,-3.05,371.5,50.1,41.98
2018,1,14,10,0,909.0,58.0,3.4,-2.7,411.0,51.78,43.44
2018,1,14,10,15,925.5,60.0,3.25,-2.35,445.0,98.94,54.44
2018,1,14,10,30,942.0,62.0,3.1,-2.0,479.0,151.8,87.55
2018,1,14,10,45,953.0,63.5,3.0,-1.7,506.0,203.9,130.2
2018,1,14,11,0,964.0,65.0,2.9,-1.4,533.0,255.7,177.49
2018,1,14,11,15,971.5,66.0,2.8,-1.15,553.0,305.66,225.34
2018,1,14,11,30,979.0,67.0,2.7,-0.9,573.0,354.53,272.56
2018,1,14,11,45,983.0,68.0,2.55,-0.65,585.0,400.89,317.12
2018,1,14,12,0,987.0,69.0,2.4,-0.4,597.0,445.45,359.13
2018,1,14,12,15,988.5,68.5,2.4,-0.3,600.5,485.53,396.97
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,523.17,431.89
2018,1,14,12,45,989.0,67.5,2.35,-0.05,599.5,557.0,462.64
2018,1,14,13,0,988.0,67.0,2.3,0.1,595.0,587.95,490.28
2018,1,14,13,15,900.5,83.5,2.25,0.15,556.5,588.12,492.71
2018,1,14,13,30,813.0,100.0,2.2,0.2,518.0,580.06,488.06
2018,1,14,13,45,748.5,108.0,2.15,0.25,482.0,571.82,482.94
2018,1,14,14,0,684.0,116.0,2.1,0.3,446.0,557.94,472.89
2018,1,14,14,15,575.0,130.5,2.05,0.2,397.5,518.23,441.47
2018,1,14,14,30,466.0,145.0,2.0,0.1,349.0,469.48,402.15
2018,1,14,14,45,539.5,122.0,2.0,0.0,341.5,498.92,428.99
2018,1,14,15,0,613.0,99.0,2.0,-0.1,334.0,532.34,458.2
2018,1,14,15,15,603.5,92.0,1.8,-0.4,304.0,521.52,449.59
2018,1,14,15,30,594.0,85.0,1.6,-0.7,274.0,508.24,438.84
2018,1,14,15,45,602.5,71.5,1.45,-1.05,240.5,496.79,429.56
2018,1,14,16,0,611.0,58.0,1.3,-1.4,207.0,482.39,416.8
2018,1,14,16,15,466.5,56.5,1.2,-2.1,157.0,385.4,333.83
2018,1,14,16,30,322.0,55.0,1.1,-2.8,107.0,289.24,249.34
2018,1,14,16,45,184.5,40.5,1.0,-3.45,68.5,188.42,158.2
2018,1,14,17,0,47.0,26.0,0.9,-4.1,30.0,65.55,41.48
2018,1,14,17,15,42.0,15.0,0.95,-4.05,16.5,36.05,0.0
2018,1,14,17,30,37.0,4.0,1.0,-4.0,3.0,0.0,0.0
2018,1,14,17,45,18.5,2.0,1.05,-3.9,1.5,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.5,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.3,6.0,5.46,0.0
2018,1,15,7,45,229.5,17.5,2.3,-7.05,34.0,15.92,0.0
2018,1,15,8,0,396.0,29.0,2.4,-6.8,62.0,24.26,14.25
2018,1,15,8,15,493.5,36.5,2.35,-6.4,103.0,29.57,21.81
2018,1,15,8,30,591.0,44.0,2.3,-6.0,144.0,34.88,27.4
2018,1,15,8,45,648.5,49.5,2.3,-5.6,188.0,41.86,34.34
2018,1,15,9,0,706.0,55.0,2.3,-5.2,232.0,45.62,38.06
2018,1,15,9,15,746.0,58.0,2.2,-4.75,274.5,47.12,39.49
2018,1,15,9,30,786.0,61.0,2.1,-4.3,317.0,48.71,40.93
2018,1,15,9,45,813.0,64.0,2.05,-3.85,355.5,50.28,42.3
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,51.89,43.66
2018,1,15,10,15,859.5,69.0,1.9,-2.95,427.5,96.78,54.47
2018,1,15,10,30,879.0,71.0,1.8,-2.5,461.0,147.29,86.3
2018,1,15,10,45,893.0,72.0,1.7,-2.05,488.0,202.01,131.11
2018,1,15,11,0,907.0,73.0,1.6,-1.6,515.0,251.4,175.6
2018,1,15,11,15,918.5,73.0,1.5,-1.2,535.5,299.12,220.51
2018,1,15,11,30,930.0,73.0,1.4,-0.8,556.0,346.17,264.99
2018,1,15,11,45,937.5,73.5,1.3,-0.4,569.0,391.4,307.36
2018,1,15,12,0,945.0,74.0,1.2,0.0,582.0,435.19,347.43
2018,1,15,12,15,947.5,73.5,1.05,0.25,586.0,474.28,382.49
2018,1,15,12,30,950.0,73.0,0.9,0.5,590.0,511.13,414.44
2018,1,15,12,45,950.0,72.5,0.75,0.75,586.0,544.34,442.27
2018,1,15,13,0,950.0,72.0,0.6,1.0,582.0,574.83,466.86
2018,1,15,13,15,945.0,71.0,0.55,1.1,569.5,599.24,487.29
2018,1,15,13,30,940.0,70.0,0.5,1.2,557.0,620.44,504.8
2018,1,15,13,45,932.0,69.5,0.45,1.35,537.5,637.15,518.43
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,650.52,529.25
2018,1,15,14,15,911.0,67.5,0.45,1.45,490.5,656.25,536.01
2018,1,15,14,30,898.0,66.0,0.5,1.4,463.0,658.53,540.13
2018,1,15,14,45,876.5,64.0,0.55,1.35,428.0,651.37,536.98
2018,1,15,15,0,855.0,62.0,0.6,1.3,393.0,645.78,534.74
2018,1,15,15,15,827.5,60.5,0.55,1.0,354.5,629.05,522.82
2018,1,15,15,30,800.0,59.0,0.5,0.7,316.0,609.33,508.23
2018,1,15,15,45,759.0,55.5,0.45,0.35,273.0,575.78,482.29
2018,1,15,16,0,718.0,52.0,0.4,0.0,230.0,539.99,453.5
2018,1,15,16,15,654.5,47.0,0.3,-0.35,185.0,486.63,408.61
2018,1,15,16,30,591.0,42.0,0.2,-0.7,140.0,432.3,360.91
2018,1,15,16,45,482.5,35.5,0.15,-1.0,99.0,358.18,293.65
2018,1,15,17,0,374.0,29.0,0.1,-1.3,58.0,275.66,191.98
2018,1,15,17,15,214.5,17.5,0.15,-1.4,31.5,130.93,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.5,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.6,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.5,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,67.0,6.0,0.8,-4.2,6.0,5.46,0.0
2018,1,16,7,45,233.0,17.0,0.8,-3.75,34.0,15.46,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.3,62.0,23.26,13.43
2018,1,16,8,15,497.0,35.0,0.9,-2.75,103.0,28.18,20.29
2018,1,16,8,30,595.0,42.0,1.0,-2.2,144.0,36.16,28.24
2018,1,16,8,45,653.5,46.5,1.05,-1.65,187.5,39.07,31.25
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,42.05,34.15
2018,1,16,9,15,749.0,54.5,1.35,-0.2,273.0,44.1,36.0
2018,1,16,9,30,786.0,58.0,1.6,0.7,315.0,46.18,37.8
2018,1,16,9,45,735.5,74.0,1.8,1.65,336.5,57.95,48.54
2018,1,16,10,0,685.0,90.0,2.0,2.6,358.0,63.06,52.97
2018,1,16,10,15,615.0,112.5,2.1,3.05,368.0,112.77,74.61
2018,1,16,10,30,545.0,135.0,2.2,3.5,378.0,157.31,107.71
2018,1,16,10,45,486.0,157.5,2.25,4.0,383.5,196.79,142.54
2018,1,16,11,0,427.0,180.0,2.3,4.5,389.0,230.54,174.71
2018,1,16,11,15,464.0,178.5,2.3,4.75,413.5,264.01,203.6
2018,1,16,11,30,501.0,177.0,2.3,5.0,438.0,299.95,235.14
2018,1,16,11,45,457.0,193.5,2.35,5.25,435.5,325.36,259.95
2018,1,16,12,0,413.0,210.0,2.4,5.5,433.0,346.55,280.42
2018,1,16,12,15,379.5,218.5,2.4,5.6,424.5,358.44,292.52
2018,1,16,12,30,346.0,227.0,2.4,5.7,416.0,369.11,303.05
2018,1,16,12,45,328.0,229.0,2.4,5.8,407.0,378.54,312.11
2018,1,16,13,0,310.0,231.0,2.4,5.9,398.0,385.98,319.25
2018,1,16,13,15,296.0,227.0,2.35,5.85,384.0,387.97,321.94
2018,1,16,13,30,282.0,223.0,2.3,5.8,370.0,388.18,323.06
2018,1,16,13,45,325.5,207.0,2.25,5.8,370.5,408.81,341.28
2018,1,16,14,0,369.0,191.0,2.2,5.8,371.0,429.39,359.39
2018,1,16,14,15,389.0,176.5,1.95,5.5,357.5,436.28,366.06
2018,1,16,14,30,409.0,162.0,1.7,5.2,344.0,453.03,380.38
2018,1,16,14,45,328.5,160.5,1.5,4.95,300.0,395.32,333.51
2018,1,16,15,0,248.0,159.0,1.3,4.7,256.0,347.1,293.8
2018,1,16,15,15,216.0,143.5,1.25,4.15,222.0,312.87,266.53
2018,1,16,15,30,184.0,128.0,1.2,3.6,188.0,265.9,227.96
2018,1,16,15,45,152.0,113.5,1.15,3.05,158.5,231.19,198.76
2018,1,16,16,0,120.0,99.0,1.1,2.5,129.0,196.45,168.71
2018,1,16,16,15,117.5,81.0,1.1,2.15,105.5,175.21,150.03
2018,1,16,16,30,115.0,63.0,1.1,1.8,82.0,153.06,129.72
2018,1,16,16,45,77.0,46.5,1.15,1.45,57.5,111.65,91.34
2018,1,16,17,0,39.0,30.0,1.2,1.1,33.0,69.26,47.08
2018,1,16,17,15,29.0,17.0,1.2,1.0,18.5,31.09,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.0,3.25,-1.95,1.0,0.0,0.0
2018,1,17,7,30,0.0,2.0,3.3,-2.0,2.0,1.82,0.0
2018,1,17,7,45,0.0,6.5,3.4,-2.0,6.5,5.91,0.0
2018,1,17,8,0,0.0,11.0,3.5,-2.0,11.0,9.66,2.28
2018,1,17,8,15,0.0,14.5,3.55,-1.95,14.5,12.74,6.03
2018,1,17,8,30,0.0,18.0,3.6,-1.9,18.0,15.82,9.16
2018,1,17,8,45,0.0,22.0,3.6,-1.85,22.0,19.35,12.64
2018,1,17,9,0,0.0,26.0,3.6,-1.8,26.0,22.88,16.07
2018,1,17,9,15,0.0,31.5,3.65,-1.75,31.5,27.74,20.7
2018,1,17,9,30,0.0,37.0,3.7,-1.7,37.0,32.61,25.29
2018,1,17,9,45,0.5,52.0,3.7,-1.7,52.0,45.9,37.8
2018,1,17,10,0,1.0,67.0,3.7,-1.7,67.0,59.23,50.24
2018,1,17,10,15,0.5,79.5,3.75,-1.7,79.5,70.26,57.64
2018,1,17,10,30,0.0,92.0,3.8,-1.7,92.0,80.8,66.94
2018,1,17,10,45,0.0,100.0,3.85,-1.7,100.0,87.71,72.95
2018,1,17,11,0,0.0,108.0,3.9,-1.7,108.0,94.67,78.99
2018,1,17,11,15,0.0,112.0,3.95,-1.75,112.0,98.31,82.11
2018,1,17,11,30,0.0,116.0,4.0,-1.8,116.0,101.97,85.26
2018,1,17,11,45,0.5,114.0,4.05,-1.8,114.5,100.64,84.01
2018,1,17,12,0,1.0,112.0,4.1,-1.8,113.0,99.3,82.77
2018,1,17,12,15,1.5,126.0,4.15,-1.85,127.0,111.95,93.9
2018,1,17,12,30,2.0,140.0,4.2,-1.9,141.0,124.84,105.22
2018,1,17,12,45,1.0,123.5,4.25,-1.95,124.0,110.05,92.25
2018,1,17,13,0,0.0,107.0,4.3,-2.0,107.0,94.95,79.0
2018,1,17,13,15,2.5,119.0,4.3,-2.0,120.5,107.3,90.01
2018,1,17,13,30,5.0,131.0,4.3,-2.0,134.0,120.05,101.37
2018,1,17,13,45,5.0,123.5,4.3,-2.05,126.0,113.59,95.8
2018,1,17,14,0,5.0,116.0,4.3,-2.1,118.0,107.04,90.18
2018,1,17,14,15,2.5,97.5,4.25,-2.15,98.5,88.5,73.83
2018,1,17,14,30,0.0,79.0,4.2,-2.2,79.0,69.9,57.31
2018,1,17,14,45,0.5,74.5,4.2,-2.3,74.5,66.22,54.17
2018,1,17,15,0,1.0,70.0,4.2,-2.4,70.0,62.54,51.01
2018,1,17,15,15,0.5,60.0,4.15,-2.5,60.0,53.33,42.79
2018,1,17,15,30,0.0,50.0,4.1,-2.6,50.0,44.12,34.52
2018,1,17,15,45,0.0,42.5,4.05,-2.65,42.5,37.47,28.51
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,30.83,22.44
2018,1,17,16,15,0.0,28.5,3.95,-2.85,28.5,25.09,17.12
2018,1,17,16,30,0.0,22.0,3.9,-3.0,22.0,19.35,11.76
2018,1,17,16,45,0.0,16.0,3.8,-3.1,16.0,14.06,6.74
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,8.78,1.27
2018,1,17,17,15,0.0,5.5,3.75,-3.3,5.5,5.0,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.4,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.45,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.25,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-11.05,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.3,1.0,0.91,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.55,5.5,5.0,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.8,10.0,8.78,1.8
2018,1,18,8,15,202.0,26.0,2.8,-8.0,61.0,19.66,12.77
2018,1,18,8,30,404.0,42.0,3.0,-7.2,112.0,32.42,25.24
2018,1,18,8,45,596.0,48.0,3.15,-6.45,184.0,36.73,29.56
2018,1,18,9,0,788.0,54.0,3.3,-5.7,256.0,44.94,37.48
2018,1,18,9,15,821.5,58.0,3.25,-5.05,300.5,47.35,39.75
2018,1,18,9,30,855.0,62.0,3.2,-4.4,345.0,49.78,41.94
2018,1,18,9,45,876.0,65.5,3.2,-3.75,384.5,51.73,43.62
2018,1,18,10,0,897.0,69.0,3.2,-3.1,424.0,53.68,45.27
2018,1,18,10,15,914.0,71.5,3.15,-2.5,459.0,103.55,57.91
2018,1,18,10,30,931.0,74.0,3.1,-1.9,494.0,162.7,97.18
2018,1,18,10,45,943.5,75.5,3.05,-1.3,522.0,215.18,140.21
2018,1,18,11,0,956.0,77.0,3.0,-0.7,550.0,267.52,187.75
2018,1,18,11,15,964.0,78.0,3.0,-0.2,570.5,317.93,235.68
2018,1,18,11,30,972.0,79.0,3.0,0.3,591.0,367.3,282.96
2018,1,18,11,45,976.5,79.5,3.0,0.8,603.5,413.78,327.31
2018,1,18,12,0,981.0,80.0,3.0,1.3,616.0,458.48,369.23
2018,1,18,12,15,980.5,82.0,3.0,1.65,620.5,500.5,408.12
2018,1,18,12,30,980.0,84.0,3.0,2.0,625.0,540.06,443.97
2018,1,18,12,45,975.5,85.5,3.0,2.35,621.0,574.55,474.86
2018,1,18,13,0,971.0,87.0,3.0,2.7,617.0,606.06,502.58
2018,1,18,13,15,967.5,85.5,3.0,2.9,604.5,632.0,525.61
2018,1,18,13,30,964.0,84.0,3.0,3.1,592.0,654.72,545.66
2018,1,18,13,45,957.0,82.0,3.05,3.35,571.5,671.52,560.85
2018,1,18,14,0,950.0,80.0,3.1,3.6,551.0,684.83,573.07
2018,1,18,14,15,939.0,78.0,3.0,3.6,523.0,692.11,580.22
2018,1,18,14,30,928.0,76.0,2.9,3.6,495.0,700.24,587.72
2018,1,18,14,45,912.0,72.5,2.8,3.6,460.0,695.76,585.33
2018,1,18,15,0,896.0,69.0,2.7,3.6,425.0,687.72,580.0
2018,1,18,15,15,872.5,65.5,2.4,3.05,384.5,671.3,567.79
2018,1,18,15,30,849.0,62.0,2.1,2.5,344.0,651.67,552.46
2018,1,18,15,45,814.5,58.0,1.85,1.95,299.5,621.29,528.07
2018,1,18,16,0,780.0,54.0,1.6,1.4,255.0,588.36,500.5
2018,1,18,16,15,725.5,48.5,1.6,0.6,208.0,538.89,459.93
2018,1,18,16,30,671.0,43.0,1.6,-0.2,161.0,488.08,415.7
2018,1,18,16,45,576.5,35.5,1.65,-1.0,116.0,410.73,346.12
2018,1,18,17,0,482.0,28.0,1.7,-1.8,71.0,334.5,258.51
2018,1,18,17,15,285.0,18.0,1.8,-1.8,39.5,195.88,0.0
2018,1,18,17,30,88.0,8.0,1.9,-1.8,8.0,53.1,0.0
2018,1,18,17,45,44.0,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.75,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,7.28,0.0
2018,1,19,7,45,283.5,19.0,1.7,-4.05,40.0,16.17,0.0
2018,1,19,8,0,480.0,30.0,1.9,-3.2,72.0,27.52,17.47
2018,1,19,8,15,576.5,37.0,1.85,-2.55,117.0,32.8,24.55
2018,1,19,8,30,673.0,44.0,1.8,-1.9,162.0,38.15,30.07
2018,1,19,8,45,728.5,49.5,1.75,-1.2,209.5,41.94,33.88
2018,1,19,9,0,784.0,55.0,1.7,-0.5,257.0,45.75,37.53
2018,1,19,9,15,817.0,60.0,1.65,0.3,302.5,48.99,40.49
2018,1,19,9,30,850.0,65.0,1.6,1.1,348.0,52.19,43.34
2018,1,19,9,45,870.0,70.5,1.5,1.85,389.0,55.69,46.39
2018,1,19,10,0,890.0,76.0,1.4,2.6,430.0,59.13,49.34
2018,1,19,10,15,907.0,78.5,1.45,3.35,465.0,109.56,61.72
2018,1,19,10,30,924.0,81.0,1.5,4.1,500.0,163.17,95.38
2018,1,19,10,45,936.0,83.5,1.55,4.85,528.5,216.71,138.21
2018,1,19,11,0,948.0,86.0,1.6,5.6,557.0,270.22,185.25
2018,1,19,11,15,955.5,87.5,1.6,6.1,578.0,321.43,232.21
2018,1,19,11,30,963.0,89.0,1.6,6.6,599.0,371.67,278.41
2018,1,19,11,45,967.0,90.5,1.6,7.05,612.0,421.58,323.71
2018,1,19,12,0,971.0,92.0,1.6,7.5,625.0,466.94,364.34
2018,1,19,12,15,973.0,92.0,1.7,7.8,629.5,508.14,401.31
2018,1,19,12,30,975.0,92.0,1.8,8.1,634.0,547.01,435.58
2018,1,19,12,45,973.5,92.0,1.85,8.4,630.0,581.64,465.58
2018,1,19,13,0,972.0,92.0,1.9,8.7,626.0,613.41,492.68
2018,1,19,13,15,968.0,91.0,1.95,8.75,613.5,639.83,515.63
2018,1,19,13,30,964.0,90.0,2.0,8.8,601.0,665.69,537.72
2018,1,19,13,45,956.5,88.0,2.05,8.9,580.0,682.94,552.97
2018,1,19,14,0,949.0,86.0,2.1,9.0,559.0,696.62,565.36
2018,1,19,14,15,937.5,84.0,1.9,8.65,531.0,704.18,572.16
2018,1,19,14,30,926.0,82.0,1.7,8.3,503.0,708.08,575.93
2018,1,19,14,45,909.5,79.0,1.55,8.0,468.0,703.97,573.75
2018,1,19,15,0,893.0,76.0,1.4,7.7,433.0,696.26,568.66
2018,1,19,15,15,868.0,72.0,1.4,6.7,392.0,678.34,558.39
2018,1,19,15,30,843.0,68.0,1.4,5.7,351.0,657.14,545.13
2018,1,19,15,45,806.5,63.5,1.4,4.7,305.5,624.81,522.38
2018,1,19,16,0,770.0,59.0,1.4,3.7,260.0,589.87,496.29
2018,1,19,16,15,713.5,52.5,1.5,2.8,212.0,537.87,455.22
2018,1,19,16,30,657.0,46.0,1.6,1.9,164.0,484.55,410.28
2018,1,19,16,45,560.5,39.0,1.65,1.0,119.0,405.8,340.56
2018,1,19,17,0,464.0,32.0,1.7,0.1,74.0,339.53,264.93
2018,1,19,17,15,288.0,21.0,1.7,-0.05,42.0,201.5,0.0
2018,1,19,17,30,112.0,10.0,1.7,-0.2,10.0,67.72,0.0
2018,1,19,17,45,56.0,5.0,1.7,-0.4,5.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,15,40.0,4.0,1.4,-1.4,4.0,0.0,0.0
2018,1,20,7,30,80.0,8.0,1.5,-0.6,8.0,7.28,0.0
2018,1,20,7,45,262.5,19.0,1.6,0.25,39.0,16.09,0.0
2018,1,20,8,0,445.0,30.0,1.7,1.1,70.0,25.0,15.23
2018,1,20,8,15,549.5,38.0,1.7,1.65,116.0,33.67,24.95
2018,1,20,8,30,654.0,46.0,1.7,2.2,162.0,39.95,31.25
2018,1,20,8,45,711.5,51.5,1.7,2.75,209.5,43.66,34.95
2018,1,20,9,0,769.0,57.0,1.7,3.3,257.0,47.4,38.5
2018,1,20,9,15,802.0,62.0,1.75,4.0,301.5,50.56,41.36
2018,1,20,9,30,835.0,67.0,1.8,4.7,346.0,53.71,44.12
2018,1,20,9,45,856.5,71.5,1.9,5.45,386.5,56.34,46.33
2018,1,20,10,0,878.0,76.0,2.0,6.2,427.0,58.95,48.48
2018,1,20,10,15,895.0,78.5,2.1,6.85,462.0,109.71,61.09
2018,1,20,10,30,912.0,81.0,2.2,7.5,497.0,162.8,94.41
2018,1,20,10,45,923.0,83.0,2.35,8.2,524.5,215.26,136.26
2018,1,20,11,0,934.0,85.0,2.5,8.9,552.0,267.59,182.24
2018,1,20,11,15,939.5,87.0,2.55,9.35,572.0,318.14,228.64
2018,1,20,11,30,945.0,89.0,2.6,9.8,592.0,367.57,274.26
2018,1,20,11,45,950.0,89.5,2.6,10.3,604.5,416.3,318.54
2018,1,20,12,0,955.0,90.0,2.6,10.8,617.0,460.53,358.28
2018,1,20,12,15,954.5,91.5,2.65,11.05,621.5,501.45,394.93
2018,1,20,12,30,954.0,93.0,2.7,11.3,626.0,540.05,428.84
2018,1,20,12,45,948.0,94.0,2.7,11.6,620.5,573.53,457.75
2018,1,20,13,0,942.0,95.0,2.7,11.9,615.0,603.95,483.58
2018,1,20,13,15,937.5,93.5,2.7,12.0,602.5,629.51,505.54
2018,1,20,13,30,933.0,92.0,2.7,12.1,590.0,651.84,524.64
2018,1,20,13,45,926.0,90.5,2.65,12.2,570.0,669.37,539.55
2018,1,20,14,0,919.0,89.0,2.6,12.3,550.0,683.45,551.62
2018,1,20,14,15,908.0,86.0,2.35,12.0,522.0,689.89,557.51
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,692.74,560.42
2018,1,20,14,45,879.5,79.5,1.8,11.35,459.0,687.21,556.47
2018,1,20,15,0,862.0,76.0,1.5,11.0,424.0,678.17,549.49
2018,1,20,15,15,779.5,72.5,1.5,9.9,364.5,622.49,510.55
2018,1,20,15,30,697.0,69.0,1.5,8.8,305.0,567.35,470.88
2018,1,20,15,45,676.0,65.0,1.45,7.75,269.5,547.28,457.25
2018,1,20,16,0,655.0,61.0,1.4,6.7,234.0,525.04,440.54
2018,1,20,16,15,643.5,54.0,1.45,5.8,198.0,503.09,423.06
2018,1,20,16,30,632.0,47.0,1.5,4.9,162.0,472.29,396.46
2018,1,20,16,45,540.5,39.0,1.55,4.05,118.0,404.38,336.12
2018,1,20,17,0,449.0,31.0,1.6,3.2,74.0,331.85,259.79
2018,1,20,17,15,280.0,20.5,1.6,3.1,42.5,199.59,0.0
2018,1,20,17,30,111.0,10.0,1.6,3.0,11.0,67.5,0.0
2018,1,20,17,45,55.5,5.0,1.6,2.85,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.3,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.2,7.0,6.37,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.1,35.5,15.51,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,24.81,15.04
2018,1,21,8,15,468.5,37.5,1.7,4.55,105.0,30.08,21.45
2018,1,21,8,30,563.0,45.0,1.7,5.1,146.0,35.32,26.69
2018,1,21,8,45,619.0,50.0,1.7,5.7,189.0,38.29,29.63
2018,1,21,9,0,675.0,55.0,1.7,6.3,232.0,45.1,35.94
2018,1,21,9,15,711.0,59.0,1.55,6.95,273.5,47.42,38.01
2018,1,21,9,30,747.0,63.0,1.4,7.6,315.0,49.76,40.02
2018,1,21,9,45,733.5,73.5,1.2,8.2,344.5,57.07,46.51
2018,1,21,10,0,720.0,84.0,1.0,8.8,374.0,58.32,47.42
2018,1,21,10,15,718.5,92.0,1.0,9.55,401.5,105.43,62.03
2018,1,21,10,30,717.0,100.0,1.0,10.3,429.0,152.34,92.71
2018,1,21,10,45,703.5,110.0,1.0,11.05,448.0,198.2,129.84
2018,1,21,11,0,690.0,120.0,1.0,11.8,467.0,242.13,168.22
2018,1,21,11,15,742.0,111.0,1.05,12.5,497.0,285.08,204.53
2018,1,21,11,30,794.0,102.0,1.1,13.2,527.0,334.33,246.39
2018,1,21,11,45,842.0,90.5,1.2,13.9,550.0,378.81,284.69
2018,1,21,12,0,890.0,79.0,1.3,14.6,573.0,426.8,325.35
2018,1,21,12,15,872.0,85.0,1.35,14.9,572.0,461.67,356.25
2018,1,21,12,30,854.0,91.0,1.4,15.2,571.0,493.17,383.69
2018,1,21,12,45,873.0,85.0,1.5,15.5,573.0,528.33,413.37
2018,1,21,13,0,892.0,79.0,1.6,15.8,575.0,561.93,441.34
2018,1,21,13,15,762.0,114.0,1.65,15.8,531.5,554.07,437.25
2018,1,21,13,30,632.0,149.0,1.7,15.8,488.0,535.89,424.83
2018,1,21,13,45,549.5,163.5,1.7,15.8,451.0,513.72,409.21
2018,1,21,14,0,467.0,178.0,1.7,15.8,414.0,491.35,392.82
2018,1,21,14,15,578.0,142.0,1.6,15.6,419.0,541.53,433.65
2018,1,21,14,30,689.0,106.0,1.5,15.4,424.0,586.9,470.04
2018,1,21,14,45,677.5,100.0,1.4,15.15,394.5,581.63,466.84
2018,1,21,15,0,666.0,94.0,1.3,14.9,365.0,573.52,461.77
2018,1,21,15,15,610.0,92.5,1.25,14.15,323.0,538.08,436.53
2018,1,21,15,30,554.0,91.0,1.2,13.4,281.0,500.19,408.9
2018,1,21,15,45,577.0,77.0,1.2,12.65,252.5,498.54,409.8
2018,1,21,16,0,600.0,63.0,1.2,11.9,224.0,493.74,407.18
2018,1,21,16,15,565.0,54.5,1.25,11.2,184.5,455.62,376.94
2018,1,21,16,30,530.0,46.0,1.3,10.5,145.0,416.47,344.07
2018,1,21,16,45,472.5,38.0,1.35,9.8,108.0,363.93,297.65
2018,1,21,17,0,415.0,30.0,1.4,9.1,71.0,312.7,242.58
2018,1,21,17,15,258.0,20.0,1.45,8.9,41.0,189.61,4.55
2018,1,21,17,30,101.0,10.0,1.5,8.7,11.0,62.51,0.0
2018,1,21,17,45,50.5,5.0,1.5,8.45,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
