Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.4,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.0,6.0,5.46,0.0
2018,1,22,7,45,19.5,19.0,0.9,4.6,20.0,16.21,0.0
2018,1,22,8,0,18.0,32.0,0.8,5.2,34.0,27.04,17.01
2018,1,22,8,15,35.5,49.5,0.9,5.95,55.5,40.98,31.12
2018,1,22,8,30,53.0,67.0,1.0,6.7,77.0,54.69,44.07
2018,1,22,8,45,57.5,85.0,1.05,7.45,98.0,68.45,56.79
2018,1,22,9,0,62.0,103.0,1.1,8.2,119.0,81.92,68.98
2018,1,22,9,15,58.0,119.5,1.1,8.55,136.5,94.12,79.89
2018,1,22,9,30,54.0,136.0,1.1,8.9,154.0,106.05,90.35
2018,1,22,9,45,60.5,152.5,1.05,9.25,175.0,117.76,100.43
2018,1,22,10,0,67.0,169.0,1.0,9.6,196.0,129.26,110.19
2018,1,22,10,15,66.5,182.5,1.1,10.0,211.0,145.83,116.62
2018,1,22,10,30,66.0,196.0,1.2,10.4,226.0,162.37,129.22
2018,1,22,10,45,83.0,210.5,1.35,10.8,251.0,182.51,144.61
2018,1,22,11,0,100.0,225.0,1.5,11.2,276.0,204.51,161.88
2018,1,22,11,15,126.0,235.5,1.7,11.7,302.0,225.9,178.62
2018,1,22,11,30,152.0,246.0,1.9,12.2,328.0,252.45,199.86
2018,1,22,11,45,176.5,251.5,2.1,12.65,348.5,276.82,219.62
2018,1,22,12,0,201.0,257.0,2.3,13.1,369.0,302.98,240.96
2018,1,22,12,15,196.5,258.5,2.45,13.4,369.0,314.84,251.3
2018,1,22,12,30,192.0,260.0,2.6,13.7,369.0,325.82,260.84
2018,1,22,12,45,189.0,259.0,2.8,13.95,365.5,334.5,268.54
2018,1,22,13,0,186.0,258.0,3.0,14.2,362.0,342.41,275.54
2018,1,22,13,15,188.0,252.5,2.85,14.05,356.0,348.1,280.84
2018,1,22,13,30,190.0,247.0,2.7,13.9,350.0,353.16,285.61
2018,1,22,13,45,222.0,234.0,2.55,13.75,350.0,368.32,298.83
2018,1,22,14,0,254.0,221.0,2.4,13.6,350.0,393.0,319.47
2018,1,22,14,15,379.5,186.0,2.2,13.3,368.0,445.53,363.62
2018,1,22,14,30,505.0,151.0,2.0,13.0,386.0,510.61,416.66
2018,1,22,14,45,585.5,124.0,1.85,12.65,378.5,548.24,447.53
2018,1,22,15,0,666.0,97.0,1.7,12.3,371.0,578.91,473.04
2018,1,22,15,15,610.5,96.0,1.65,11.85,329.0,544.24,447.19
2018,1,22,15,30,555.0,95.0,1.6,11.4,287.0,507.02,419.24
2018,1,22,15,45,473.5,91.0,1.55,10.95,240.0,442.48,368.8
2018,1,22,16,0,392.0,87.0,1.5,10.5,193.0,383.63,321.37
2018,1,22,16,15,316.5,77.0,1.55,10.15,153.0,321.59,270.03
2018,1,22,16,30,241.0,67.0,1.6,9.8,113.0,260.81,217.95
2018,1,22,16,45,175.0,51.0,1.65,9.4,79.5,186.59,153.6
2018,1,22,17,0,109.0,35.0,1.7,9.0,46.0,127.08,98.29
2018,1,22,17,15,72.5,21.5,1.75,8.9,27.0,80.38,12.65
2018,1,22,17,30,36.0,8.0,1.8,8.8,8.0,26.42,0.0
2018,1,22,17,45,18.0,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,35.0,4.5,4.8,14.35,4.5,0.0,0.0
2018,1,23,7,30,70.0,9.0,4.7,14.4,9.0,8.19,0.0
2018,1,23,7,45,187.5,19.5,4.65,14.45,34.0,16.32,0.0
2018,1,23,8,0,305.0,30.0,4.6,14.5,59.0,24.54,14.32
2018,1,23,8,15,448.5,37.0,4.65,14.7,105.5,29.44,19.95
2018,1,23,8,30,592.0,44.0,4.7,14.9,152.0,37.59,27.57
2018,1,23,8,45,487.5,52.5,4.8,15.1,157.5,39.67,29.67
2018,1,23,9,0,383.0,61.0,4.9,15.3,163.0,44.52,34.08
2018,1,23,9,15,446.0,67.5,5.1,15.45,205.5,48.35,37.49
2018,1,23,9,30,509.0,74.0,5.3,15.6,248.0,52.15,40.8
2018,1,23,9,45,691.0,67.0,5.5,15.8,332.0,51.32,39.96
2018,1,23,10,0,873.0,60.0,5.7,16.0,416.0,54.65,42.78
2018,1,23,10,15,894.5,61.0,5.8,16.0,451.5,105.3,54.19
2018,1,23,10,30,916.0,62.0,5.9,16.0,487.0,157.22,86.59
2018,1,23,10,45,931.0,62.5,6.0,16.05,515.5,208.7,127.52
2018,1,23,11,0,946.0,63.0,6.1,16.1,544.0,260.31,172.92
2018,1,23,11,15,953.5,63.5,6.1,16.05,564.0,309.84,218.77
2018,1,23,11,30,961.0,64.0,6.1,16.0,584.0,358.32,264.16
2018,1,23,11,45,966.0,64.0,6.1,16.0,596.5,404.18,307.1
2018,1,23,12,0,971.0,64.0,6.1,16.0,609.0,448.34,347.97
2018,1,23,12,15,971.5,64.5,6.0,16.0,613.5,489.11,385.24
2018,1,23,12,30,972.0,65.0,5.9,16.0,618.0,527.47,419.71
2018,1,23,12,45,969.5,66.0,5.85,16.0,614.5,562.25,450.67
2018,1,23,13,0,967.0,67.0,5.8,16.0,611.0,594.16,478.72
2018,1,23,13,15,960.5,66.5,5.65,15.9,598.0,619.26,500.89
2018,1,23,13,30,954.0,66.0,5.5,15.8,585.0,641.02,520.01
2018,1,23,13,45,946.0,65.5,5.4,15.75,565.5,658.5,535.51
2018,1,23,14,0,938.0,65.0,5.3,15.7,546.0,672.54,548.09
2018,1,23,14,15,927.0,63.5,5.15,15.55,519.0,680.05,555.49
2018,1,23,14,30,916.0,62.0,5.0,15.4,492.0,684.05,560.03
2018,1,23,14,45,899.0,60.5,4.85,15.2,458.5,680.6,558.69
2018,1,23,15,0,882.0,59.0,4.7,15.0,425.0,673.78,554.32
2018,1,23,15,15,858.0,57.0,4.45,14.55,386.0,658.41,543.36
2018,1,23,15,30,834.0,55.0,4.2,14.1,347.0,640.09,529.88
2018,1,23,15,45,800.0,52.0,3.9,13.65,303.5,616.62,512.07
2018,1,23,16,0,766.0,49.0,3.6,13.2,260.0,585.26,486.96
2018,1,23,16,15,715.5,45.5,3.25,12.2,215.0,540.56,450.66
2018,1,23,16,30,665.0,42.0,2.9,11.2,170.0,494.56,411.26
2018,1,23,16,45,578.5,35.5,2.6,10.2,125.5,422.34,348.24
2018,1,23,17,0,492.0,29.0,2.3,9.2,81.0,351.36,278.79
2018,1,23,17,15,313.0,20.0,2.25,8.8,47.0,225.36,75.25
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,81.68,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,43.5,5.0,1.2,-0.35,5.5,0.0,0.0
2018,1,24,7,30,87.0,10.0,1.3,0.7,11.0,9.1,0.0
2018,1,24,7,45,232.0,22.0,1.45,1.75,40.5,18.74,0.0
2018,1,24,8,0,377.0,34.0,1.6,2.8,70.0,28.38,18.65
2018,1,24,8,15,480.5,42.5,1.75,3.45,114.5,34.39,25.55
2018,1,24,8,30,584.0,51.0,1.9,4.1,159.0,40.37,31.47
2018,1,24,8,45,652.0,56.0,2.05,4.8,206.5,43.17,34.25
2018,1,24,9,0,720.0,61.0,2.2,5.5,254.0,50.41,40.94
2018,1,24,9,15,758.5,64.5,2.15,5.85,298.0,52.15,42.51
2018,1,24,9,30,797.0,68.0,2.1,6.2,342.0,53.97,44.07
2018,1,24,9,45,824.0,70.5,2.0,6.6,382.0,54.95,44.82
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,58.88,48.22
2018,1,24,10,15,869.5,75.0,1.85,7.35,456.5,109.6,60.04
2018,1,24,10,30,888.0,77.0,1.8,7.7,491.0,161.51,93.66
2018,1,24,10,45,901.0,78.5,1.8,8.0,519.0,213.0,135.35
2018,1,24,11,0,914.0,80.0,1.8,8.3,547.0,269.04,184.64
2018,1,24,11,15,923.0,80.5,1.85,8.6,567.5,317.95,229.62
2018,1,24,11,30,932.0,81.0,1.9,8.9,588.0,366.0,274.0
2018,1,24,11,45,937.0,81.5,1.95,9.15,601.0,411.54,315.94
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,455.45,355.69
2018,1,24,12,15,946.0,81.5,2.15,9.55,619.0,496.17,392.48
2018,1,24,12,30,950.0,81.0,2.3,9.7,624.0,534.77,426.82
2018,1,24,12,45,951.0,80.0,2.4,9.9,621.0,569.04,456.87
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,600.63,484.25
2018,1,24,13,15,945.0,78.0,2.6,10.15,604.5,624.86,505.77
2018,1,24,13,30,938.0,77.0,2.7,10.2,591.0,645.74,524.41
2018,1,24,13,45,928.5,76.5,2.75,10.25,571.0,662.26,539.21
2018,1,24,14,0,919.0,76.0,2.8,10.3,551.0,675.33,551.18
2018,1,24,14,15,906.5,75.0,2.85,10.25,524.0,682.47,558.7
2018,1,24,14,30,894.0,74.0,2.9,10.2,497.0,686.14,563.48
2018,1,24,14,45,876.0,72.0,2.95,10.15,463.0,686.47,565.45
2018,1,24,15,0,858.0,70.0,3.0,10.1,429.0,678.79,561.28
2018,1,24,15,15,833.0,68.0,2.75,9.7,390.0,663.07,550.02
2018,1,24,15,30,808.0,66.0,2.5,9.3,351.0,644.25,535.95
2018,1,24,15,45,771.0,62.5,2.3,8.9,307.5,612.72,511.62
2018,1,24,16,0,734.0,59.0,2.1,8.5,264.0,578.74,484.46
2018,1,24,16,15,680.5,54.0,1.95,7.5,218.0,530.21,445.59
2018,1,24,16,30,627.0,49.0,1.8,6.5,172.0,486.74,408.5
2018,1,24,16,45,538.5,41.5,1.65,5.45,127.5,413.31,344.73
2018,1,24,17,0,450.0,34.0,1.5,4.4,83.0,341.79,276.15
2018,1,24,17,15,270.0,22.5,1.7,4.3,48.0,206.04,91.43
2018,1,24,17,30,90.0,11.0,1.9,4.2,13.0,58.43,0.0
2018,1,24,17,45,45.0,5.5,2.15,4.05,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.4,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,10.01,0.0
2018,1,25,7,45,290.5,21.0,1.5,-0.65,44.5,17.71,0.0
2018,1,25,8,0,464.0,31.0,1.7,0.2,77.0,25.58,16.59
2018,1,25,8,15,557.0,37.5,1.9,0.85,121.5,32.77,24.38
2018,1,25,8,30,650.0,44.0,2.1,1.5,166.0,37.62,29.28
2018,1,25,8,45,705.0,48.5,2.3,2.1,212.5,40.51,32.17
2018,1,25,9,0,760.0,53.0,2.5,2.7,259.0,43.46,34.94
2018,1,25,9,15,797.0,56.0,2.5,3.15,303.5,45.07,36.39
2018,1,25,9,30,834.0,59.0,2.5,3.6,348.0,46.73,37.83
2018,1,25,9,45,859.5,60.5,2.5,4.05,388.0,53.26,43.7
2018,1,25,10,0,885.0,62.0,2.5,4.5,428.0,58.7,48.52
2018,1,25,10,15,902.0,64.0,2.45,4.9,462.5,110.71,60.01
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,163.58,94.85
2018,1,25,10,45,931.5,66.5,2.35,5.7,525.0,215.11,137.19
2018,1,25,11,0,944.0,67.0,2.3,6.1,553.0,266.52,183.39
2018,1,25,11,15,952.0,67.5,2.25,6.45,573.5,316.39,229.91
2018,1,25,11,30,960.0,68.0,2.2,6.8,594.0,365.26,275.57
2018,1,25,11,45,965.0,68.5,2.2,7.2,607.0,411.83,318.73
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,456.73,359.51
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,497.79,396.12
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,536.4,429.64
2018,1,25,12,45,965.0,72.0,1.95,8.35,625.0,570.6,458.98
2018,1,25,13,0,961.0,73.0,1.9,8.6,621.0,601.85,485.23
2018,1,25,13,15,957.5,72.5,1.85,8.7,609.5,628.77,507.83
2018,1,25,13,30,954.0,72.0,1.8,8.8,598.0,652.53,527.55
2018,1,25,13,45,948.0,71.0,1.75,8.95,579.0,670.96,542.8
2018,1,25,14,0,942.0,70.0,1.7,9.1,560.0,685.99,555.24
2018,1,25,14,15,930.0,68.0,1.55,9.05,532.0,692.55,560.75
2018,1,25,14,30,918.0,66.0,1.4,9.0,504.0,695.51,563.38
2018,1,25,14,45,901.5,64.0,1.3,9.0,470.0,691.94,561.08
2018,1,25,15,0,885.0,62.0,1.2,9.0,436.0,684.95,556.01
2018,1,25,15,15,862.5,60.0,1.0,8.7,397.0,670.63,544.95
2018,1,25,15,30,840.0,58.0,0.8,8.4,358.0,658.84,535.51
2018,1,25,15,45,807.0,55.0,0.65,8.1,314.5,630.38,513.71
2018,1,25,16,0,774.0,52.0,0.5,7.8,271.0,599.44,489.26
2018,1,25,16,15,723.0,47.5,0.5,7.4,224.5,552.75,453.33
2018,1,25,16,30,672.0,43.0,0.5,7.0,178.0,504.8,414.4
2018,1,25,16,45,588.0,37.5,0.5,6.6,133.0,434.48,355.17
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,364.56,290.35
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,247.78,128.53
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,105.81,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,46.0,4.5,0.9,-0.8,5.0,0.0,0.0
2018,1,26,7,30,92.0,9.0,0.9,-0.1,10.0,8.19,0.0
2018,1,26,7,45,118.5,21.0,0.9,0.65,29.0,16.56,0.0
2018,1,26,8,0,145.0,33.0,0.9,1.4,48.0,25.59,16.68
2018,1,26,8,15,225.5,48.5,0.85,2.05,85.0,37.15,28.33
2018,1,26,8,30,306.0,64.0,0.8,2.7,122.0,48.39,39.12
2018,1,26,8,45,337.0,77.0,0.7,3.35,156.5,57.25,47.51
2018,1,26,9,0,368.0,90.0,0.6,4.0,191.0,65.82,55.41
2018,1,26,9,15,436.0,96.0,0.85,4.95,234.5,69.31,58.4
2018,1,26,9,30,504.0,102.0,1.1,5.9,278.0,72.8,61.3
2018,1,26,9,45,528.0,110.5,1.3,6.85,313.5,77.7,65.4
2018,1,26,10,0,552.0,119.0,1.5,7.8,349.0,86.96,73.34
2018,1,26,10,15,521.0,137.5,1.7,8.55,368.5,131.07,89.11
2018,1,26,10,30,490.0,156.0,1.9,9.3,388.0,172.66,119.72
2018,1,26,10,45,482.5,169.0,2.1,10.0,408.0,211.0,151.23
2018,1,26,11,0,475.0,182.0,2.3,10.7,428.0,248.36,183.78
2018,1,26,11,15,452.5,195.5,2.35,11.0,437.0,281.02,213.69
2018,1,26,11,30,430.0,209.0,2.4,11.3,446.0,311.19,241.28
2018,1,26,11,45,402.0,221.5,2.45,11.6,447.0,335.41,263.62
2018,1,26,12,0,374.0,234.0,2.5,11.9,448.0,356.45,282.72
2018,1,26,12,15,391.5,231.5,2.55,11.95,457.0,381.94,304.76
2018,1,26,12,30,409.0,229.0,2.6,12.0,466.0,407.6,326.77
2018,1,26,12,45,432.0,221.5,2.6,12.1,470.5,436.47,350.97
2018,1,26,13,0,455.0,214.0,2.6,12.2,475.0,461.48,372.02
2018,1,26,13,15,449.0,211.5,2.65,12.1,465.0,474.18,383.56
2018,1,26,13,30,443.0,209.0,2.7,12.0,455.0,484.97,393.54
2018,1,26,13,45,405.0,209.5,2.7,11.95,428.5,468.04,381.38
2018,1,26,14,0,367.0,210.0,2.7,11.9,402.0,456.48,373.16
2018,1,26,14,15,363.0,199.0,2.6,11.6,381.5,452.61,371.54
2018,1,26,14,30,359.0,188.0,2.5,11.3,361.0,447.0,368.45
2018,1,26,14,45,331.5,179.0,2.35,11.05,330.0,426.05,352.54
2018,1,26,15,0,304.0,170.0,2.2,10.8,299.0,403.41,335.14
2018,1,26,15,15,262.5,158.0,2.0,10.15,262.5,366.29,305.97
2018,1,26,15,30,221.0,146.0,1.8,9.5,226.0,328.1,275.4
2018,1,26,15,45,170.5,130.5,1.55,8.8,187.5,266.63,224.91
2018,1,26,16,0,120.0,115.0,1.3,8.1,149.0,217.39,183.42
2018,1,26,16,15,93.5,95.5,1.35,7.25,119.5,178.72,150.75
2018,1,26,16,30,67.0,76.0,1.4,6.4,90.0,139.8,116.87
2018,1,26,16,45,55.0,58.5,1.4,5.5,68.0,112.99,92.85
2018,1,26,17,0,43.0,41.0,1.4,4.6,46.0,85.68,67.28
2018,1,26,17,15,58.5,26.0,1.4,4.4,29.5,73.97,40.45
2018,1,26,17,30,74.0,11.0,1.4,4.2,13.0,50.29,0.0
2018,1,26,17,45,37.0,5.5,1.45,3.95,6.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,2.5,2.0,1.1,1.0,2.0,0.0,0.0
2018,1,27,7,30,5.0,4.0,1.3,1.9,4.0,3.64,0.0
2018,1,27,7,45,4.0,16.5,1.5,2.8,16.5,14.55,0.0
2018,1,27,8,0,3.0,29.0,1.7,3.7,29.0,25.29,16.33
2018,1,27,8,15,13.0,46.0,1.75,4.35,48.0,38.86,29.6
2018,1,27,8,30,23.0,63.0,1.8,5.0,67.0,52.34,42.34
2018,1,27,8,45,29.5,75.5,1.85,5.65,82.5,62.46,51.81
2018,1,27,9,0,36.0,88.0,1.9,6.3,98.0,72.41,60.91
2018,1,27,9,15,29.0,91.5,2.05,7.25,100.5,75.88,63.84
2018,1,27,9,30,22.0,95.0,2.2,8.2,103.0,79.1,66.44
2018,1,27,9,45,11.0,83.5,2.3,9.1,87.5,73.15,60.74
2018,1,27,10,0,0.0,72.0,2.4,10.0,72.0,63.67,51.91
2018,1,27,10,15,0.0,78.0,2.6,10.75,78.0,69.01,53.8
2018,1,27,10,30,0.0,84.0,2.8,11.5,84.0,74.33,58.04
2018,1,27,10,45,4.0,114.5,2.95,12.25,116.5,100.62,79.74
2018,1,27,11,0,8.0,145.0,3.1,13.0,149.0,127.24,101.43
2018,1,27,11,15,11.0,166.5,3.25,13.45,172.5,146.81,117.25
2018,1,27,11,30,14.0,188.0,3.4,13.9,196.0,166.94,133.46
2018,1,27,11,45,31.5,211.5,3.55,14.35,229.5,193.8,154.83
2018,1,27,12,0,49.0,235.0,3.7,14.8,263.0,224.29,179.18
2018,1,27,12,15,45.0,231.5,3.65,14.8,257.5,224.24,179.32
2018,1,27,12,30,41.0,228.0,3.6,14.8,252.0,223.53,178.95
2018,1,27,12,45,21.0,182.0,3.55,14.85,194.5,172.52,137.66
2018,1,27,13,0,1.0,136.0,3.5,14.9,137.0,121.49,95.79
2018,1,27,13,15,0.5,126.0,3.2,14.75,126.5,112.46,88.48
2018,1,27,13,30,0.0,116.0,2.9,14.6,116.0,103.29,81.0
2018,1,27,13,45,3.0,134.5,2.65,14.45,136.0,122.42,97.05
2018,1,27,14,0,6.0,153.0,2.4,14.3,156.0,142.33,113.69
2018,1,27,14,15,24.5,171.5,2.15,13.95,183.5,181.09,146.26
2018,1,27,14,30,43.0,190.0,1.9,13.6,211.0,216.17,175.61
2018,1,27,14,45,56.5,184.5,1.6,13.3,210.0,223.29,182.02
2018,1,27,15,0,70.0,179.0,1.3,13.0,209.0,230.82,188.83
2018,1,27,15,15,80.0,163.5,1.3,12.6,195.0,224.28,184.49
2018,1,27,15,30,90.0,148.0,1.3,12.2,181.0,217.31,179.76
2018,1,27,15,45,54.5,107.5,1.25,11.85,127.0,147.29,121.36
2018,1,27,16,0,19.0,67.0,1.2,11.5,73.0,77.9,62.08
2018,1,27,16,15,9.5,49.0,1.25,11.0,52.0,49.51,37.54
2018,1,27,16,30,0.0,31.0,1.3,10.5,31.0,27.3,18.02
2018,1,27,16,45,0.0,23.0,1.3,9.95,23.0,20.24,11.75
2018,1,27,17,0,0.0,15.0,1.3,9.4,15.0,13.18,5.4
2018,1,27,17,15,3.5,9.5,1.3,9.25,9.5,10.52,1.29
2018,1,27,17,30,7.0,4.0,1.3,9.1,4.0,7.47,0.0
2018,1,27,17,45,3.5,2.0,1.35,8.95,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.73,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,7.02,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,11.42,4.19
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,15.82,8.56
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,20.23,12.76
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,22.44,14.88
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,24.65,16.92
2018,1,28,9,15,0.0,41.0,1.25,9.55,41.0,36.15,27.4
2018,1,28,9,30,0.0,54.0,1.3,9.7,54.0,47.67,37.78
2018,1,28,9,45,0.0,62.0,1.35,9.85,62.0,54.78,44.08
2018,1,28,10,0,0.0,70.0,1.4,10.0,70.0,61.89,47.97
2018,1,28,10,15,0.0,72.0,1.35,10.2,72.0,63.67,49.34
2018,1,28,10,30,0.0,74.0,1.3,10.4,74.0,65.46,50.71
2018,1,28,10,45,0.0,67.5,1.3,10.55,67.5,59.69,45.67
2018,1,28,11,0,0.0,61.0,1.3,10.7,61.0,53.93,40.66
2018,1,28,11,15,0.0,65.0,1.2,10.9,65.0,57.49,43.6
2018,1,28,11,30,0.0,69.0,1.1,11.1,69.0,61.05,46.52
2018,1,28,11,45,0.0,77.5,1.05,11.35,77.5,68.62,52.81
2018,1,28,12,0,0.0,86.0,1.0,11.6,86.0,76.19,59.08
2018,1,28,12,15,0.0,93.5,0.95,11.7,93.5,82.85,64.59
2018,1,28,12,30,0.0,101.0,0.9,11.8,101.0,89.49,70.09
2018,1,28,12,45,0.0,108.5,0.85,11.9,108.5,96.2,75.64
2018,1,28,13,0,0.0,116.0,0.8,12.0,116.0,102.99,81.26
2018,1,28,13,15,0.0,99.0,0.65,12.0,99.0,87.82,68.63
2018,1,28,13,30,0.0,82.0,0.5,12.0,82.0,72.62,56.0
2018,1,28,13,45,0.0,75.0,0.35,11.95,75.0,66.38,50.86
2018,1,28,14,0,0.0,68.0,0.2,11.9,68.0,60.15,45.71
2018,1,28,14,15,0.0,58.5,0.2,11.85,58.5,51.71,38.66
2018,1,28,14,30,0.0,49.0,0.2,11.8,49.0,43.27,31.58
2018,1,28,14,45,0.0,40.0,0.2,11.7,40.0,35.29,24.84
2018,1,28,15,0,0.0,31.0,0.2,11.6,31.0,27.33,18.06
2018,1,28,15,15,0.0,29.5,0.3,11.4,29.5,25.99,16.97
2018,1,28,15,30,0.0,28.0,0.4,11.2,28.0,24.66,15.86
2018,1,28,15,45,0.0,28.0,0.5,11.0,28.0,24.65,15.89
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,24.65,15.9
2018,1,28,16,15,0.0,22.5,0.65,10.55,22.5,19.79,11.65
2018,1,28,16,30,0.0,17.0,0.7,10.3,17.0,14.94,7.36
2018,1,28,16,45,0.0,13.5,0.75,10.1,13.5,11.85,4.57
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,8.78,1.73
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,5.7,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.65,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.7,6.7,1.0,0.91,0.0
2018,1,29,7,45,0.0,4.0,3.7,6.75,4.0,3.5,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,6.14,0.0
2018,1,29,8,15,0.0,10.0,3.75,6.8,10.0,8.77,2.26
2018,1,29,8,30,0.0,13.0,3.8,6.8,13.0,11.42,4.79
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,18.91,11.75
2018,1,29,9,0,0.0,30.0,3.8,6.9,30.0,26.41,18.7
2018,1,29,9,15,0.0,35.0,4.0,6.85,35.0,30.84,22.77
2018,1,29,9,30,0.0,40.0,4.2,6.8,40.0,35.26,26.8
2018,1,29,9,45,0.0,36.5,4.35,6.75,36.5,32.18,23.92
2018,1,29,10,0,0.0,33.0,4.5,6.7,33.0,29.09,19.91
2018,1,29,10,15,0.0,48.5,4.55,6.7,48.5,42.82,31.85
2018,1,29,10,30,0.0,64.0,4.6,6.7,64.0,56.58,43.74
2018,1,29,10,45,0.5,89.5,4.65,6.65,90.0,79.21,63.21
2018,1,29,11,0,1.0,115.0,4.7,6.6,116.0,101.0,81.81
2018,1,29,11,15,3.5,143.5,4.7,6.6,145.5,125.92,102.91
2018,1,29,11,30,6.0,172.0,4.7,6.6,175.0,151.28,124.26
2018,1,29,11,45,3.0,147.0,4.65,6.6,148.5,130.02,106.18
2018,1,29,12,0,0.0,122.0,4.6,6.6,122.0,107.69,87.17
2018,1,29,12,15,0.0,109.5,4.55,6.75,109.5,96.92,77.91
2018,1,29,12,30,0.0,97.0,4.5,6.9,97.0,85.96,68.49
2018,1,29,12,45,0.0,98.5,4.45,7.0,98.5,87.31,69.64
2018,1,29,13,0,0.0,100.0,4.4,7.1,100.0,88.68,70.8
2018,1,29,13,15,0.0,104.5,4.35,7.3,104.5,92.76,74.28
2018,1,29,13,30,0.0,109.0,4.3,7.5,109.0,96.91,77.82
2018,1,29,13,45,0.5,123.0,4.2,7.65,123.5,110.2,89.19
2018,1,29,14,0,1.0,137.0,4.1,7.8,138.0,123.91,100.91
2018,1,29,14,15,1.5,143.5,4.0,7.95,144.5,131.03,107.05
2018,1,29,14,30,2.0,150.0,3.9,8.1,151.0,138.6,113.61
2018,1,29,14,45,1.0,121.0,3.8,8.2,121.5,110.43,89.77
2018,1,29,15,0,0.0,92.0,3.7,8.3,92.0,82.22,65.72
2018,1,29,15,15,67.5,102.5,3.45,8.15,127.5,155.99,131.24
2018,1,29,15,30,135.0,113.0,3.2,8.0,163.0,217.43,185.35
2018,1,29,15,45,132.5,114.5,2.95,7.85,159.0,220.65,188.07
2018,1,29,16,0,130.0,116.0,2.7,7.7,155.0,225.31,191.89
2018,1,29,16,15,275.5,90.0,2.35,6.85,154.5,303.74,260.97
2018,1,29,16,30,421.0,64.0,2.0,6.0,154.0,381.45,325.93
2018,1,29,16,45,227.5,53.5,1.65,5.15,100.5,238.13,201.55
2018,1,29,17,0,34.0,43.0,1.3,4.3,47.0,71.48,55.84
2018,1,29,17,15,32.0,27.0,1.25,3.85,29.5,60.24,39.16
2018,1,29,17,30,30.0,11.0,1.2,3.4,12.0,26.63,0.0
2018,1,29,17,45,15.0,5.5,1.15,2.95,6.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.9,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,12.73,0.0
2018,1,30,7,45,322.0,24.5,4.3,-1.35,53.5,20.67,5.36
2018,1,30,8,0,493.0,35.0,4.5,-1.1,90.0,28.88,20.17
2018,1,30,8,15,588.0,41.5,4.65,-0.7,137.5,36.28,27.9
2018,1,30,8,30,683.0,48.0,4.8,-0.3,185.0,41.02,32.72
2018,1,30,8,45,741.0,52.0,5.0,0.05,234.0,43.37,35.12
2018,1,30,9,0,799.0,56.0,5.2,0.4,283.0,45.82,37.45
2018,1,30,9,15,796.0,63.0,5.25,0.75,320.0,50.48,41.75
2018,1,30,9,30,793.0,70.0,5.3,1.1,357.0,54.96,45.81
2018,1,30,9,45,828.0,72.5,5.35,1.45,401.0,55.94,46.57
2018,1,30,10,0,863.0,75.0,5.4,1.8,445.0,69.02,46.17
2018,1,30,10,15,908.0,71.0,5.4,2.1,487.5,124.63,70.05
2018,1,30,10,30,953.0,67.0,5.4,2.4,530.0,177.44,105.92
2018,1,30,10,45,964.5,68.0,5.4,2.65,559.0,231.49,152.46
2018,1,30,11,0,976.0,69.0,5.4,2.9,588.0,285.32,202.67
2018,1,30,11,15,983.5,70.0,5.4,3.1,609.5,337.59,253.1
2018,1,30,11,30,991.0,71.0,5.4,3.3,631.0,388.78,302.64
2018,1,30,11,45,995.5,71.5,5.4,3.45,644.5,437.13,349.26
2018,1,30,12,0,1000.0,72.0,5.4,3.6,658.0,483.67,393.44
2018,1,30,12,15,973.5,79.5,5.35,3.7,654.0,520.79,429.05
2018,1,30,12,30,947.0,87.0,5.3,3.8,650.0,553.59,459.98
2018,1,30,12,45,800.0,127.0,5.3,3.85,601.0,550.53,460.64
2018,1,30,13,0,653.0,167.0,5.3,3.9,552.0,536.75,451.18
2018,1,30,13,15,773.0,131.5,5.25,3.85,579.0,596.55,503.04
2018,1,30,13,30,893.0,96.0,5.2,3.8,606.0,657.09,555.08
2018,1,30,13,45,937.5,82.0,5.15,3.75,602.0,690.39,584.27
2018,1,30,14,0,982.0,68.0,5.1,3.7,598.0,724.4,613.9
2018,1,30,14,15,972.5,66.5,5.05,3.5,570.5,733.9,623.54
2018,1,30,14,30,963.0,65.0,5.0,3.3,543.0,739.72,629.45
2018,1,30,14,45,949.0,63.5,4.95,3.1,509.0,738.82,630.13
2018,1,30,15,0,935.0,62.0,4.9,2.9,475.0,734.34,628.06
2018,1,30,15,15,915.0,59.5,4.7,2.55,434.5,721.0,618.49
2018,1,30,15,30,895.0,57.0,4.5,2.2,394.0,704.39,606.18
2018,1,30,15,45,865.5,54.5,4.3,1.85,349.0,678.23,585.8
2018,1,30,16,0,836.0,52.0,4.1,1.5,304.0,655.21,567.36
2018,1,30,16,15,791.5,48.0,3.65,0.8,255.5,611.96,531.1
2018,1,30,16,30,747.0,44.0,3.2,0.1,207.0,567.08,491.73
2018,1,30,16,45,679.0,39.0,2.75,-0.65,160.0,504.81,435.17
2018,1,30,17,0,611.0,34.0,2.3,-1.4,113.0,442.35,374.42
2018,1,30,17,15,448.5,26.5,2.2,-1.85,71.5,320.88,241.51
2018,1,30,17,30,286.0,19.0,2.1,-2.3,30.0,176.77,0.0
2018,1,30,17,45,143.0,9.5,2.0,-2.75,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.2,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.35,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.8,10.0,8.19,0.0
2018,1,31,7,45,66.0,25.5,1.2,-3.2,31.5,20.57,6.69
2018,1,31,8,0,97.0,42.0,1.3,-2.6,53.0,33.27,24.43
2018,1,31,8,15,220.0,54.0,1.45,-1.9,94.5,41.14,32.64
2018,1,31,8,30,343.0,66.0,1.6,-1.2,136.0,49.74,41.07
2018,1,31,8,45,486.0,67.0,1.7,-0.5,192.5,50.93,42.34
2018,1,31,9,0,629.0,68.0,1.8,0.2,249.0,50.47,41.89
2018,1,31,9,15,733.5,63.0,1.9,0.7,306.0,50.0,41.36
2018,1,31,9,30,838.0,58.0,2.0,1.2,363.0,45.51,37.03
2018,1,31,9,45,850.0,62.5,2.15,1.65,401.0,48.19,39.37
2018,1,31,10,0,862.0,67.0,2.3,2.1,439.0,64.54,40.86
2018,1,31,10,15,885.0,67.5,2.4,2.55,475.5,122.18,67.99
2018,1,31,10,30,908.0,68.0,2.5,3.0,512.0,174.48,104.67
2018,1,31,10,45,917.0,69.5,2.65,3.4,539.0,226.29,149.03
2018,1,31,11,0,926.0,71.0,2.8,3.8,566.0,277.7,196.45
2018,1,31,11,15,848.0,96.0,2.9,4.15,562.5,320.26,240.31
2018,1,31,11,30,770.0,121.0,3.0,4.5,559.0,356.07,277.34
2018,1,31,11,45,621.0,170.0,3.1,4.8,528.0,381.8,305.56
2018,1,31,12,0,472.0,219.0,3.2,5.1,497.0,390.91,317.79
2018,1,31,12,15,539.5,200.0,3.3,5.35,520.5,429.95,351.54
2018,1,31,12,30,607.0,181.0,3.4,5.6,544.0,474.84,389.87
2018,1,31,12,45,588.5,185.0,3.5,5.8,535.5,491.95,405.72
2018,1,31,13,0,570.0,189.0,3.6,6.0,527.0,509.22,421.32
2018,1,31,13,15,577.0,182.0,3.6,6.15,519.0,528.19,438.12
2018,1,31,13,30,584.0,175.0,3.6,6.3,511.0,545.38,453.3
2018,1,31,13,45,733.0,129.0,3.65,6.45,536.5,616.96,513.18
2018,1,31,14,0,882.0,83.0,3.7,6.6,562.0,678.38,564.73
2018,1,31,14,15,891.5,76.0,3.7,6.55,541.0,693.35,578.19
2018,1,31,14,30,901.0,69.0,3.7,6.5,520.0,705.11,588.81
2018,1,31,14,45,884.5,68.0,3.7,6.4,487.0,702.61,588.12
2018,1,31,15,0,868.0,67.0,3.7,6.3,454.0,696.76,584.99
2018,1,31,15,15,837.0,66.5,3.4,5.85,413.0,683.8,575.85
2018,1,31,15,30,806.0,66.0,3.1,5.4,372.0,662.32,559.84
2018,1,31,15,45,786.5,61.0,2.8,4.95,331.0,640.5,543.22
2018,1,31,16,0,767.0,56.0,2.5,4.5,290.0,615.98,523.81
2018,1,31,16,15,555.5,64.5,2.4,3.6,220.0,481.1,413.89
2018,1,31,16,30,344.0,73.0,2.3,2.7,150.0,342.1,295.95
2018,1,31,16,45,271.5,59.5,2.15,1.8,111.5,275.87,237.77
2018,1,31,17,0,199.0,46.0,2.0,0.9,73.0,212.04,179.19
2018,1,31,17,15,150.0,31.0,2.1,0.7,46.5,163.49,123.95
2018,1,31,17,30,101.0,16.0,2.2,0.5,20.0,71.21,0.0
2018,1,31,17,45,50.5,8.0,2.25,0.35,10.0,7.28,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
