Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,15,0.0,0.0,2.5,-2.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,1,7,15,19.5,5.0,2.95,-1.05,5.5,0.0,0.0
2018,2,1,7,30,39.0,10.0,3.0,-0.5,11.0,9.1,0.0
2018,2,1,7,45,68.5,26.5,3.1,0.1,32.5,21.35,8.08
2018,2,1,8,0,98.0,43.0,3.2,0.7,54.0,34.03,24.83
2018,2,1,8,15,210.5,55.5,3.2,1.4,94.5,42.21,33.19
2018,2,1,8,30,323.0,68.0,3.2,2.1,135.0,51.1,41.8
2018,2,1,8,45,386.5,78.0,3.2,2.8,177.0,57.77,48.11
2018,2,1,9,0,450.0,88.0,3.2,3.5,219.0,64.27,54.08
2018,2,1,9,15,450.0,103.5,3.45,4.3,251.5,74.16,62.98
2018,2,1,9,30,450.0,119.0,3.7,5.1,284.0,83.69,71.39
2018,2,1,9,45,406.0,141.5,3.95,5.9,303.0,97.41,83.46
2018,2,1,10,0,362.0,164.0,4.2,6.7,322.0,124.6,97.59
2018,2,1,10,15,337.0,182.5,4.35,7.3,338.5,159.36,118.93
2018,2,1,10,30,312.0,201.0,4.5,7.9,355.0,191.71,144.36
2018,2,1,10,45,337.5,210.0,4.6,8.5,385.0,224.17,170.24
2018,2,1,11,0,363.0,219.0,4.7,9.1,415.0,258.94,199.34
2018,2,1,11,15,366.5,227.5,4.85,9.55,431.5,289.28,226.25
2018,2,1,11,30,370.0,236.0,5.0,10.0,448.0,319.51,253.07
2018,2,1,11,45,331.0,250.0,5.1,10.5,442.5,338.12,270.77
2018,2,1,12,0,292.0,264.0,5.2,11.0,437.0,353.11,284.75
2018,2,1,12,15,271.0,270.5,5.3,11.25,432.0,366.55,297.01
2018,2,1,12,30,250.0,277.0,5.4,11.5,427.0,374.32,304.33
2018,2,1,12,45,261.0,273.5,5.45,11.8,429.5,395.27,322.02
2018,2,1,13,0,272.0,270.0,5.5,12.1,432.0,412.44,336.59
2018,2,1,13,15,285.5,261.0,5.5,12.25,428.5,425.52,348.08
2018,2,1,13,30,299.0,252.0,5.5,12.4,425.0,438.04,359.13
2018,2,1,13,45,235.5,250.0,5.5,12.5,383.5,398.61,327.51
2018,2,1,14,0,172.0,248.0,5.5,12.6,342.0,363.81,299.12
2018,2,1,14,15,116.0,230.5,5.4,12.6,292.5,314.9,259.08
2018,2,1,14,30,60.0,213.0,5.3,12.6,243.0,252.55,207.44
2018,2,1,14,45,54.5,197.5,5.2,12.6,223.5,236.1,194.33
2018,2,1,15,0,49.0,182.0,5.1,12.6,204.0,219.12,180.6
2018,2,1,15,15,41.5,161.0,4.95,12.35,178.5,193.78,159.91
2018,2,1,15,30,34.0,140.0,4.8,12.1,153.0,167.77,138.42
2018,2,1,15,45,24.0,117.0,4.65,11.9,125.5,136.99,112.5
2018,2,1,16,0,14.0,94.0,4.5,11.7,98.0,98.27,79.46
2018,2,1,16,15,100.5,86.0,4.4,11.35,109.0,169.33,142.4
2018,2,1,16,30,187.0,78.0,4.3,11.0,120.0,232.16,196.58
2018,2,1,16,45,167.0,64.0,4.2,10.65,95.0,202.39,169.54
2018,2,1,17,0,147.0,50.0,4.1,10.3,70.0,173.33,142.03
2018,2,1,17,15,85.5,33.0,4.15,10.1,43.5,114.94,84.66
2018,2,1,17,30,24.0,16.0,4.2,9.9,17.0,36.35,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.75,8.5,13.72,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,15.0,4.5,2.7,-0.2,5.0,0.0,0.0
2018,2,2,7,30,30.0,9.0,3.1,0.2,10.0,8.19,0.0
2018,2,2,7,45,52.0,26.0,3.45,0.6,31.0,21.62,9.19
2018,2,2,8,0,74.0,43.0,3.8,1.0,52.0,35.01,25.77
2018,2,2,8,15,102.5,61.5,4.05,1.25,79.5,49.18,39.64
2018,2,2,8,30,131.0,80.0,4.3,1.5,107.0,63.02,52.93
2018,2,2,8,45,120.5,96.5,4.5,1.75,126.0,75.09,64.37
2018,2,2,9,0,110.0,113.0,4.7,2.0,145.0,86.82,75.26
2018,2,2,9,15,171.0,131.5,4.8,2.25,190.5,99.86,87.18
2018,2,2,9,30,232.0,150.0,4.9,2.5,236.0,107.71,94.16
2018,2,2,9,45,391.0,139.0,4.95,2.75,302.5,95.4,82.59
2018,2,2,10,0,550.0,128.0,5.0,3.0,369.0,100.1,74.07
2018,2,2,10,15,696.5,108.5,5.05,3.15,438.0,130.83,81.77
2018,2,2,10,30,843.0,89.0,5.1,3.3,507.0,180.83,113.14
2018,2,2,10,45,907.0,78.5,5.2,3.45,551.0,236.04,158.76
2018,2,2,11,0,971.0,68.0,5.3,3.6,595.0,290.47,207.44
2018,2,2,11,15,989.5,66.0,5.3,3.65,620.0,343.33,258.12
2018,2,2,11,30,1008.0,64.0,5.3,3.7,645.0,396.01,308.73
2018,2,2,11,45,1012.0,64.5,5.35,3.75,658.5,445.05,356.06
2018,2,2,12,0,1016.0,65.0,5.4,3.8,672.0,492.22,400.88
2018,2,2,12,15,1016.5,66.0,5.4,3.75,677.5,536.18,442.17
2018,2,2,12,30,1017.0,67.0,5.4,3.7,683.0,577.62,480.45
2018,2,2,12,45,1014.5,68.0,5.4,3.7,680.0,614.77,514.34
2018,2,2,13,0,1012.0,69.0,5.4,3.7,677.0,648.9,545.09
2018,2,2,13,15,1009.0,68.5,5.4,3.55,665.5,678.02,571.62
2018,2,2,13,30,1006.0,68.0,5.4,3.4,654.0,703.81,595.09
2018,2,2,13,45,1005.5,67.5,5.35,3.3,637.5,727.8,616.52
2018,2,2,14,0,1005.0,67.0,5.3,3.2,621.0,748.42,635.03
2018,2,2,14,15,996.5,66.0,5.2,2.95,594.0,759.57,645.27
2018,2,2,14,30,988.0,65.0,5.1,2.7,567.0,766.99,652.34
2018,2,2,14,45,974.0,63.5,5.05,2.45,532.0,766.28,653.34
2018,2,2,15,0,960.0,62.0,5.0,2.2,497.0,761.89,651.53
2018,2,2,15,15,941.5,59.5,4.85,1.8,456.0,749.5,643.22
2018,2,2,15,30,923.0,57.0,4.7,1.4,415.0,733.73,632.09
2018,2,2,15,45,896.0,54.0,4.55,1.0,369.0,708.19,612.76
2018,2,2,16,0,869.0,51.0,4.4,0.6,323.0,679.93,590.65
2018,2,2,16,15,827.0,47.5,4.0,-0.1,274.0,638.46,556.08
2018,2,2,16,30,785.0,44.0,3.6,-0.8,225.0,600.6,523.22
2018,2,2,16,45,716.0,39.0,3.2,-1.45,175.0,536.35,465.58
2018,2,2,17,0,647.0,34.0,2.8,-2.1,125.0,472.2,404.29
2018,2,2,17,15,503.0,27.5,2.6,-2.65,81.5,361.99,290.83
2018,2,2,17,30,359.0,21.0,2.4,-3.2,38.0,239.68,0.0
2018,2,2,17,45,179.5,10.5,2.15,-3.75,19.0,106.61,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.5,7.5,1.35,-5.75,9.5,0.0,0.0
2018,2,3,7,30,155.0,15.0,1.5,-5.3,19.0,13.64,0.0
2018,2,3,7,45,340.0,24.5,1.6,-4.85,58.5,20.24,9.32
2018,2,3,8,0,525.0,34.0,1.7,-4.4,98.0,30.14,22.03
2018,2,3,8,15,607.0,40.5,1.65,-3.9,145.5,34.9,27.18
2018,2,3,8,30,689.0,47.0,1.6,-3.4,193.0,39.68,32.01
2018,2,3,8,45,738.0,51.0,1.6,-2.9,241.0,42.08,34.41
2018,2,3,9,0,787.0,55.0,1.6,-2.4,289.0,44.53,36.72
2018,2,3,9,15,816.0,58.5,1.5,-1.9,333.5,46.48,38.46
2018,2,3,9,30,845.0,62.0,1.4,-1.4,378.0,48.44,40.15
2018,2,3,9,45,866.5,64.0,1.35,-0.95,418.5,55.8,46.88
2018,2,3,10,0,888.0,66.0,1.3,-0.5,459.0,77.14,48.0
2018,2,3,10,15,902.5,68.5,1.25,-0.05,494.5,130.51,73.5
2018,2,3,10,30,917.0,71.0,1.2,0.4,530.0,184.53,113.2
2018,2,3,10,45,927.0,73.0,1.2,0.85,558.5,237.75,159.2
2018,2,3,11,0,937.0,75.0,1.2,1.3,587.0,290.7,207.81
2018,2,3,11,15,878.0,94.5,1.25,1.65,588.0,334.21,251.56
2018,2,3,11,30,819.0,114.0,1.3,2.0,589.0,375.97,292.65
2018,2,3,11,45,836.0,112.0,1.35,2.35,606.0,421.05,333.63
2018,2,3,12,0,853.0,110.0,1.4,2.7,623.0,465.74,373.43
2018,2,3,12,15,851.0,111.0,1.45,2.95,626.5,503.72,407.31
2018,2,3,12,30,849.0,112.0,1.5,3.2,630.0,539.41,438.56
2018,2,3,12,45,896.5,98.0,1.6,3.45,642.5,584.74,477.01
2018,2,3,13,0,944.0,84.0,1.7,3.7,655.0,628.55,513.79
2018,2,3,13,15,939.5,83.5,1.75,3.8,643.5,655.19,536.57
2018,2,3,13,30,935.0,83.0,1.8,3.9,632.0,678.62,556.69
2018,2,3,13,45,927.5,82.5,1.85,4.05,612.5,696.86,572.49
2018,2,3,14,0,920.0,82.0,1.9,4.2,593.0,711.68,585.55
2018,2,3,14,15,909.0,80.5,1.95,4.15,566.0,719.58,593.71
2018,2,3,14,30,898.0,79.0,2.0,4.1,539.0,723.97,598.48
2018,2,3,14,45,881.0,77.5,2.05,4.05,505.0,725.96,601.61
2018,2,3,15,0,864.0,76.0,2.1,4.0,471.0,719.53,598.41
2018,2,3,15,15,839.0,73.5,1.9,3.6,430.5,702.83,586.31
2018,2,3,15,30,814.0,71.0,1.7,3.2,390.0,682.94,571.63
2018,2,3,15,45,781.5,67.5,1.5,2.8,345.5,653.6,549.31
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,621.69,524.42
2018,2,3,16,15,579.0,68.5,1.25,1.5,235.0,508.32,434.49
2018,2,3,16,30,409.0,73.0,1.2,0.6,169.0,388.75,335.6
2018,2,3,16,45,246.0,57.0,1.15,-0.3,111.0,257.84,223.15
2018,2,3,17,0,83.0,41.0,1.1,-1.2,53.0,117.17,98.36
2018,2,3,17,15,54.5,27.0,1.1,-1.25,33.5,71.05,54.41
2018,2,3,17,30,26.0,13.0,1.1,-1.3,14.0,31.77,0.0
2018,2,3,17,45,13.0,6.5,1.15,-1.35,7.0,12.98,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.7,-0.45,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.8,-0.2,3.0,2.73,0.0
2018,2,4,7,45,0.0,5.5,1.9,0.05,5.5,4.82,0.0
2018,2,4,8,0,0.0,8.0,2.0,0.3,8.0,7.02,0.72
2018,2,4,8,15,0.0,10.0,1.95,0.5,10.0,8.78,2.51
2018,2,4,8,30,0.0,12.0,1.9,0.7,12.0,10.54,4.24
2018,2,4,8,45,0.0,16.0,1.9,0.9,16.0,14.06,7.61
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,17.59,10.94
2018,2,4,9,15,0.0,22.0,1.8,1.2,22.0,19.36,12.59
2018,2,4,9,30,0.0,24.0,1.7,1.3,24.0,21.13,14.21
2018,2,4,9,45,0.0,27.0,1.55,1.45,27.0,23.79,16.65
2018,2,4,10,0,0.0,30.0,1.4,1.6,30.0,26.45,18.03
2018,2,4,10,15,0.0,28.5,1.45,1.9,28.5,25.13,16.78
2018,2,4,10,30,0.0,27.0,1.5,2.2,27.0,23.81,15.54
2018,2,4,10,45,0.0,29.0,1.6,2.5,29.0,25.59,17.05
2018,2,4,11,0,0.0,31.0,1.7,2.8,31.0,27.36,18.55
2018,2,4,11,15,0.0,32.5,1.85,3.05,32.5,28.7,19.67
2018,2,4,11,30,0.0,34.0,2.0,3.3,34.0,30.03,20.78
2018,2,4,11,45,0.0,35.5,2.15,3.55,35.5,31.36,21.9
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,32.7,23.02
2018,2,4,12,15,0.0,37.5,2.3,3.95,37.5,33.14,23.38
2018,2,4,12,30,0.0,38.0,2.3,4.1,38.0,33.59,23.74
2018,2,4,12,45,0.0,37.5,2.3,4.25,37.5,33.14,23.34
2018,2,4,13,0,0.0,37.0,2.3,4.4,37.0,32.7,22.95
2018,2,4,13,15,0.0,37.0,2.2,4.35,37.0,32.69,22.97
2018,2,4,13,30,0.0,37.0,2.1,4.3,37.0,32.69,22.99
2018,2,4,13,45,0.0,48.0,2.05,4.25,48.0,42.43,31.53
2018,2,4,14,0,0.0,59.0,2.0,4.2,59.0,52.17,40.08
2018,2,4,14,15,0.0,45.0,2.1,4.05,45.0,39.75,29.3
2018,2,4,14,30,0.0,31.0,2.2,3.9,31.0,27.35,18.49
2018,2,4,14,45,0.0,61.5,2.3,3.75,61.5,54.36,42.31
2018,2,4,15,0,0.0,92.0,2.4,3.6,92.0,82.02,66.64
2018,2,4,15,15,0.0,89.0,2.35,3.4,89.0,79.49,64.6
2018,2,4,15,30,0.0,86.0,2.3,3.2,86.0,77.06,62.68
2018,2,4,15,45,3.5,82.0,2.25,3.0,83.0,76.29,62.3
2018,2,4,16,0,7.0,78.0,2.2,2.8,80.0,75.7,62.03
2018,2,4,16,15,83.0,71.5,1.9,2.3,91.5,138.58,119.74
2018,2,4,16,30,159.0,65.0,1.6,1.8,103.0,195.59,170.61
2018,2,4,16,45,185.5,50.0,1.35,1.3,84.5,208.54,180.66
2018,2,4,17,0,212.0,35.0,1.1,0.8,66.0,203.2,173.63
2018,2,4,17,15,205.0,28.0,1.15,0.55,49.0,189.89,153.79
2018,2,4,17,30,198.0,21.0,1.2,0.3,32.0,162.94,16.41
2018,2,4,17,45,99.0,10.5,1.25,0.1,16.0,63.7,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,2,5,7,15,106.0,9.5,2.95,-1.9,13.0,0.0,0.0
2018,2,5,7,30,212.0,19.0,3.2,-1.4,26.0,17.28,0.0
2018,2,5,7,45,376.0,28.5,3.45,-0.9,66.5,23.86,13.11
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,31.02,22.57
2018,2,5,8,15,624.0,44.0,3.75,0.0,156.0,38.07,29.71
2018,2,5,8,30,708.0,50.0,3.8,0.4,205.0,42.28,33.95
2018,2,5,8,45,760.0,54.0,3.9,0.8,255.0,44.6,36.24
2018,2,5,9,0,812.0,58.0,4.0,1.2,305.0,47.0,38.46
2018,2,5,9,15,846.0,60.5,3.95,1.5,352.0,48.1,39.4
2018,2,5,9,30,880.0,63.0,3.9,1.8,399.0,49.26,40.36
2018,2,5,9,45,904.5,64.5,3.85,2.15,441.5,56.43,46.84
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,82.9,49.04
2018,2,5,10,15,866.0,84.5,3.75,2.75,497.5,137.79,79.65
2018,2,5,10,30,803.0,103.0,3.7,3.0,511.0,192.98,125.04
2018,2,5,10,45,783.5,115.0,3.6,3.25,530.5,238.93,166.54
2018,2,5,11,0,764.0,127.0,3.5,3.5,550.0,287.62,212.5
2018,2,5,11,15,880.5,100.0,3.4,3.75,605.0,344.6,261.58
2018,2,5,11,30,997.0,73.0,3.3,4.0,660.0,408.88,317.69
2018,2,5,11,45,1001.5,73.5,3.2,4.2,674.0,458.09,363.56
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,505.49,406.78
2018,2,5,12,15,1008.0,74.5,2.95,4.55,693.5,549.7,446.16
2018,2,5,12,30,1010.0,75.0,2.8,4.7,699.0,591.5,482.41
2018,2,5,12,45,1009.5,74.0,2.65,4.9,695.5,627.87,513.3
2018,2,5,13,0,1009.0,73.0,2.5,5.1,692.0,661.27,540.96
2018,2,5,13,15,1006.0,72.5,2.3,5.2,680.5,690.56,564.58
2018,2,5,13,30,1003.0,72.0,2.1,5.3,669.0,716.51,584.94
2018,2,5,13,45,997.5,71.0,1.95,5.4,649.5,736.86,600.87
2018,2,5,14,0,992.0,70.0,1.8,5.5,630.0,753.61,613.6
2018,2,5,14,15,978.0,69.0,1.6,5.5,600.0,760.86,617.82
2018,2,5,14,30,964.0,68.0,1.4,5.5,570.0,764.28,619.19
2018,2,5,14,45,949.5,66.5,1.25,5.5,535.0,763.01,617.67
2018,2,5,15,0,935.0,65.0,1.1,5.5,500.0,758.12,613.5
2018,2,5,15,15,916.0,62.5,1.0,5.25,459.5,745.26,604.69
2018,2,5,15,30,897.0,60.0,0.9,5.0,419.0,729.09,593.43
2018,2,5,15,45,869.5,57.5,0.8,4.75,373.5,703.79,575.19
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,681.84,559.05
2018,2,5,16,15,800.0,51.5,0.7,4.0,279.5,639.94,528.78
2018,2,5,16,30,758.0,48.0,0.7,3.5,231.0,596.25,495.64
2018,2,5,16,45,690.5,43.0,0.7,3.0,181.5,532.55,444.06
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,468.69,388.5
2018,2,5,17,15,486.0,30.5,0.7,2.25,87.5,360.32,288.76
2018,2,5,17,30,349.0,23.0,0.7,2.0,43.0,254.25,69.0
2018,2,5,17,45,174.5,11.5,0.75,1.75,21.5,106.46,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,35.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,70.0,14.0,1.3,-0.5,17.0,12.73,0.0
2018,2,6,7,45,219.0,30.0,1.4,0.2,55.5,23.57,13.37
2018,2,6,8,0,368.0,46.0,1.5,0.9,94.0,37.99,28.88
2018,2,6,8,15,323.5,59.5,1.5,1.6,114.5,45.29,36.25
2018,2,6,8,30,279.0,73.0,1.5,2.3,135.0,54.29,44.87
2018,2,6,8,45,214.5,92.5,1.55,2.95,146.5,70.18,59.62
2018,2,6,9,0,150.0,112.0,1.6,3.6,158.0,86.78,74.73
2018,2,6,9,15,110.0,131.0,1.7,4.3,167.5,99.56,86.08
2018,2,6,9,30,70.0,150.0,1.8,5.0,177.0,116.88,101.32
2018,2,6,9,45,351.5,133.5,1.9,5.7,290.5,90.62,77.16
2018,2,6,10,0,633.0,117.0,2.0,6.4,404.0,100.29,68.16
2018,2,6,10,15,615.0,132.0,2.05,7.0,428.0,148.48,97.09
2018,2,6,10,30,597.0,147.0,2.1,7.6,452.0,194.66,133.23
2018,2,6,10,45,698.5,128.0,2.15,8.25,504.0,234.71,163.2
2018,2,6,11,0,800.0,109.0,2.2,8.9,556.0,288.36,207.17
2018,2,6,11,15,607.0,168.0,2.25,9.35,514.0,319.11,242.51
2018,2,6,11,30,414.0,227.0,2.3,9.8,472.0,332.5,260.87
2018,2,6,11,45,300.0,255.0,2.35,10.3,434.5,335.18,266.69
2018,2,6,12,0,186.0,283.0,2.4,10.8,397.0,326.37,261.67
2018,2,6,12,15,311.5,255.5,2.4,11.1,448.5,377.15,302.54
2018,2,6,12,30,437.0,228.0,2.4,11.4,500.0,438.27,351.67
2018,2,6,12,45,274.0,243.0,2.4,11.65,413.5,378.85,305.38
2018,2,6,13,0,111.0,258.0,2.4,11.9,327.0,306.44,247.3
2018,2,6,13,15,73.0,244.5,2.3,12.05,289.5,271.04,219.03
2018,2,6,13,30,35.0,231.0,2.2,12.2,252.0,238.56,192.51
2018,2,6,13,45,81.0,240.0,2.1,12.3,286.5,281.5,228.25
2018,2,6,14,0,127.0,249.0,2.0,12.4,321.0,336.69,273.15
2018,2,6,14,15,109.0,234.0,1.85,12.35,294.0,315.08,255.85
2018,2,6,14,30,91.0,219.0,1.7,12.3,267.0,280.96,228.83
2018,2,6,14,45,55.5,196.5,1.6,12.25,225.0,235.44,191.89
2018,2,6,15,0,20.0,174.0,1.5,12.2,183.0,178.31,144.81
2018,2,6,15,15,24.0,157.0,1.25,11.95,167.0,165.76,135.14
2018,2,6,15,30,28.0,140.0,1.0,11.7,151.0,162.57,133.0
2018,2,6,15,45,20.0,119.5,0.8,11.45,127.0,127.38,103.71
2018,2,6,16,0,12.0,99.0,0.6,11.2,103.0,101.56,82.0
2018,2,6,16,15,18.0,87.0,0.55,10.85,92.0,102.23,82.96
2018,2,6,16,30,24.0,75.0,0.5,10.5,81.0,95.09,76.99
2018,2,6,16,45,12.5,48.5,0.5,10.1,51.5,56.55,43.51
2018,2,6,17,0,1.0,22.0,0.5,9.7,22.0,19.99,11.53
2018,2,6,17,15,2.0,14.0,0.65,9.35,14.0,13.52,5.59
2018,2,6,17,30,3.0,6.0,0.8,9.0,6.0,7.11,0.0
2018,2,6,17,45,1.5,3.0,0.9,8.6,3.0,3.56,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.15,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.6,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.05,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.5,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.05,7.5,6.58,0.29
2018,2,7,8,30,0.0,9.0,4.4,9.6,9.0,7.9,1.53
2018,2,7,8,45,0.0,12.5,4.7,10.1,12.5,10.98,4.36
2018,2,7,9,0,0.0,16.0,5.0,10.6,16.0,14.07,7.15
2018,2,7,9,15,0.0,17.0,5.2,11.05,17.0,14.95,7.92
2018,2,7,9,30,0.0,18.0,5.4,11.5,18.0,15.84,8.68
2018,2,7,9,45,0.0,23.0,5.6,11.95,23.0,20.26,12.6
2018,2,7,10,0,0.0,28.0,5.8,12.4,28.0,24.68,15.55
2018,2,7,10,15,0.0,27.0,5.9,12.7,27.0,23.81,14.73
2018,2,7,10,30,0.0,26.0,6.0,13.0,26.0,22.93,13.92
2018,2,7,10,45,0.0,28.5,6.15,13.35,28.5,25.15,15.75
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,27.37,17.56
2018,2,7,11,15,0.0,33.0,6.3,13.9,33.0,29.14,19.02
2018,2,7,11,30,0.0,35.0,6.3,14.1,35.0,30.92,20.47
2018,2,7,11,45,0.0,38.5,6.35,14.3,38.5,34.03,23.04
2018,2,7,12,0,0.0,42.0,6.4,14.5,42.0,37.13,25.6
2018,2,7,12,15,0.0,46.5,6.35,14.65,46.5,41.12,28.92
2018,2,7,12,30,0.0,51.0,6.3,14.8,51.0,45.12,32.24
2018,2,7,12,45,0.0,50.0,6.25,14.95,50.0,44.23,31.48
2018,2,7,13,0,0.0,49.0,6.2,15.1,49.0,43.34,30.72
2018,2,7,13,15,0.0,46.0,6.0,15.15,46.0,40.68,28.51
2018,2,7,13,30,0.0,43.0,5.8,15.2,43.0,38.01,26.3
2018,2,7,13,45,0.0,50.0,5.55,15.25,50.0,44.21,31.52
2018,2,7,14,0,0.0,57.0,5.3,15.3,57.0,50.41,36.76
2018,2,7,14,15,0.0,58.0,4.85,15.2,58.0,51.28,37.57
2018,2,7,14,30,0.0,59.0,4.4,15.1,59.0,52.16,38.4
2018,2,7,14,45,0.0,55.0,3.95,14.95,55.0,48.6,35.51
2018,2,7,15,0,0.0,51.0,3.5,14.8,51.0,45.04,32.62
2018,2,7,15,15,6.0,67.5,3.3,14.65,70.0,64.04,49.02
2018,2,7,15,30,12.0,84.0,3.1,14.5,89.0,83.66,65.95
2018,2,7,15,45,12.0,85.0,2.9,14.3,89.5,85.24,67.46
2018,2,7,16,0,12.0,86.0,2.7,14.1,90.0,87.36,69.41
2018,2,7,16,15,6.0,54.0,2.75,13.8,56.0,51.87,39.12
2018,2,7,16,30,0.0,22.0,2.8,13.5,22.0,19.35,11.02
2018,2,7,16,45,0.0,17.5,2.85,13.2,17.5,15.38,7.55
2018,2,7,17,0,0.0,13.0,2.9,12.9,13.0,11.41,4.03
2018,2,7,17,15,5.0,10.0,3.0,12.45,10.5,12.03,4.33
2018,2,7,17,30,10.0,7.0,3.1,12.0,8.0,13.6,1.23
2018,2,7,17,45,10.0,4.5,3.25,11.5,5.0,9.66,0.0
2018,2,7,18,0,10.0,2.0,3.4,11.0,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,41.0,7.5,2.15,-0.05,9.5,6.82,0.0
2018,2,8,7,30,82.0,15.0,2.5,0.4,19.0,13.64,0.0
2018,2,8,7,45,202.0,30.0,2.85,0.8,54.0,23.46,14.02
2018,2,8,8,0,322.0,45.0,3.2,1.2,89.0,34.82,26.08
2018,2,8,8,15,424.0,52.5,3.2,1.65,135.0,41.23,32.54
2018,2,8,8,30,526.0,60.0,3.2,2.1,181.0,45.97,37.21
2018,2,8,8,45,648.5,62.0,3.25,2.55,244.0,46.35,37.63
2018,2,8,9,0,771.0,64.0,3.3,3.0,307.0,51.5,42.37
2018,2,8,9,15,806.0,67.5,3.15,3.4,354.0,53.21,43.83
2018,2,8,9,30,841.0,71.0,3.0,3.8,401.0,54.96,45.27
2018,2,8,9,45,863.5,72.5,2.8,4.2,442.0,55.09,45.21
2018,2,8,10,0,886.0,74.0,2.6,4.6,483.0,87.48,49.55
2018,2,8,10,15,901.5,75.5,2.45,4.95,518.5,147.67,84.47
2018,2,8,10,30,917.0,77.0,2.3,5.3,554.0,201.71,125.77
2018,2,8,10,45,929.5,77.5,2.15,5.7,583.0,254.85,172.15
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,307.92,220.66
2018,2,8,11,15,950.0,79.0,1.9,6.4,634.0,359.73,268.7
2018,2,8,11,30,958.0,80.0,1.8,6.7,656.0,410.58,315.22
2018,2,8,11,45,962.5,80.5,1.75,7.0,669.5,458.42,358.37
2018,2,8,12,0,967.0,81.0,1.7,7.3,683.0,504.54,398.87
2018,2,8,12,15,966.0,81.0,1.6,7.55,686.5,545.61,434.1
2018,2,8,12,30,965.0,81.0,1.5,7.8,690.0,584.12,466.16
2018,2,8,12,45,963.5,81.5,1.45,8.05,687.0,620.13,495.59
2018,2,8,13,0,962.0,82.0,1.4,8.3,684.0,653.29,522.05
2018,2,8,13,15,958.5,81.0,1.4,8.5,672.5,680.71,544.18
2018,2,8,13,30,955.0,80.0,1.4,8.7,661.0,704.87,563.53
2018,2,8,13,45,948.5,79.5,1.45,8.85,641.5,724.26,579.66
2018,2,8,14,0,942.0,79.0,1.5,9.0,622.0,740.17,592.89
2018,2,8,14,15,932.5,77.5,1.45,9.05,595.0,749.38,599.71
2018,2,8,14,30,923.0,76.0,1.4,9.1,568.0,754.99,604.1
2018,2,8,14,45,908.5,74.5,1.4,9.15,534.0,753.46,603.99
2018,2,8,15,0,894.0,73.0,1.4,9.2,500.0,748.43,601.52
2018,2,8,15,15,874.0,70.5,1.25,9.05,460.0,740.8,596.03
2018,2,8,15,30,854.0,68.0,1.1,8.9,420.0,724.09,583.79
2018,2,8,15,45,826.0,64.5,1.0,8.75,375.0,697.23,564.56
2018,2,8,16,0,798.0,61.0,0.9,8.6,330.0,667.63,542.95
2018,2,8,16,15,755.5,57.0,0.85,8.1,281.5,624.77,511.83
2018,2,8,16,30,713.0,53.0,0.8,7.6,233.0,580.17,478.03
2018,2,8,16,45,645.5,47.5,0.7,7.05,184.5,515.74,426.09
2018,2,8,17,0,578.0,42.0,0.6,6.5,136.0,451.16,370.77
2018,2,8,17,15,458.5,34.0,0.6,6.25,92.5,362.06,290.75
2018,2,8,17,30,339.0,26.0,0.6,6.0,49.0,260.18,144.21
2018,2,8,17,45,182.0,14.5,0.65,5.75,25.5,115.1,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.5,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.5,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.7,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,9.1,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,16.98,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.35,71.0,24.68,15.5
2018,2,9,8,0,510.0,40.0,0.3,0.9,112.0,32.22,23.94
2018,2,9,8,15,588.5,46.5,0.55,1.75,160.0,36.39,28.2
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,44.34,35.72
2018,2,9,8,45,717.0,57.0,1.0,3.4,257.0,46.54,37.75
2018,2,9,9,0,767.0,61.0,1.2,4.2,306.0,48.81,39.72
2018,2,9,9,15,799.0,64.0,1.5,5.1,351.5,50.19,40.78
2018,2,9,9,30,831.0,67.0,1.8,6.0,397.0,51.61,41.83
2018,2,9,9,45,853.5,69.5,2.05,6.85,438.5,52.6,42.48
2018,2,9,10,0,876.0,72.0,2.3,7.7,480.0,95.0,54.43
2018,2,9,10,15,893.0,73.5,2.35,8.3,516.0,147.96,83.54
2018,2,9,10,30,910.0,75.0,2.4,8.9,552.0,201.83,124.55
2018,2,9,10,45,922.0,77.0,2.45,9.45,582.0,255.74,171.25
2018,2,9,11,0,934.0,79.0,2.5,10.0,612.0,309.62,220.02
2018,2,9,11,15,941.5,79.5,2.5,10.35,633.0,360.57,267.02
2018,2,9,11,30,949.0,80.0,2.5,10.7,654.0,410.51,312.61
2018,2,9,11,45,953.5,80.5,2.5,11.05,668.0,458.01,355.3
2018,2,9,12,0,958.0,81.0,2.5,11.4,682.0,503.81,395.48
2018,2,9,12,15,959.5,81.0,2.5,11.65,687.0,545.78,431.77
2018,2,9,12,30,961.0,81.0,2.5,11.9,692.0,585.4,465.26
2018,2,9,12,45,948.0,84.5,2.5,12.1,685.0,617.82,492.48
2018,2,9,13,0,935.0,88.0,2.5,12.3,678.0,646.75,516.39
2018,2,9,13,15,873.0,104.5,2.55,12.35,648.0,657.45,526.11
2018,2,9,13,30,811.0,121.0,2.6,12.4,618.0,660.47,529.77
2018,2,9,13,45,792.0,122.5,2.6,12.5,595.5,671.56,539.48
2018,2,9,14,0,773.0,124.0,2.6,12.6,573.0,681.56,548.07
2018,2,9,14,15,794.5,111.5,2.6,12.5,555.5,697.3,562.11
2018,2,9,14,30,816.0,99.0,2.6,12.4,538.0,712.62,575.38
2018,2,9,14,45,830.0,90.0,2.6,12.35,513.0,723.2,584.41
2018,2,9,15,0,844.0,81.0,2.6,12.3,488.0,730.48,591.13
2018,2,9,15,15,847.5,74.0,2.35,11.95,454.5,728.95,590.51
2018,2,9,15,30,851.0,67.0,2.1,11.6,421.0,723.97,587.25
2018,2,9,15,45,823.5,63.5,1.9,11.25,376.0,697.38,567.95
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,668.06,546.32
2018,2,9,16,15,727.0,58.5,1.6,9.8,278.5,609.4,503.61
2018,2,9,16,30,658.0,57.0,1.5,8.7,226.0,554.85,462.46
2018,2,9,16,45,617.5,49.5,1.4,7.65,182.0,507.69,424.15
2018,2,9,17,0,577.0,42.0,1.3,6.6,138.0,453.01,377.08
2018,2,9,17,15,447.5,34.5,1.35,6.2,94.0,357.53,291.53
2018,2,9,17,30,318.0,27.0,1.4,5.8,50.0,251.76,154.99
2018,2,9,17,45,171.5,15.0,1.45,5.4,26.0,110.26,0.0
2018,2,9,18,0,25.0,3.0,1.5,5.0,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,5.0,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,3.5,2.0,1.05,6.6,2.0,1.82,0.0
2018,2,10,7,30,7.0,4.0,1.2,7.0,4.0,3.69,0.0
2018,2,10,7,45,3.5,9.0,1.4,7.4,9.0,8.06,1.16
2018,2,10,8,0,0.0,14.0,1.6,7.8,14.0,12.3,5.38
2018,2,10,8,15,0.0,23.5,1.75,8.2,23.5,20.67,13.17
2018,2,10,8,30,0.0,33.0,1.9,8.6,33.0,29.07,20.94
2018,2,10,8,45,0.0,34.5,2.05,9.0,34.5,30.39,22.18
2018,2,10,9,0,0.0,36.0,2.2,9.4,36.0,31.72,23.35
2018,2,10,9,15,0.0,34.5,2.15,9.75,34.5,30.4,22.07
2018,2,10,9,30,0.0,33.0,2.1,10.1,33.0,29.08,20.79
2018,2,10,9,45,0.0,32.5,2.0,10.45,32.5,28.65,20.31
2018,2,10,10,0,0.0,32.0,1.9,10.8,32.0,28.22,18.75
2018,2,10,10,15,0.0,51.5,1.95,11.1,51.5,45.49,33.48
2018,2,10,10,30,0.0,71.0,2.0,11.4,71.0,62.81,48.08
2018,2,10,10,45,0.0,89.0,2.05,11.7,89.0,78.84,61.44
2018,2,10,11,0,0.0,107.0,2.1,12.0,107.0,94.3,74.2
2018,2,10,11,15,0.0,101.0,2.2,12.25,101.0,89.3,69.82
2018,2,10,11,30,0.0,95.0,2.3,12.5,95.0,84.17,65.4
2018,2,10,11,45,0.0,108.0,2.4,12.75,108.0,95.52,74.73
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,106.95,84.08
2018,2,10,12,15,0.0,111.0,2.6,13.2,111.0,98.31,76.81
2018,2,10,12,30,0.0,101.0,2.7,13.4,101.0,89.55,69.49
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,92.81,72.15
2018,2,10,13,0,2.0,107.0,2.9,13.9,108.0,96.15,74.9
2018,2,10,13,15,1.5,101.5,2.9,14.0,102.5,91.02,70.64
2018,2,10,13,30,1.0,96.0,2.9,14.1,97.0,85.8,66.35
2018,2,10,13,45,0.5,83.0,2.85,14.2,83.5,73.87,56.45
2018,2,10,14,0,0.0,70.0,2.8,14.3,70.0,61.96,46.55
2018,2,10,14,15,0.0,83.5,2.75,14.35,83.5,73.95,56.67
2018,2,10,14,30,0.0,97.0,2.7,14.4,97.0,86.22,67.0
2018,2,10,14,45,0.0,92.0,2.6,14.45,92.0,81.69,63.33
2018,2,10,15,0,0.0,87.0,2.5,14.5,87.0,77.15,59.66
2018,2,10,15,15,0.0,74.0,2.3,14.45,74.0,65.45,49.98
2018,2,10,15,30,0.0,61.0,2.1,14.4,61.0,53.89,40.34
2018,2,10,15,45,0.0,47.0,1.85,14.3,47.0,41.47,29.89
2018,2,10,16,0,0.0,33.0,1.6,14.2,33.0,29.07,19.37
2018,2,10,16,15,0.0,22.5,1.5,13.8,22.5,19.79,11.45
2018,2,10,16,30,0.0,12.0,1.4,13.4,12.0,10.54,3.46
2018,2,10,16,45,0.0,10.0,1.3,12.95,10.0,8.78,1.92
2018,2,10,17,0,0.0,8.0,1.2,12.5,8.0,7.02,0.34
2018,2,10,17,15,0.0,6.5,1.4,12.65,6.5,5.7,0.0
2018,2,10,17,30,0.0,5.0,1.6,12.8,5.0,4.38,0.0
2018,2,10,17,45,0.0,2.5,1.8,12.9,2.5,2.27,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.27,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.59,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.65,6.0,5.37,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.7,7.0,6.14,0.0
2018,2,11,8,15,0.0,10.0,5.4,16.85,10.0,8.78,2.08
2018,2,11,8,30,0.0,13.0,5.4,17.0,13.0,11.42,4.48
2018,2,11,8,45,0.0,30.5,5.35,17.15,30.5,26.85,18.2
2018,2,11,9,0,0.0,48.0,5.3,17.3,48.0,42.35,31.89
2018,2,11,9,15,0.0,45.0,5.4,17.45,45.0,39.69,29.47
2018,2,11,9,30,0.0,42.0,5.5,17.6,42.0,37.04,27.05
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,34.84,25.02
2018,2,11,10,0,0.0,37.0,5.7,17.9,37.0,32.64,21.79
2018,2,11,10,15,0.0,50.5,5.7,18.0,50.5,44.61,31.72
2018,2,11,10,30,0.0,64.0,5.7,18.1,64.0,56.6,41.6
2018,2,11,10,45,1.5,95.5,5.75,18.25,96.5,84.73,64.68
2018,2,11,11,0,3.0,127.0,5.8,18.4,129.0,111.98,86.83
2018,2,11,11,15,20.0,175.5,5.75,18.55,188.0,158.31,123.93
2018,2,11,11,30,37.0,224.0,5.7,18.7,247.0,204.35,160.6
2018,2,11,11,45,19.5,196.0,5.65,18.85,208.0,178.84,140.28
2018,2,11,12,0,2.0,168.0,5.6,19.0,169.0,148.62,115.95
2018,2,11,12,15,2.5,163.0,5.5,19.0,164.5,145.09,113.09
2018,2,11,12,30,3.0,158.0,5.4,19.0,160.0,141.48,110.16
2018,2,11,12,45,1.5,144.0,5.3,19.05,145.0,128.66,99.77
2018,2,11,13,0,0.0,130.0,5.2,19.1,130.0,115.54,89.13
2018,2,11,13,15,0.0,139.5,5.1,19.1,139.5,124.3,96.29
2018,2,11,13,30,0.0,149.0,5.0,19.1,149.0,133.24,103.6
2018,2,11,13,45,0.0,137.0,4.9,19.1,137.0,122.57,95.03
2018,2,11,14,0,0.0,125.0,4.8,19.1,125.0,111.78,86.38
2018,2,11,14,15,0.0,105.5,4.85,19.1,105.5,93.95,71.97
2018,2,11,14,30,0.0,86.0,4.9,19.1,86.0,76.17,57.5
2018,2,11,14,45,0.0,93.0,4.9,19.1,93.0,82.61,62.94
2018,2,11,15,0,0.0,100.0,4.9,19.1,100.0,89.41,68.7
2018,2,11,15,15,0.0,87.0,4.9,19.0,87.0,77.33,58.89
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,65.45,49.2
2018,2,11,15,45,0.0,67.0,4.85,18.75,67.0,59.22,44.15
2018,2,11,16,0,0.0,60.0,4.8,18.6,60.0,53.0,39.06
2018,2,11,16,15,0.0,60.5,4.75,18.45,60.5,53.45,39.51
2018,2,11,16,30,0.0,61.0,4.7,18.3,61.0,54.82,40.64
2018,2,11,16,45,0.0,52.5,4.65,18.1,52.5,47.36,34.23
2018,2,11,17,0,0.0,44.0,4.6,17.9,44.0,40.18,27.89
2018,2,11,17,15,0.0,31.0,4.5,17.8,31.0,27.56,16.84
2018,2,11,17,30,0.0,18.0,4.4,17.7,18.0,15.85,5.25
2018,2,11,17,45,0.0,9.5,4.35,17.6,9.5,8.64,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
