Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,12,7,15,2.0,4.0,1.05,13.8,4.0,3.64,0.0
2018,2,12,7,30,4.0,8.0,1.4,13.8,8.0,7.16,0.0
2018,2,12,7,45,2.0,14.5,1.75,13.85,14.5,12.75,5.07
2018,2,12,8,0,0.0,21.0,2.1,13.9,21.0,18.47,10.6
2018,2,12,8,15,0.0,24.5,2.4,13.6,24.5,21.56,13.61
2018,2,12,8,30,0.0,28.0,2.7,13.3,28.0,24.64,16.53
2018,2,12,8,45,0.0,23.5,3.05,13.0,23.5,20.67,13.02
2018,2,12,9,0,0.0,19.0,3.4,12.7,19.0,16.71,9.46
2018,2,12,9,15,0.0,35.5,3.45,12.45,35.5,31.29,22.58
2018,2,12,9,30,0.0,52.0,3.5,12.2,52.0,45.9,35.65
2018,2,12,9,45,0.0,74.0,3.55,12.0,74.0,65.45,53.0
2018,2,12,10,0,0.0,96.0,3.6,11.8,96.0,84.18,66.33
2018,2,12,10,15,3.0,127.0,3.6,11.85,128.5,109.98,87.74
2018,2,12,10,30,6.0,158.0,3.6,11.9,161.0,136.05,109.15
2018,2,12,10,45,3.5,112.5,3.6,11.9,114.5,99.52,78.53
2018,2,12,11,0,1.0,67.0,3.6,11.9,68.0,59.56,44.94
2018,2,12,11,15,0.5,60.0,3.6,12.15,60.5,53.25,39.54
2018,2,12,11,30,0.0,53.0,3.6,12.4,53.0,46.89,34.1
2018,2,12,11,45,0.0,66.5,3.6,12.6,66.5,58.88,44.13
2018,2,12,12,0,0.0,80.0,3.6,12.8,80.0,70.89,54.13
2018,2,12,12,15,0.0,85.5,3.6,13.0,85.5,75.8,58.14
2018,2,12,12,30,0.0,91.0,3.6,13.2,91.0,80.7,62.17
2018,2,12,12,45,0.0,94.5,3.65,13.45,94.5,83.81,64.7
2018,2,12,13,0,0.0,98.0,3.7,13.7,98.0,86.93,67.25
2018,2,12,13,15,0.0,80.0,3.65,13.65,80.0,70.89,53.94
2018,2,12,13,30,0.0,62.0,3.6,13.6,62.0,54.88,40.61
2018,2,12,13,45,0.0,62.0,3.55,13.55,62.0,54.87,40.66
2018,2,12,14,0,0.0,62.0,3.5,13.5,62.0,54.86,40.72
2018,2,12,14,15,0.0,68.0,3.45,13.5,68.0,60.18,45.26
2018,2,12,14,30,0.0,74.0,3.4,13.5,74.0,65.49,49.82
2018,2,12,14,45,2.5,90.5,3.4,13.45,91.5,82.12,64.02
2018,2,12,15,0,5.0,107.0,3.4,13.4,109.0,99.78,79.09
2018,2,12,15,15,11.5,119.5,3.4,13.25,124.5,117.5,94.42
2018,2,12,15,30,18.0,132.0,3.4,13.1,140.0,136.46,110.81
2018,2,12,15,45,9.0,91.5,3.35,12.9,95.5,89.39,71.14
2018,2,12,16,0,0.0,51.0,3.3,12.7,51.0,45.01,33.16
2018,2,12,16,15,0.0,35.0,3.35,12.3,35.0,30.84,21.06
2018,2,12,16,30,0.0,19.0,3.4,11.9,19.0,16.7,8.85
2018,2,12,16,45,0.0,19.0,3.45,11.55,19.0,16.7,8.81
2018,2,12,17,0,0.0,19.0,3.5,11.2,19.0,16.7,8.68
2018,2,12,17,15,0.0,14.0,3.6,10.85,14.0,12.3,4.69
2018,2,12,17,30,0.0,9.0,3.7,10.5,9.0,7.9,0.14
2018,2,12,17,45,0.0,5.0,3.75,10.15,5.0,4.55,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.8,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.8,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,13,7,15,10.0,4.0,3.35,3.35,4.5,3.64,0.0
2018,2,13,7,30,20.0,8.0,3.4,3.5,9.0,6.79,0.0
2018,2,13,7,45,10.0,12.5,3.5,3.65,13.0,11.21,4.18
2018,2,13,8,0,0.0,17.0,3.6,3.8,17.0,14.94,7.98
2018,2,13,8,15,0.0,22.5,3.6,4.0,22.5,19.79,12.65
2018,2,13,8,30,0.0,28.0,3.6,4.2,28.0,24.64,17.25
2018,2,13,8,45,4.5,49.5,3.55,4.4,51.0,43.7,34.94
2018,2,13,9,0,9.0,71.0,3.5,4.6,74.0,62.46,52.18
2018,2,13,9,15,6.0,80.0,3.45,4.8,82.0,70.16,59.08
2018,2,13,9,30,3.0,89.0,3.4,5.0,90.0,77.8,65.85
2018,2,13,9,45,2.5,99.5,3.35,5.15,100.5,86.57,73.59
2018,2,13,10,0,2.0,110.0,3.3,5.3,111.0,95.61,77.78
2018,2,13,10,15,4.5,137.0,3.15,5.45,139.5,118.13,96.74
2018,2,13,10,30,7.0,164.0,3.0,5.6,168.0,141.04,115.83
2018,2,13,10,45,8.0,175.0,2.85,5.75,179.5,151.52,124.35
2018,2,13,11,0,9.0,186.0,2.7,5.9,191.0,162.18,133.02
2018,2,13,11,15,10.0,191.0,2.55,6.1,197.0,168.12,137.72
2018,2,13,11,30,11.0,196.0,2.4,6.3,203.0,174.12,142.48
2018,2,13,11,45,6.5,154.0,2.25,6.45,158.0,137.95,112.11
2018,2,13,12,0,2.0,112.0,2.1,6.6,113.0,100.04,80.12
2018,2,13,12,15,3.0,128.0,1.95,6.75,130.0,114.76,92.54
2018,2,13,12,30,4.0,144.0,1.8,6.9,147.0,129.71,105.01
2018,2,13,12,45,2.5,122.0,1.65,7.0,124.0,109.69,88.1
2018,2,13,13,0,1.0,100.0,1.5,7.1,101.0,89.33,70.91
2018,2,13,13,15,0.5,96.0,1.4,7.15,96.5,85.47,67.69
2018,2,13,13,30,0.0,92.0,1.3,7.2,92.0,81.57,64.41
2018,2,13,13,45,0.0,93.0,1.25,7.25,93.0,82.45,65.22
2018,2,13,14,0,0.0,94.0,1.2,7.3,94.0,83.36,66.07
2018,2,13,14,15,0.0,97.0,1.1,7.3,97.0,86.13,68.52
2018,2,13,14,30,0.0,100.0,1.0,7.3,100.0,88.97,71.06
2018,2,13,14,45,0.0,101.5,0.95,7.35,101.5,90.52,72.51
2018,2,13,15,0,0.0,103.0,0.9,7.4,103.0,92.2,74.09
2018,2,13,15,15,0.0,102.5,0.9,7.25,102.5,92.14,74.26
2018,2,13,15,30,0.0,102.0,0.9,7.1,102.0,92.29,74.63
2018,2,13,15,45,0.0,90.5,0.9,7.0,90.5,81.64,65.67
2018,2,13,16,0,0.0,79.0,0.9,6.9,79.0,70.93,56.59
2018,2,13,16,15,173.0,67.0,0.85,6.6,114.0,210.73,181.84
2018,2,13,16,30,346.0,55.0,0.8,6.3,149.0,341.58,292.9
2018,2,13,16,45,423.5,54.0,0.7,6.05,146.5,389.7,330.07
2018,2,13,17,0,501.0,53.0,0.6,5.8,144.0,431.79,359.7
2018,2,13,17,15,396.0,43.0,0.65,5.6,101.0,340.68,279.83
2018,2,13,17,30,291.0,33.0,0.7,5.4,58.0,252.57,186.37
2018,2,13,17,45,163.5,19.5,0.7,5.15,31.5,112.08,0.0
2018,2,13,18,0,36.0,6.0,0.7,4.9,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,4.9,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,14,7,15,0.0,7.0,2.3,3.15,7.0,6.37,0.0
2018,2,14,7,30,0.0,14.0,2.4,3.6,14.0,12.32,0.45
2018,2,14,7,45,72.0,33.0,2.45,4.05,44.5,26.59,17.78
2018,2,14,8,0,144.0,52.0,2.5,4.5,75.0,41.05,31.72
2018,2,14,8,15,98.0,70.0,2.5,4.95,88.0,56.16,45.97
2018,2,14,8,30,52.0,88.0,2.5,5.4,101.0,71.64,60.34
2018,2,14,8,45,46.5,96.0,2.55,5.9,109.5,78.56,66.63
2018,2,14,9,0,41.0,104.0,2.6,6.4,118.0,85.23,72.51
2018,2,14,9,15,20.5,100.5,2.55,6.75,107.5,83.5,70.7
2018,2,14,9,30,0.0,97.0,2.5,7.1,97.0,84.15,71.02
2018,2,14,9,45,0.0,115.0,2.5,7.5,115.0,98.68,83.76
2018,2,14,10,0,0.0,133.0,2.5,7.9,133.0,113.56,92.32
2018,2,14,10,15,9.5,166.0,2.4,8.2,171.0,141.19,114.89
2018,2,14,10,30,19.0,199.0,2.3,8.5,209.0,170.08,138.15
2018,2,14,10,45,40.5,226.0,2.25,8.75,249.5,192.97,155.87
2018,2,14,11,0,62.0,253.0,2.2,9.0,290.0,224.28,180.68
2018,2,14,11,15,64.5,264.5,2.3,9.35,304.0,240.66,193.94
2018,2,14,11,30,67.0,276.0,2.4,9.7,318.0,257.39,207.49
2018,2,14,11,45,39.0,221.0,2.45,10.05,245.5,207.5,167.35
2018,2,14,12,0,11.0,166.0,2.5,10.4,173.0,151.14,121.29
2018,2,14,12,15,10.0,169.5,2.65,10.8,176.0,154.61,124.12
2018,2,14,12,30,9.0,173.0,2.8,11.2,179.0,158.02,126.77
2018,2,14,12,45,19.0,213.0,2.9,11.6,225.5,200.26,161.32
2018,2,14,13,0,29.0,253.0,3.0,12.0,272.0,249.11,200.79
2018,2,14,13,15,30.0,247.0,3.15,12.35,266.5,247.72,199.59
2018,2,14,13,30,31.0,241.0,3.3,12.7,261.0,246.15,198.42
2018,2,14,13,45,27.0,233.0,3.45,13.1,250.0,238.98,192.6
2018,2,14,14,0,23.0,225.0,3.6,13.5,239.0,222.59,179.33
2018,2,14,14,15,12.5,172.0,3.6,13.55,179.5,165.5,132.83
2018,2,14,14,30,2.0,119.0,3.6,13.6,120.0,108.15,85.4
2018,2,14,14,45,6.0,125.0,3.65,13.7,128.0,117.24,93.33
2018,2,14,15,0,10.0,131.0,3.7,13.8,136.0,126.77,101.58
2018,2,14,15,15,143.0,149.0,3.4,13.6,212.0,267.91,222.5
2018,2,14,15,30,276.0,167.0,3.1,13.4,288.0,406.77,337.64
2018,2,14,15,45,255.5,154.5,2.85,13.15,257.5,379.82,315.86
2018,2,14,16,0,235.0,142.0,2.6,12.9,227.0,352.17,293.89
2018,2,14,16,15,229.5,122.0,2.4,12.6,195.5,325.04,272.46
2018,2,14,16,30,224.0,102.0,2.2,12.3,164.0,296.6,249.3
2018,2,14,16,45,184.0,84.0,2.0,11.95,128.5,245.98,206.27
2018,2,14,17,0,144.0,66.0,1.8,11.6,93.0,196.01,162.71
2018,2,14,17,15,123.5,49.5,1.85,11.45,67.5,162.2,131.68
2018,2,14,17,30,103.0,33.0,1.9,11.3,42.0,129.29,94.62
2018,2,14,17,45,60.5,18.5,1.9,11.15,23.0,51.94,0.0
2018,2,14,18,0,18.0,4.0,1.9,11.0,4.0,3.64,0.0
2018,2,14,18,15,9.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,15,6,45,8.0,1.5,3.3,11.7,1.0,0.0,0.0
2018,2,15,7,0,16.0,3.0,3.2,11.8,2.0,0.0,0.0
2018,2,15,7,15,16.0,6.5,3.25,12.05,6.5,5.91,0.0
2018,2,15,7,30,16.0,10.0,3.3,12.3,11.0,8.97,0.0
2018,2,15,7,45,8.0,22.5,3.3,12.55,23.0,20.2,11.72
2018,2,15,8,0,0.0,35.0,3.3,12.8,35.0,30.87,21.7
2018,2,15,8,15,3.0,53.5,3.4,13.3,54.5,46.6,36.0
2018,2,15,8,30,6.0,72.0,3.5,13.8,74.0,61.85,49.73
2018,2,15,8,45,32.5,90.0,3.65,14.25,101.0,74.47,60.91
2018,2,15,9,0,59.0,108.0,3.8,14.7,128.0,88.19,72.86
2018,2,15,9,15,29.5,96.5,3.85,15.2,106.5,80.74,66.0
2018,2,15,9,30,0.0,85.0,3.9,15.7,85.0,74.67,60.39
2018,2,15,9,45,0.0,74.0,3.95,16.25,74.0,65.45,52.04
2018,2,15,10,0,0.0,63.0,4.0,16.8,63.0,55.69,41.21
2018,2,15,10,15,2.0,106.0,4.0,17.25,107.0,93.09,71.99
2018,2,15,10,30,4.0,149.0,4.0,17.7,151.0,128.92,100.96
2018,2,15,10,45,16.5,190.5,4.05,18.15,200.0,165.94,130.11
2018,2,15,11,0,29.0,232.0,4.1,18.6,249.0,200.01,156.67
2018,2,15,11,15,49.0,246.5,4.2,19.05,277.0,222.26,173.64
2018,2,15,11,30,69.0,261.0,4.3,19.5,305.0,246.75,192.59
2018,2,15,11,45,102.0,281.5,4.45,19.9,347.5,283.74,221.38
2018,2,15,12,0,135.0,302.0,4.6,20.3,390.0,325.07,253.63
2018,2,15,12,15,105.0,292.5,4.7,20.55,361.5,310.41,242.55
2018,2,15,12,30,75.0,283.0,4.8,20.8,333.0,293.37,229.39
2018,2,15,12,45,129.5,291.0,4.9,21.05,376.5,343.08,268.82
2018,2,15,13,0,184.0,299.0,5.0,21.3,420.0,393.04,308.28
2018,2,15,13,15,298.5,278.5,5.05,21.3,471.0,465.08,365.87
2018,2,15,13,30,413.0,258.0,5.1,21.3,522.0,535.55,422.05
2018,2,15,13,45,436.0,243.0,5.15,21.35,514.5,560.93,442.51
2018,2,15,14,0,459.0,228.0,5.2,21.4,507.0,576.95,456.24
2018,2,15,14,15,311.5,233.0,5.15,21.35,418.5,476.09,378.23
2018,2,15,14,30,164.0,238.0,5.1,21.3,330.0,368.86,293.42
2018,2,15,14,45,85.5,198.5,5.1,21.25,246.5,260.34,207.38
2018,2,15,15,0,7.0,159.0,5.1,21.2,163.0,152.33,119.21
2018,2,15,15,15,40.5,164.0,4.95,21.0,182.5,195.06,155.35
2018,2,15,15,30,74.0,169.0,4.8,20.8,202.0,230.07,185.02
2018,2,15,15,45,146.5,156.0,4.6,20.65,212.5,286.53,232.88
2018,2,15,16,0,219.0,143.0,4.4,20.5,223.0,342.21,279.44
2018,2,15,16,15,275.0,119.5,4.3,20.1,206.0,355.53,292.06
2018,2,15,16,30,331.0,96.0,4.2,19.7,189.0,380.23,313.01
2018,2,15,16,45,291.0,81.0,4.05,19.3,151.0,330.83,272.11
2018,2,15,17,0,251.0,66.0,3.9,18.9,113.0,282.01,230.43
2018,2,15,17,15,208.0,49.5,3.85,18.65,80.5,230.34,184.65
2018,2,15,17,30,165.0,33.0,3.8,18.4,48.0,180.88,133.31
2018,2,15,17,45,96.0,19.0,3.8,18.1,26.5,100.17,0.0
2018,2,15,18,0,27.0,5.0,3.8,17.8,5.0,4.55,0.0
2018,2,15,18,15,13.5,2.5,3.8,17.8,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,30.0,14.0,4.75,15.65,15.5,12.73,0.0
2018,2,16,7,30,47.0,26.0,4.8,16.0,29.0,21.57,7.87
2018,2,16,7,45,82.0,44.0,4.85,16.35,55.5,35.73,24.73
2018,2,16,8,0,117.0,62.0,4.9,16.7,82.0,49.65,37.68
2018,2,16,8,15,169.0,80.0,5.1,17.25,119.0,61.23,48.24
2018,2,16,8,30,221.0,98.0,5.3,17.8,156.0,73.94,59.52
2018,2,16,8,45,267.0,109.5,5.5,18.3,193.0,81.92,66.45
2018,2,16,9,0,313.0,121.0,5.7,18.8,230.0,89.67,73.0
2018,2,16,9,15,233.5,149.0,5.8,19.35,236.5,106.94,87.62
2018,2,16,9,30,154.0,177.0,5.9,19.9,243.0,129.52,106.58
2018,2,16,9,45,300.5,176.0,6.05,20.4,319.5,124.03,101.4
2018,2,16,10,0,447.0,175.0,6.2,20.9,396.0,148.43,101.63
2018,2,16,10,15,502.0,173.0,6.2,21.3,438.0,183.44,122.58
2018,2,16,10,30,557.0,171.0,6.2,21.7,480.0,223.83,152.19
2018,2,16,10,45,423.5,217.5,6.2,22.05,459.0,262.47,190.03
2018,2,16,11,0,290.0,264.0,6.2,22.4,438.0,290.22,218.14
2018,2,16,11,15,264.0,280.0,6.2,22.7,442.5,314.25,239.07
2018,2,16,11,30,238.0,296.0,6.2,23.0,447.0,337.06,258.47
2018,2,16,11,45,264.0,298.0,6.2,23.25,469.0,365.94,281.65
2018,2,16,12,0,290.0,300.0,6.2,23.5,491.0,397.77,307.08
2018,2,16,12,15,268.5,307.0,6.15,23.65,485.0,411.17,318.3
2018,2,16,12,30,247.0,314.0,6.1,23.8,479.0,418.81,324.81
2018,2,16,12,45,229.5,313.5,6.05,23.9,466.0,422.39,328.1
2018,2,16,13,0,212.0,313.0,6.0,24.0,453.0,424.05,329.77
2018,2,16,13,15,118.5,240.5,5.6,23.85,318.5,306.21,238.87
2018,2,16,13,30,25.0,168.0,5.2,23.7,184.0,172.29,132.96
2018,2,16,13,45,12.5,104.0,4.85,23.5,112.0,104.49,79.13
2018,2,16,14,0,0.0,40.0,4.5,23.3,40.0,35.36,23.17
2018,2,16,14,15,0.0,34.5,4.25,22.95,34.5,30.48,19.29
2018,2,16,14,30,0.0,29.0,4.0,22.6,29.0,25.6,15.38
2018,2,16,14,45,0.0,34.5,3.7,22.25,34.5,30.46,19.44
2018,2,16,15,0,0.0,40.0,3.4,21.9,40.0,35.31,23.53
2018,2,16,15,15,0.0,39.5,3.65,21.3,39.5,34.86,23.29
2018,2,16,15,30,0.0,39.0,3.9,20.7,39.0,34.4,23.05
2018,2,16,15,45,0.0,37.0,4.15,20.05,37.0,32.62,21.7
2018,2,16,16,0,0.0,35.0,4.4,19.4,35.0,30.84,20.33
2018,2,16,16,15,0.0,24.0,4.4,18.6,24.0,21.12,12.23
2018,2,16,16,30,0.0,13.0,4.4,17.8,13.0,11.42,4.05
2018,2,16,16,45,0.0,10.5,4.45,17.0,10.5,9.22,2.18
2018,2,16,17,0,0.0,8.0,4.5,16.2,8.0,7.02,0.28
2018,2,16,17,15,0.0,6.5,4.15,15.65,6.5,5.7,0.0
2018,2,16,17,30,0.0,5.0,3.8,15.1,5.0,4.38,0.0
2018,2,16,17,45,0.0,3.0,3.45,14.6,3.0,2.63,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.1,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.1,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.55,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.8,4.0,3.5,0.0
2018,2,17,7,45,8.0,8.0,3.8,6.1,9.5,7.28,0.8
2018,2,17,8,0,16.0,12.0,3.9,6.4,15.0,10.8,4.18
2018,2,17,8,15,8.0,14.5,3.85,6.65,16.0,13.03,6.32
2018,2,17,8,30,0.0,17.0,3.8,6.9,17.0,14.94,8.13
2018,2,17,8,45,0.0,21.0,3.7,7.1,21.0,18.47,11.38
2018,2,17,9,0,0.0,25.0,3.6,7.3,25.0,22.01,14.6
2018,2,17,9,15,0.0,29.5,3.5,7.35,29.5,25.99,18.21
2018,2,17,9,30,0.0,34.0,3.4,7.4,34.0,29.98,21.79
2018,2,17,9,45,0.0,38.5,3.25,7.45,38.5,33.97,25.35
2018,2,17,10,0,0.0,43.0,3.1,7.5,43.0,37.96,27.43
2018,2,17,10,15,0.0,47.0,3.0,7.45,47.0,41.52,30.44
2018,2,17,10,30,0.0,51.0,2.9,7.4,51.0,45.08,33.44
2018,2,17,10,45,0.0,54.0,2.8,7.4,54.0,47.75,35.67
2018,2,17,11,0,0.0,57.0,2.7,7.4,57.0,50.43,37.91
2018,2,17,11,15,0.0,59.5,2.65,7.4,59.5,52.66,39.76
2018,2,17,11,30,0.0,62.0,2.6,7.4,62.0,54.89,41.62
2018,2,17,11,45,0.0,63.5,2.55,7.45,63.5,56.23,42.71
2018,2,17,12,0,0.0,65.0,2.5,7.5,65.0,57.57,43.82
2018,2,17,12,15,0.0,65.5,2.5,7.5,65.5,58.02,44.18
2018,2,17,12,30,0.0,66.0,2.5,7.5,66.0,58.47,44.55
2018,2,17,12,45,0.0,65.5,2.5,7.5,65.5,58.02,44.17
2018,2,17,13,0,0.0,65.0,2.5,7.5,65.0,57.58,43.81
2018,2,17,13,15,0.0,62.5,2.4,7.55,62.5,55.35,41.92
2018,2,17,13,30,0.0,60.0,2.3,7.6,60.0,53.12,40.05
2018,2,17,13,45,0.0,60.0,2.25,7.65,60.0,53.11,40.08
2018,2,17,14,0,0.0,60.0,2.2,7.7,60.0,53.1,40.12
2018,2,17,14,15,0.0,57.0,2.15,7.75,57.0,50.42,37.88
2018,2,17,14,30,0.0,54.0,2.1,7.8,54.0,47.75,35.65
2018,2,17,14,45,0.0,51.5,2.05,7.85,51.5,45.51,33.81
2018,2,17,15,0,0.0,49.0,2.0,7.9,49.0,43.28,31.96
2018,2,17,15,15,0.0,52.0,2.05,7.85,52.0,45.93,34.35
2018,2,17,15,30,0.0,55.0,2.1,7.8,55.0,48.58,36.75
2018,2,17,15,45,0.0,46.5,2.1,7.8,46.5,41.03,30.29
2018,2,17,16,0,0.0,38.0,2.1,7.8,38.0,33.5,23.79
2018,2,17,16,15,0.0,29.0,2.15,7.65,29.0,25.54,16.86
2018,2,17,16,30,0.0,20.0,2.2,7.5,20.0,17.59,9.88
2018,2,17,16,45,0.0,15.0,2.25,7.4,15.0,13.18,5.96
2018,2,17,17,0,0.0,10.0,2.3,7.3,10.0,8.78,2.03
2018,2,17,17,15,5.0,8.5,2.35,7.35,9.0,10.87,3.85
2018,2,17,17,30,10.0,7.0,2.4,7.4,8.0,13.81,5.84
2018,2,17,17,45,12.0,6.5,2.5,7.4,7.0,14.3,0.0
2018,2,17,18,0,14.0,6.0,2.6,7.4,6.0,13.29,0.0
2018,2,17,18,15,7.0,3.0,2.6,7.4,3.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,216.5,16.5,1.9,4.15,32.0,15.01,0.0
2018,2,18,7,30,401.0,29.0,2.2,4.8,61.0,24.49,12.77
2018,2,18,7,45,519.0,37.0,2.5,5.4,109.0,30.08,21.18
2018,2,18,8,0,637.0,45.0,2.8,6.0,157.0,39.0,29.87
2018,2,18,8,15,703.0,49.5,3.0,6.6,209.0,41.66,32.58
2018,2,18,8,30,769.0,54.0,3.2,7.2,261.0,44.44,35.19
2018,2,18,8,45,811.0,58.0,3.4,7.75,313.0,46.72,37.22
2018,2,18,9,0,853.0,62.0,3.6,8.3,365.0,49.02,39.17
2018,2,18,9,15,881.5,64.0,3.55,8.8,413.0,55.93,45.26
2018,2,18,9,30,910.0,66.0,3.5,9.3,461.0,57.51,46.46
2018,2,18,9,45,930.5,67.0,3.45,9.8,504.5,66.68,54.45
2018,2,18,10,0,951.0,68.0,3.4,10.3,548.0,123.22,65.26
2018,2,18,10,15,963.5,69.5,3.3,10.65,584.5,180.58,104.07
2018,2,18,10,30,976.0,71.0,3.2,11.0,621.0,238.31,151.83
2018,2,18,10,45,982.5,71.5,3.1,11.4,648.5,293.97,201.85
2018,2,18,11,0,989.0,72.0,3.0,11.8,676.0,348.86,252.27
2018,2,18,11,15,995.0,73.0,2.9,12.1,698.0,403.03,301.78
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,455.97,349.21
2018,2,18,11,45,1005.0,74.5,2.65,12.65,734.0,506.12,393.08
2018,2,18,12,0,1009.0,75.0,2.5,12.9,748.0,554.39,434.02
2018,2,18,12,15,1010.0,75.0,2.4,13.1,753.0,598.53,470.75
2018,2,18,12,30,1011.0,75.0,2.3,13.3,758.0,640.13,504.41
2018,2,18,12,45,1010.0,75.0,2.2,13.5,755.0,677.82,534.16
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,712.49,560.86
2018,2,18,13,15,1004.5,75.0,2.05,13.8,739.5,741.71,583.5
2018,2,18,13,30,1000.0,75.0,2.0,13.9,727.0,767.48,603.01
2018,2,18,13,45,991.5,74.0,1.95,14.0,705.0,785.82,615.85
2018,2,18,14,0,983.0,73.0,1.9,14.1,683.0,800.38,626.12
2018,2,18,14,15,974.5,72.5,1.9,14.05,655.5,811.73,635.07
2018,2,18,14,30,966.0,72.0,1.9,14.0,628.0,819.36,641.58
2018,2,18,14,45,952.5,70.5,1.85,13.95,592.5,818.31,641.66
2018,2,18,15,0,939.0,69.0,1.8,13.9,557.0,813.56,639.33
2018,2,18,15,15,918.5,67.0,1.7,13.7,514.5,799.22,630.14
2018,2,18,15,30,898.0,65.0,1.6,13.5,472.0,781.49,618.62
2018,2,18,15,45,872.5,63.0,1.5,13.3,426.0,756.81,602.0
2018,2,18,16,0,847.0,61.0,1.4,13.1,380.0,736.12,588.06
2018,2,18,16,15,807.5,57.5,1.3,12.25,329.0,693.7,558.96
2018,2,18,16,30,768.0,54.0,1.2,11.4,278.0,649.4,527.45
2018,2,18,16,45,709.5,50.0,1.05,10.5,227.0,589.54,482.02
2018,2,18,17,0,651.0,46.0,0.9,9.6,176.0,529.19,433.72
2018,2,18,17,15,551.5,39.0,1.0,9.05,127.5,438.54,358.87
2018,2,18,17,30,452.0,32.0,1.1,8.5,79.0,361.1,283.89
2018,2,18,17,45,278.5,21.0,1.15,7.9,45.0,215.62,19.87
2018,2,18,18,0,105.0,10.0,1.2,7.3,11.0,68.19,0.0
2018,2,18,18,15,52.5,5.0,1.2,7.3,5.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,6,45,1.0,1.0,1.55,5.95,1.0,0.0,0.0
2018,2,19,7,0,2.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,2,19,7,15,1.0,5.0,1.75,6.35,5.0,4.55,0.0
2018,2,19,7,30,0.0,8.0,1.8,6.6,8.0,7.02,0.0
2018,2,19,7,45,0.0,14.5,1.85,6.9,14.5,12.74,5.72
2018,2,19,8,0,0.0,21.0,1.9,7.2,21.0,18.47,11.17
2018,2,19,8,15,0.0,23.5,1.85,7.5,23.5,20.67,13.33
2018,2,19,8,30,0.0,26.0,1.8,7.8,26.0,22.88,15.41
2018,2,19,8,45,0.0,41.5,1.8,8.1,41.5,36.59,27.95
2018,2,19,9,0,0.0,57.0,1.8,8.4,57.0,50.33,40.38
2018,2,19,9,15,0.0,47.5,1.75,8.65,47.5,41.91,32.59
2018,2,19,9,30,0.0,38.0,1.7,8.9,38.0,33.52,24.86
2018,2,19,9,45,4.0,78.5,1.65,9.2,80.5,69.54,54.47
2018,2,19,10,0,8.0,119.0,1.6,9.5,123.0,103.67,82.94
2018,2,19,10,15,4.0,102.5,1.55,9.75,104.5,90.63,71.71
2018,2,19,10,30,0.0,86.0,1.5,10.0,86.0,76.18,59.47
2018,2,19,10,45,0.5,109.0,1.5,10.25,109.5,96.12,76.08
2018,2,19,11,0,1.0,132.0,1.5,10.5,133.0,115.93,92.37
2018,2,19,11,15,4.0,136.5,1.5,10.75,139.5,121.14,96.38
2018,2,19,11,30,7.0,141.0,1.5,11.0,146.0,126.66,100.72
2018,2,19,11,45,7.5,158.5,1.5,11.2,163.5,142.56,113.67
2018,2,19,12,0,8.0,176.0,1.5,11.4,181.0,158.68,126.71
2018,2,19,12,15,5.5,171.0,1.5,11.6,174.5,153.87,122.62
2018,2,19,12,30,3.0,166.0,1.5,11.8,168.0,148.72,118.31
2018,2,19,12,45,3.0,170.5,1.55,12.05,172.5,153.25,121.94
2018,2,19,13,0,3.0,175.0,1.6,12.3,177.0,157.84,125.62
2018,2,19,13,15,8.5,199.0,1.7,12.55,204.5,183.92,146.89
2018,2,19,13,30,14.0,223.0,1.8,12.8,232.0,210.98,168.81
2018,2,19,13,45,12.5,212.0,1.9,13.0,220.0,201.07,160.85
2018,2,19,14,0,11.0,201.0,2.0,13.2,208.0,190.9,152.79
2018,2,19,14,15,30.0,207.0,2.05,13.35,224.5,221.29,178.17
2018,2,19,14,30,49.0,213.0,2.1,13.5,241.0,245.03,198.06
2018,2,19,14,45,49.0,186.0,2.15,13.65,213.0,219.63,177.96
2018,2,19,15,0,49.0,159.0,2.2,13.8,185.0,193.46,157.21
2018,2,19,15,15,24.5,108.0,2.15,13.75,121.0,122.37,98.35
2018,2,19,15,30,0.0,57.0,2.1,13.7,57.0,50.35,37.3
2018,2,19,15,45,0.0,50.0,2.05,13.65,50.0,44.13,32.17
2018,2,19,16,0,0.0,43.0,2.0,13.6,43.0,37.92,26.96
2018,2,19,16,15,0.0,32.0,1.7,13.25,32.0,28.19,18.7
2018,2,19,16,30,0.0,21.0,1.4,12.9,21.0,18.47,10.36
2018,2,19,16,45,0.0,15.5,1.1,12.55,15.5,13.62,6.16
2018,2,19,17,0,0.0,10.0,0.8,12.2,10.0,8.78,1.93
2018,2,19,17,15,0.0,9.0,0.75,11.95,9.0,7.9,1.08
2018,2,19,17,30,0.0,8.0,0.7,11.7,8.0,7.02,0.09
2018,2,19,17,45,0.0,4.5,0.7,11.45,4.5,3.94,0.0
2018,2,19,18,0,0.0,1.0,0.7,11.2,1.0,0.91,0.0
2018,2,19,18,15,0.0,0.5,0.7,11.2,0.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,14.0,2.0,1.85,11.05,1.5,0.0,0.0
2018,2,20,7,0,28.0,4.0,1.9,11.3,3.0,0.0,0.0
2018,2,20,7,15,115.5,11.0,2.05,11.8,19.5,10.01,0.0
2018,2,20,7,30,203.0,18.0,2.2,12.3,36.0,13.91,5.32
2018,2,20,7,45,265.5,28.0,2.3,12.75,67.0,21.36,13.05
2018,2,20,8,0,328.0,38.0,2.4,13.2,98.0,28.52,19.76
2018,2,20,8,15,238.0,41.5,2.4,13.8,92.0,30.69,21.87
2018,2,20,8,30,148.0,45.0,2.4,14.4,86.0,32.19,23.24
2018,2,20,8,45,77.0,76.0,2.4,15.05,97.5,61.93,49.62
2018,2,20,9,0,6.0,107.0,2.4,15.7,109.0,90.82,74.78
2018,2,20,9,15,16.0,123.5,2.65,16.4,130.5,104.14,85.96
2018,2,20,9,30,26.0,140.0,2.9,17.1,152.0,112.1,92.37
2018,2,20,9,45,19.5,158.5,3.1,17.8,168.0,132.24,104.03
2018,2,20,10,0,13.0,177.0,3.3,18.5,184.0,148.43,116.39
2018,2,20,10,15,11.5,186.0,3.45,18.95,192.5,157.69,123.36
2018,2,20,10,30,10.0,195.0,3.6,19.4,201.0,166.71,130.22
2018,2,20,10,45,10.0,199.5,3.75,19.85,205.5,172.35,134.33
2018,2,20,11,0,10.0,204.0,3.9,20.3,210.0,177.86,138.35
2018,2,20,11,15,17.5,226.5,3.9,20.55,237.5,200.53,155.92
2018,2,20,11,30,25.0,249.0,3.9,20.8,265.0,224.26,174.27
2018,2,20,11,45,34.5,266.5,3.9,21.05,289.5,244.39,189.76
2018,2,20,12,0,44.0,284.0,3.9,21.3,314.0,268.27,208.2
2018,2,20,12,15,73.0,299.0,3.9,21.45,349.0,301.61,234.13
2018,2,20,12,30,102.0,314.0,3.9,21.6,384.0,337.7,262.17
2018,2,20,12,45,122.5,319.0,3.9,21.7,402.5,366.96,284.96
2018,2,20,13,0,143.0,324.0,3.9,21.8,421.0,394.05,306.11
2018,2,20,13,15,243.0,294.0,3.85,21.85,456.0,449.26,350.11
2018,2,20,13,30,343.0,264.0,3.8,21.9,491.0,501.6,391.84
2018,2,20,13,45,251.0,268.0,3.8,21.9,431.5,453.36,354.61
2018,2,20,14,0,159.0,272.0,3.8,21.9,372.0,389.74,305.36
2018,2,20,14,15,231.0,253.0,3.75,21.8,391.5,443.01,348.6
2018,2,20,14,30,303.0,234.0,3.7,21.7,411.0,485.96,383.58
2018,2,20,14,45,272.5,228.0,3.6,21.55,380.5,463.77,366.99
2018,2,20,15,0,242.0,222.0,3.5,21.4,350.0,440.12,349.4
2018,2,20,15,15,168.0,194.5,3.2,21.15,280.0,342.34,273.56
2018,2,20,15,30,94.0,167.0,2.9,20.9,210.0,256.63,205.36
2018,2,20,15,45,378.5,120.5,2.6,20.7,269.5,454.71,368.26
2018,2,20,16,0,663.0,74.0,2.3,20.5,329.0,622.32,497.82
2018,2,20,16,15,653.0,67.0,2.0,19.85,290.5,599.99,480.55
2018,2,20,16,30,643.0,60.0,1.7,19.2,252.0,575.44,462.22
2018,2,20,16,45,610.5,55.0,1.4,18.55,210.5,535.61,431.09
2018,2,20,17,0,578.0,50.0,1.1,17.9,169.0,495.03,397.39
2018,2,20,17,15,486.5,42.5,1.1,17.5,123.5,411.56,328.73
2018,2,20,17,30,395.0,35.0,1.1,17.1,78.0,331.4,256.53
2018,2,20,17,45,243.5,23.0,1.1,16.65,45.0,201.57,71.95
2018,2,20,18,0,92.0,11.0,1.1,16.2,12.0,62.34,0.0
2018,2,20,18,15,46.0,5.5,1.1,16.2,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.0,1.8,14.5,3.0,0.0,0.0
2018,2,21,7,0,51.0,6.0,1.9,14.9,6.0,5.46,0.0
2018,2,21,7,15,164.5,17.0,2.15,15.45,29.5,15.46,0.0
2018,2,21,7,30,278.0,28.0,2.4,16.0,53.0,22.8,12.5
2018,2,21,7,45,417.0,36.0,2.65,16.6,101.0,28.47,18.97
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,34.14,24.33
2018,2,21,8,15,401.0,58.5,3.05,17.75,145.5,43.88,33.09
2018,2,21,8,30,246.0,73.0,3.2,18.3,142.0,52.62,40.79
2018,2,21,8,45,188.0,91.0,3.4,18.85,149.5,68.79,54.82
2018,2,21,9,0,130.0,109.0,3.6,19.4,157.0,85.75,69.31
2018,2,21,9,15,104.0,136.0,3.75,19.9,177.5,103.81,84.53
2018,2,21,9,30,78.0,163.0,3.9,20.4,198.0,127.48,104.31
2018,2,21,9,45,55.0,174.0,4.05,20.9,200.0,137.38,106.36
2018,2,21,10,0,32.0,185.0,4.2,21.4,202.0,149.4,115.17
2018,2,21,10,15,31.5,191.0,4.25,21.75,208.5,158.48,121.83
2018,2,21,10,30,31.0,197.0,4.3,22.1,215.0,167.28,128.51
2018,2,21,10,45,77.5,218.5,4.3,22.45,266.0,199.08,151.83
2018,2,21,11,0,124.0,240.0,4.3,22.8,317.0,232.91,177.21
2018,2,21,11,15,133.5,255.5,4.25,23.05,341.0,258.52,197.43
2018,2,21,11,30,143.0,271.0,4.2,23.3,365.0,285.31,218.51
2018,2,21,11,45,99.0,276.5,4.15,23.5,342.0,281.49,216.26
2018,2,21,12,0,55.0,282.0,4.1,23.7,319.0,272.25,209.32
2018,2,21,12,15,72.0,292.5,4.05,23.8,341.5,295.87,227.66
2018,2,21,12,30,89.0,303.0,4.0,23.9,364.0,321.07,247.17
2018,2,21,12,45,66.0,274.0,3.95,24.0,319.0,287.77,221.67
2018,2,21,13,0,43.0,245.0,3.9,24.1,274.0,251.44,193.67
2018,2,21,13,15,23.5,201.0,3.85,24.15,217.0,200.75,154.3
2018,2,21,13,30,4.0,157.0,3.8,24.2,160.0,143.25,108.99
2018,2,21,13,45,23.5,160.5,3.75,24.2,175.5,166.31,127.92
2018,2,21,14,0,43.0,164.0,3.7,24.2,191.0,185.79,143.98
2018,2,21,14,15,66.0,202.5,3.6,24.1,242.0,243.98,190.29
2018,2,21,14,30,89.0,241.0,3.5,24.0,293.0,305.66,238.78
2018,2,21,14,45,81.0,222.0,3.4,23.9,267.5,283.45,221.9
2018,2,21,15,0,73.0,203.0,3.3,23.8,242.0,260.39,204.47
2018,2,21,15,15,47.5,167.0,3.1,23.6,191.5,203.75,159.99
2018,2,21,15,30,22.0,131.0,2.9,23.4,141.0,146.41,114.16
2018,2,21,15,45,265.5,111.5,2.65,23.15,215.0,357.33,288.3
2018,2,21,16,0,509.0,92.0,2.4,22.9,289.0,529.41,424.2
2018,2,21,16,15,532.0,79.0,2.15,22.25,261.5,526.84,422.49
2018,2,21,16,30,555.0,66.0,1.9,21.6,234.0,521.04,418.57
2018,2,21,16,45,572.0,56.5,1.6,20.95,202.5,512.29,411.16
2018,2,21,17,0,589.0,47.0,1.3,20.3,171.0,500.67,399.76
2018,2,21,17,15,501.5,40.0,1.3,19.8,125.5,420.06,333.88
2018,2,21,17,30,414.0,33.0,1.3,19.3,80.0,342.98,265.21
2018,2,21,17,45,258.5,22.0,1.3,18.8,46.5,212.69,94.95
2018,2,21,18,0,103.0,11.0,1.3,18.3,13.0,68.91,0.0
2018,2,21,18,15,51.5,5.5,1.3,18.3,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
