Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,1019.5,81.0,3.6,12.45,818.5,817.52,649.2
2018,3,4,13,30,1016.0,81.0,3.5,12.6,806.0,844.17,667.95
2018,3,4,13,45,1008.0,80.0,3.4,12.8,783.0,862.72,680.72
2018,3,4,14,0,1000.0,79.0,3.3,13.0,760.0,877.39,690.82
2018,3,4,14,15,990.0,78.0,3.25,13.05,729.5,886.58,697.83
2018,3,4,14,30,980.0,77.0,3.2,13.1,699.0,891.86,702.25
2018,3,4,14,45,968.0,75.5,3.1,13.15,662.5,891.06,702.19
2018,3,4,15,0,956.0,74.0,3.0,13.2,626.0,886.46,699.61
2018,3,4,15,15,936.5,73.0,2.8,13.05,582.0,872.59,690.32
2018,3,4,15,30,917.0,72.0,2.6,12.9,538.0,855.25,678.66
2018,3,4,15,45,893.5,69.5,2.4,12.75,489.5,829.53,660.92
2018,3,4,16,0,870.0,67.0,2.2,12.6,441.0,800.89,640.95
2018,3,4,16,15,838.0,64.0,1.9,11.8,389.0,769.55,619.3
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,728.53,589.7
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,669.95,546.24
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,610.67,500.37
2018,3,4,17,15,626.0,46.5,1.15,8.65,175.5,529.08,436.88
2018,3,4,17,30,548.0,40.0,1.2,7.9,123.0,457.68,376.57
2018,3,4,17,45,404.0,31.0,1.3,7.2,79.0,337.74,266.08
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,206.29,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,84.3,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,9.55,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,18.09,0.0
2018,3,5,7,15,314.0,33.5,2.2,1.0,67.5,27.9,18.18
2018,3,5,7,30,401.0,46.0,2.3,1.8,104.0,37.25,28.37
2018,3,5,7,45,547.0,50.0,2.35,2.6,163.5,38.97,30.45
2018,3,5,8,0,693.0,54.0,2.4,3.4,223.0,44.93,36.14
2018,3,5,8,15,741.5,59.0,2.4,4.05,277.0,47.86,38.85
2018,3,5,8,30,790.0,64.0,2.4,4.7,331.0,50.79,41.41
2018,3,5,8,45,772.5,74.0,2.45,5.35,368.5,57.25,47.13
2018,3,5,9,0,755.0,84.0,2.5,6.0,406.0,63.35,52.43
2018,3,5,9,15,642.5,120.5,2.4,6.45,415.5,80.9,68.02
2018,3,5,9,30,530.0,157.0,2.3,6.9,425.0,109.13,84.39
2018,3,5,9,45,488.0,185.5,2.25,7.3,448.0,160.22,113.45
2018,3,5,10,0,446.0,214.0,2.2,7.7,471.0,207.25,149.76
2018,3,5,10,15,488.5,214.0,2.1,8.0,511.0,245.78,179.64
2018,3,5,10,30,531.0,214.0,2.0,8.3,551.0,288.53,215.11
2018,3,5,10,45,574.0,210.0,1.9,8.65,588.5,332.38,252.38
2018,3,5,11,0,617.0,206.0,1.8,9.0,626.0,380.3,293.02
2018,3,5,11,15,555.5,236.0,1.65,9.25,623.0,415.5,324.54
2018,3,5,11,30,494.0,266.0,1.5,9.5,620.0,445.08,349.95
2018,3,5,11,45,507.5,266.5,1.35,9.8,635.5,481.88,379.33
2018,3,5,12,0,521.0,267.0,1.2,10.1,651.0,518.79,407.85
2018,3,5,12,15,667.5,212.0,1.1,10.3,707.0,586.41,460.0
2018,3,5,12,30,814.0,157.0,1.0,10.5,763.0,659.36,514.94
2018,3,5,12,45,799.0,162.0,0.95,10.65,754.5,688.78,536.18
2018,3,5,13,0,784.0,167.0,0.9,10.8,746.0,714.86,554.96
2018,3,5,13,15,833.5,145.0,0.75,10.9,751.5,755.64,583.49
2018,3,5,13,30,883.0,123.0,0.6,11.0,757.0,796.89,610.41
2018,3,5,13,45,785.0,151.5,0.5,11.1,703.5,777.67,595.23
2018,3,5,14,0,687.0,180.0,0.4,11.2,650.0,749.91,574.05
2018,3,5,14,15,633.5,187.0,0.35,11.2,607.0,729.8,560.2
2018,3,5,14,30,580.0,194.0,0.3,11.2,564.0,700.18,539.64
2018,3,5,14,45,694.5,153.5,0.2,11.2,573.5,767.53,588.3
2018,3,5,15,0,809.0,113.0,0.1,11.2,583.0,820.41,623.05
2018,3,5,15,15,660.0,138.5,0.25,11.2,504.5,734.09,566.7
2018,3,5,15,30,511.0,164.0,0.4,11.2,426.0,634.0,499.05
2018,3,5,15,45,571.5,137.5,0.5,11.15,405.5,659.86,523.39
2018,3,5,16,0,632.0,111.0,0.6,11.1,385.0,676.31,538.26
2018,3,5,16,15,685.0,90.0,0.65,10.45,355.0,687.5,549.61
2018,3,5,16,30,738.0,69.0,0.7,9.8,325.0,688.14,553.1
2018,3,5,16,45,698.5,63.0,0.75,9.2,274.5,636.87,517.47
2018,3,5,17,0,659.0,57.0,0.8,8.6,224.0,590.72,484.19
2018,3,5,17,15,581.0,50.5,0.9,7.65,172.5,511.07,423.06
2018,3,5,17,30,503.0,44.0,1.0,6.7,121.0,433.74,358.67
2018,3,5,17,45,365.5,33.5,1.1,5.75,78.0,316.66,252.63
2018,3,5,18,0,228.0,23.0,1.2,4.8,35.0,189.93,5.79
2018,3,5,18,15,114.0,11.5,1.2,4.8,17.5,75.92,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.6,2.5,2.27,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.8,5.0,4.38,0.0
2018,3,6,7,15,0.0,12.5,1.7,2.1,12.5,10.98,3.86
2018,3,6,7,30,0.0,20.0,1.7,2.4,20.0,17.59,10.46
2018,3,6,7,45,0.0,35.5,1.65,2.7,35.5,31.29,23.41
2018,3,6,8,0,0.0,51.0,1.6,3.0,51.0,45.03,36.33
2018,3,6,8,15,0.0,60.0,1.65,3.3,60.0,53.01,43.75
2018,3,6,8,30,0.0,69.0,1.7,3.6,69.0,60.9,50.93
2018,3,6,8,45,0.0,58.5,1.75,3.9,58.5,51.67,42.25
2018,3,6,9,0,0.0,48.0,1.8,4.2,48.0,42.37,33.53
2018,3,6,9,15,0.0,72.0,1.8,4.35,72.0,63.68,52.89
2018,3,6,9,30,0.0,96.0,1.8,4.5,96.0,84.38,68.18
2018,3,6,9,45,3.0,107.0,1.8,4.65,108.5,93.96,76.04
2018,3,6,10,0,6.0,118.0,1.8,4.8,121.0,103.94,84.16
2018,3,6,10,15,4.0,128.0,1.85,4.85,130.0,112.52,91.35
2018,3,6,10,30,2.0,138.0,1.9,4.9,139.0,120.94,98.37
2018,3,6,10,45,5.0,158.0,1.9,4.95,161.0,139.03,113.36
2018,3,6,11,0,8.0,178.0,1.9,5.0,183.0,157.59,128.66
2018,3,6,11,15,4.0,129.5,1.9,5.0,132.0,115.76,93.46
2018,3,6,11,30,0.0,81.0,1.9,5.0,81.0,71.86,56.23
2018,3,6,11,45,0.0,78.0,1.85,5.05,78.0,69.2,53.95
2018,3,6,12,0,0.0,75.0,1.8,5.1,75.0,66.54,51.64
2018,3,6,12,15,0.0,74.5,1.6,5.05,74.5,66.1,51.26
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,65.66,50.88
2018,3,6,12,45,0.0,79.0,1.25,5.0,79.0,70.11,54.69
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,74.56,58.49
2018,3,6,13,15,0.0,68.0,0.95,4.95,68.0,60.31,46.36
2018,3,6,13,30,0.0,52.0,0.8,4.9,52.0,46.07,34.23
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,50.06,37.73
2018,3,6,14,0,0.0,61.0,0.5,4.8,61.0,54.04,41.22
2018,3,6,14,15,0.0,61.0,0.4,4.8,61.0,54.02,41.28
2018,3,6,14,30,0.0,61.0,0.3,4.8,61.0,54.0,41.35
2018,3,6,14,45,0.0,56.0,0.2,4.75,56.0,49.55,37.61
2018,3,6,15,0,0.0,51.0,0.1,4.7,51.0,45.09,33.88
2018,3,6,15,15,0.0,49.5,0.15,4.65,49.5,43.74,32.81
2018,3,6,15,30,0.0,48.0,0.2,4.6,48.0,42.4,31.73
2018,3,6,15,45,0.0,41.0,0.25,4.6,41.0,36.18,26.37
2018,3,6,16,0,0.0,34.0,0.3,4.6,34.0,29.98,20.99
2018,3,6,16,15,0.0,35.5,0.35,4.5,35.5,31.29,22.24
2018,3,6,16,30,0.0,37.0,0.4,4.4,37.0,32.61,23.47
2018,3,6,16,45,0.0,30.5,0.5,4.3,30.5,26.86,18.38
2018,3,6,17,0,0.0,24.0,0.6,4.2,24.0,21.11,13.23
2018,3,6,17,15,0.0,18.5,0.65,4.05,18.5,16.26,8.82
2018,3,6,17,30,0.0,13.0,0.7,3.9,13.0,11.41,4.37
2018,3,6,17,45,0.0,8.5,0.75,3.75,8.5,7.46,0.62
2018,3,6,18,0,0.0,4.0,0.8,3.6,4.0,3.5,0.0
2018,3,6,18,15,0.0,2.0,0.8,3.6,2.0,1.82,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.5,3.0,1.15,3.15,3.0,2.73,0.0
2018,3,7,7,0,5.0,6.0,1.3,3.4,6.0,5.37,0.0
2018,3,7,7,15,2.5,11.0,1.5,3.75,11.0,9.66,2.78
2018,3,7,7,30,0.0,16.0,1.7,4.1,16.0,14.06,7.18
2018,3,7,7,45,0.0,29.5,1.95,4.4,29.5,25.97,18.36
2018,3,7,8,0,0.0,43.0,2.2,4.7,43.0,37.92,29.53
2018,3,7,8,15,0.0,34.5,2.5,5.15,34.5,30.39,22.55
2018,3,7,8,30,0.0,26.0,2.8,5.6,26.0,22.89,15.55
2018,3,7,8,45,6.0,60.5,3.05,6.05,63.0,53.49,43.55
2018,3,7,9,0,12.0,95.0,3.3,6.5,100.0,82.92,70.02
2018,3,7,9,15,18.0,105.0,3.6,7.0,113.5,87.84,74.07
2018,3,7,9,30,24.0,115.0,3.9,7.5,127.0,96.24,77.19
2018,3,7,9,45,115.0,136.5,4.25,7.95,203.0,116.61,90.0
2018,3,7,10,0,206.0,158.0,4.6,8.4,279.0,146.2,109.68
2018,3,7,10,15,404.0,164.0,4.65,8.7,418.5,197.95,144.67
2018,3,7,10,30,602.0,170.0,4.7,9.0,558.0,278.11,206.05
2018,3,7,10,45,535.0,188.5,4.8,9.3,544.0,309.49,237.76
2018,3,7,11,0,468.0,207.0,4.9,9.6,530.0,332.79,261.76
2018,3,7,11,15,332.0,236.0,4.9,9.75,468.5,331.27,265.09
2018,3,7,11,30,196.0,265.0,4.9,9.9,407.0,313.38,253.01
2018,3,7,11,45,378.0,225.5,4.9,10.0,505.5,387.36,313.99
2018,3,7,12,0,560.0,186.0,4.9,10.1,604.0,477.05,387.89
2018,3,7,12,15,723.5,156.0,4.95,10.15,699.0,575.54,468.36
2018,3,7,12,30,887.0,126.0,5.0,10.2,794.0,683.83,555.5
2018,3,7,12,45,880.5,129.5,5.0,10.25,790.0,718.66,583.69
2018,3,7,13,0,874.0,133.0,5.0,10.3,786.0,750.52,609.46
2018,3,7,13,15,924.5,114.0,5.1,10.25,794.5,794.17,644.96
2018,3,7,13,30,975.0,95.0,5.2,10.2,803.0,840.5,680.8
2018,3,7,13,45,969.5,94.0,5.25,10.15,782.0,860.17,696.37
2018,3,7,14,0,964.0,93.0,5.3,10.1,761.0,876.18,709.52
2018,3,7,14,15,956.5,91.0,5.25,9.95,732.0,885.81,717.76
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,891.66,723.39
2018,3,7,14,45,938.5,86.5,5.15,9.6,666.5,890.7,724.27
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,886.0,722.56
2018,3,7,15,15,913.0,81.5,5.0,9.1,588.0,873.91,715.4
2018,3,7,15,30,898.0,79.0,4.9,8.8,546.0,858.36,705.75
2018,3,7,15,45,880.0,76.0,4.75,8.5,499.5,844.12,696.82
2018,3,7,16,0,862.0,73.0,4.6,8.2,453.0,819.11,679.58
2018,3,7,16,15,830.5,70.0,4.3,7.7,401.0,780.28,650.98
2018,3,7,16,30,799.0,67.0,4.0,7.2,349.0,739.19,620.13
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.5,681.39,575.45
2018,3,7,17,0,704.0,57.0,3.3,6.2,240.0,622.74,528.34
2018,3,7,17,15,626.5,51.0,3.0,5.4,186.5,548.12,466.48
2018,3,7,17,30,549.0,45.0,2.7,4.6,133.0,469.83,397.79
2018,3,7,17,45,407.0,35.0,2.35,3.85,87.0,347.77,285.2
2018,3,7,18,0,265.0,25.0,2.0,3.1,41.0,218.93,72.51
2018,3,7,18,15,132.5,12.5,2.0,3.1,20.5,88.14,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.2,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,22.5,2.3,0.3,22.5,19.82,11.98
2018,3,8,7,30,0.0,35.0,2.4,1.0,35.0,30.87,22.83
2018,3,8,7,45,1.0,55.0,2.5,1.75,55.5,47.75,38.8
2018,3,8,8,0,2.0,75.0,2.6,2.5,76.0,64.17,54.14
2018,3,8,8,15,28.0,107.5,2.65,2.95,117.5,86.5,74.69
2018,3,8,8,30,54.0,140.0,2.7,3.4,159.0,109.19,95.18
2018,3,8,8,45,236.5,146.0,2.8,3.85,248.0,104.93,90.89
2018,3,8,9,0,419.0,152.0,2.9,4.3,337.0,102.62,88.4
2018,3,8,9,15,632.0,124.5,2.9,4.5,437.0,82.66,70.01
2018,3,8,9,30,845.0,97.0,2.9,4.7,537.0,89.74,57.93
2018,3,8,9,45,811.0,114.5,2.95,4.85,563.5,151.42,92.42
2018,3,8,10,0,777.0,132.0,3.0,5.0,590.0,202.11,131.86
2018,3,8,10,15,449.5,146.5,3.05,5.25,415.0,196.48,143.0
2018,3,8,10,30,122.0,161.0,3.1,5.5,240.0,163.21,129.5
2018,3,8,10,45,242.5,190.0,3.15,5.7,356.0,226.69,180.03
2018,3,8,11,0,363.0,219.0,3.2,5.9,472.0,306.15,244.57
2018,3,8,11,15,246.5,254.5,3.3,6.0,428.5,312.09,252.77
2018,3,8,11,30,130.0,290.0,3.4,6.1,385.0,305.98,249.45
2018,3,8,11,45,81.0,276.0,3.45,6.25,335.5,280.09,228.85
2018,3,8,12,0,32.0,262.0,3.5,6.4,286.0,247.55,202.13
2018,3,8,12,15,24.0,251.5,3.6,6.5,269.5,237.52,193.97
2018,3,8,12,30,16.0,241.0,3.7,6.6,253.0,223.76,182.6
2018,3,8,12,45,12.5,224.5,3.75,6.75,234.0,208.24,169.8
2018,3,8,13,0,9.0,208.0,3.8,6.9,215.0,192.12,156.46
2018,3,8,13,15,30.5,247.0,3.9,6.95,269.5,250.73,205.43
2018,3,8,13,30,52.0,286.0,4.0,7.0,324.0,307.9,252.68
2018,3,8,13,45,150.5,298.5,4.05,7.1,404.5,412.44,339.8
2018,3,8,14,0,249.0,311.0,4.1,7.2,485.0,523.88,430.57
2018,3,8,14,15,378.0,267.5,4.1,7.15,519.5,593.95,489.56
2018,3,8,14,30,507.0,224.0,4.1,7.1,554.0,678.8,559.3
2018,3,8,14,45,304.0,236.0,4.1,7.05,431.0,516.21,428.87
2018,3,8,15,0,101.0,248.0,4.1,7.0,308.0,335.73,279.5
2018,3,8,15,15,128.5,226.0,4.05,6.9,297.0,353.43,296.34
2018,3,8,15,30,156.0,204.0,4.0,6.8,286.0,355.47,299.95
2018,3,8,15,45,231.0,186.5,3.95,6.7,295.5,416.86,353.44
2018,3,8,16,0,306.0,169.0,3.9,6.6,305.0,460.09,391.7
2018,3,8,16,15,316.0,142.5,3.65,6.3,268.5,435.62,373.29
2018,3,8,16,30,326.0,116.0,3.4,6.0,232.0,425.89,366.55
2018,3,8,16,45,197.0,94.0,3.2,5.65,161.0,277.49,240.42
2018,3,8,17,0,68.0,72.0,3.0,5.3,90.0,136.97,116.69
2018,3,8,17,15,60.0,59.0,2.95,4.8,72.5,116.35,98.31
2018,3,8,17,30,52.0,46.0,2.9,4.3,55.0,96.05,79.39
2018,3,8,17,45,31.0,30.5,2.9,3.8,35.5,63.09,48.41
2018,3,8,18,0,10.0,15.0,2.9,3.3,16.0,19.83,3.49
2018,3,8,18,15,5.0,7.5,2.9,3.3,8.0,9.73,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,137.5,13.5,2.05,-2.0,22.0,12.28,0.0
2018,3,9,7,0,275.0,27.0,2.3,-1.3,44.0,23.19,5.91
2018,3,9,7,15,414.5,37.0,2.55,-0.65,91.0,30.45,21.69
2018,3,9,7,30,554.0,47.0,2.8,0.0,138.0,37.64,29.22
2018,3,9,7,45,628.5,53.5,3.0,0.65,192.0,41.48,33.16
2018,3,9,8,0,703.0,60.0,3.2,1.3,246.0,49.62,40.86
2018,3,9,8,15,750.0,65.0,3.25,1.75,301.0,52.36,43.38
2018,3,9,8,30,797.0,70.0,3.3,2.2,356.0,55.1,45.77
2018,3,9,8,45,826.0,73.5,3.35,2.65,407.0,56.47,46.84
2018,3,9,9,0,855.0,77.0,3.4,3.1,458.0,57.85,47.88
2018,3,9,9,15,876.5,79.5,3.4,3.5,506.0,58.42,48.17
2018,3,9,9,30,898.0,82.0,3.4,3.9,554.0,92.52,57.25
2018,3,9,9,45,915.0,84.0,3.4,4.3,597.5,149.42,85.88
2018,3,9,10,0,932.0,86.0,3.4,4.7,641.0,207.65,129.7
2018,3,9,10,15,943.5,88.0,3.4,5.05,677.5,265.89,180.65
2018,3,9,10,30,955.0,90.0,3.4,5.4,714.0,324.41,234.57
2018,3,9,10,45,963.0,91.5,3.4,5.8,743.5,381.49,287.8
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,437.99,339.81
2018,3,9,11,15,976.0,94.0,3.4,6.55,794.0,492.03,388.7
2018,3,9,11,30,981.0,95.0,3.4,6.9,815.0,544.71,435.09
2018,3,9,11,45,981.5,95.0,3.4,7.25,826.0,592.64,476.43
2018,3,9,12,0,982.0,95.0,3.4,7.6,837.0,638.34,514.81
2018,3,9,12,15,983.0,95.5,3.45,7.85,841.5,682.4,551.21
2018,3,9,12,30,984.0,96.0,3.5,8.1,846.0,723.93,584.84
2018,3,9,12,45,981.5,95.5,3.55,8.35,840.5,759.47,613.3
2018,3,9,13,0,979.0,95.0,3.6,8.6,835.0,791.87,638.35
2018,3,9,13,15,974.5,94.5,3.65,8.8,821.0,819.55,658.74
2018,3,9,13,30,970.0,94.0,3.7,9.0,807.0,843.78,676.67
2018,3,9,13,45,964.0,93.0,3.75,9.2,785.5,862.78,690.86
2018,3,9,14,0,958.0,92.0,3.8,9.4,764.0,878.12,702.54
2018,3,9,14,15,946.5,91.0,3.8,9.5,733.0,885.27,708.41
2018,3,9,14,30,935.0,90.0,3.8,9.6,702.0,888.62,711.73
2018,3,9,14,45,921.5,89.0,3.8,9.65,665.5,886.56,711.45
2018,3,9,15,0,908.0,88.0,3.8,9.7,629.0,880.85,708.71
2018,3,9,15,15,890.0,85.5,3.7,9.6,586.0,866.06,699.27
2018,3,9,15,30,872.0,83.0,3.6,9.5,543.0,855.7,693.28
2018,3,9,15,45,847.0,80.5,3.5,9.4,494.5,828.53,674.79
2018,3,9,16,0,822.0,78.0,3.4,9.3,446.0,798.45,654.09
2018,3,9,16,15,789.0,74.0,3.0,8.7,394.0,757.36,624.26
2018,3,9,16,30,756.0,70.0,2.6,8.1,342.0,714.19,592.16
2018,3,9,16,45,707.0,65.5,2.2,7.45,289.0,656.24,547.61
2018,3,9,17,0,658.0,61.0,1.8,6.8,236.0,604.02,505.88
2018,3,9,17,15,561.0,55.0,1.75,5.9,181.0,509.96,430.9
2018,3,9,17,30,464.0,49.0,1.7,5.0,126.0,419.14,353.88
2018,3,9,17,45,340.5,38.0,1.6,4.1,83.5,309.59,255.27
2018,3,9,18,0,217.0,27.0,1.5,3.2,41.0,200.09,101.67
2018,3,9,18,15,108.5,13.5,1.5,3.2,20.5,75.71,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.05,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,6.82,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,12.32,1.87
2018,3,10,7,15,2.0,24.0,1.1,2.35,24.0,21.15,13.31
2018,3,10,7,30,0.0,34.0,1.2,2.7,34.0,29.98,21.98
2018,3,10,7,45,0.0,50.5,1.35,3.1,50.5,44.38,35.59
2018,3,10,8,0,0.0,67.0,1.5,3.5,67.0,58.24,48.52
2018,3,10,8,15,4.5,87.5,1.4,4.0,89.0,75.02,63.86
2018,3,10,8,30,9.0,108.0,1.3,4.5,111.0,91.55,78.67
2018,3,10,8,45,15.5,132.0,1.2,4.95,138.5,110.39,95.29
2018,3,10,9,0,22.0,156.0,1.1,5.4,166.0,128.9,111.3
2018,3,10,9,15,14.5,151.0,1.15,6.2,158.0,126.51,108.47
2018,3,10,9,30,7.0,146.0,1.2,7.0,150.0,124.23,100.97
2018,3,10,9,45,4.0,142.0,1.25,7.75,144.5,122.4,98.88
2018,3,10,10,0,1.0,138.0,1.3,8.5,139.0,119.76,96.27
2018,3,10,10,15,6.5,172.0,1.4,9.15,176.5,149.06,119.94
2018,3,10,10,30,12.0,206.0,1.5,9.8,214.0,179.08,143.85
2018,3,10,10,45,20.0,232.0,1.6,10.4,246.0,204.41,163.69
2018,3,10,11,0,28.0,258.0,1.7,11.0,278.0,226.24,180.64
2018,3,10,11,15,38.5,280.0,1.9,11.5,308.0,252.43,201.18
2018,3,10,11,30,49.0,302.0,2.1,12.0,338.0,280.22,222.93
2018,3,10,11,45,38.0,292.0,2.3,12.5,320.5,272.07,216.26
2018,3,10,12,0,27.0,282.0,2.5,13.0,303.0,262.25,208.28
2018,3,10,12,15,71.0,316.5,2.65,13.3,371.0,322.83,256.48
2018,3,10,12,30,115.0,351.0,2.8,13.6,439.0,391.96,310.63
2018,3,10,12,45,150.5,357.0,2.9,13.85,471.5,431.39,341.51
2018,3,10,13,0,186.0,363.0,3.0,14.1,504.0,473.09,374.16
2018,3,10,13,15,198.0,359.0,3.1,14.3,507.0,489.83,387.45
2018,3,10,13,30,210.0,355.0,3.2,14.5,510.0,506.46,400.82
2018,3,10,13,45,206.5,343.5,3.3,14.65,492.5,503.1,398.9
2018,3,10,14,0,203.0,332.0,3.4,14.8,475.0,498.46,396.12
2018,3,10,14,15,208.5,315.5,3.35,14.7,457.5,494.77,394.48
2018,3,10,14,30,214.0,299.0,3.3,14.6,440.0,489.91,392.01
2018,3,10,14,45,286.5,273.0,3.25,14.55,451.0,544.6,436.69
2018,3,10,15,0,359.0,247.0,3.2,14.5,462.0,584.29,469.68
2018,3,10,15,15,345.5,232.0,2.95,14.2,427.5,561.43,453.02
2018,3,10,15,30,332.0,217.0,2.7,13.9,393.0,536.88,435.31
2018,3,10,15,45,273.0,202.5,2.45,13.65,339.0,473.14,385.97
2018,3,10,16,0,214.0,188.0,2.2,13.4,285.0,393.47,323.56
2018,3,10,16,15,110.0,149.0,1.95,12.8,198.5,261.69,216.61
2018,3,10,16,30,6.0,110.0,1.7,12.2,112.0,108.9,87.57
2018,3,10,16,45,3.5,85.5,1.4,11.65,86.5,82.24,65.39
2018,3,10,17,0,1.0,61.0,1.1,11.1,61.0,55.48,42.49
2018,3,10,17,15,5.0,50.5,1.1,10.75,51.5,48.78,36.75
2018,3,10,17,30,9.0,40.0,1.1,10.4,42.0,41.89,30.57
2018,3,10,17,45,5.5,27.0,1.1,10.05,28.0,27.44,17.43
2018,3,10,18,0,2.0,14.0,1.1,9.7,14.0,13.57,2.29
2018,3,10,18,15,2.0,7.5,1.1,9.7,7.5,8.0,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.85,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.8,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,3.2,5.75,6.0,5.46,0.0
2018,3,11,7,0,1.0,11.0,3.3,5.7,11.0,9.67,0.93
2018,3,11,7,15,0.5,18.0,3.3,5.7,18.0,15.83,8.42
2018,3,11,7,30,0.0,25.0,3.3,5.7,25.0,22.0,14.43
2018,3,11,7,45,0.0,32.5,3.35,5.7,32.5,28.63,20.74
2018,3,11,8,0,0.0,40.0,3.4,5.7,40.0,35.26,26.97
2018,3,11,8,15,0.0,41.5,3.45,5.75,41.5,36.59,28.19
2018,3,11,8,30,0.0,43.0,3.5,5.8,43.0,37.92,29.35
2018,3,11,8,45,0.0,48.0,3.55,5.8,48.0,42.36,33.33
2018,3,11,9,0,0.0,53.0,3.6,5.8,53.0,46.81,37.27
2018,3,11,9,15,0.0,71.0,3.65,5.85,71.0,62.8,51.66
2018,3,11,9,30,0.0,89.0,3.7,5.9,89.0,78.8,62.9
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,91.04,73.2
2018,3,11,10,0,0.0,118.0,3.7,6.0,118.0,103.32,83.48
2018,3,11,10,15,0.0,126.0,3.7,6.05,126.0,110.29,89.18
2018,3,11,10,30,0.0,134.0,3.7,6.1,134.0,117.3,94.91
2018,3,11,10,45,0.0,112.0,3.65,6.1,112.0,98.9,79.15
2018,3,11,11,0,0.0,90.0,3.6,6.1,90.0,79.87,62.89
2018,3,11,11,15,0.0,97.5,3.55,6.15,97.5,86.5,68.44
2018,3,11,11,30,0.0,105.0,3.5,6.2,105.0,93.08,73.93
2018,3,11,11,45,0.0,105.5,3.5,6.25,105.5,93.57,74.26
2018,3,11,12,0,0.0,106.0,3.5,6.3,106.0,94.06,74.62
2018,3,11,12,15,1.0,124.0,3.5,6.35,125.0,110.61,88.55
2018,3,11,12,30,2.0,142.0,3.5,6.4,144.0,127.37,102.59
2018,3,11,12,45,1.0,129.0,3.45,6.45,130.0,115.36,92.47
2018,3,11,13,0,0.0,116.0,3.4,6.5,116.0,103.16,82.21
2018,3,11,13,15,0.0,101.5,3.35,6.5,101.5,90.21,71.34
2018,3,11,13,30,0.0,87.0,3.3,6.5,87.0,77.23,60.42
2018,3,11,13,45,0.0,83.0,3.25,6.5,83.0,73.65,57.45
2018,3,11,14,0,0.0,79.0,3.2,6.5,79.0,70.07,54.48
2018,3,11,14,15,0.0,69.5,3.15,6.4,69.5,61.6,47.35
2018,3,11,14,30,0.0,60.0,3.1,6.3,60.0,53.13,40.21
2018,3,11,14,45,0.0,58.5,3.05,6.25,58.5,51.78,39.15
2018,3,11,15,0,0.0,57.0,3.0,6.2,57.0,50.43,38.09
2018,3,11,15,15,0.0,52.5,2.9,6.1,52.5,46.41,34.74
2018,3,11,15,30,0.0,48.0,2.8,6.0,48.0,42.41,31.38
2018,3,11,15,45,0.0,41.5,2.65,5.9,41.5,36.63,26.47
2018,3,11,16,0,0.0,35.0,2.5,5.8,35.0,30.87,21.52
2018,3,11,16,15,0.0,28.0,2.5,5.7,28.0,24.67,16.15
2018,3,11,16,30,0.0,21.0,2.5,5.6,21.0,18.48,10.74
2018,3,11,16,45,0.0,16.5,2.45,5.5,16.5,14.51,7.25
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,10.54,3.72
2018,3,11,17,15,0.0,9.5,2.45,5.3,9.5,8.34,1.73
2018,3,11,17,30,0.0,7.0,2.5,5.2,7.0,6.14,0.0
2018,3,11,17,45,0.0,6.0,2.5,5.1,6.0,5.26,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.0,5.0,4.38,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.0,3.0,2.73,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.0,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,4.9,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.9,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.9,7.0,6.14,0.05
2018,3,12,7,45,0.0,9.5,3.95,0.9,9.5,8.34,2.17
2018,3,12,8,0,0.0,12.0,4.0,0.9,12.0,10.54,4.28
2018,3,12,8,15,0.0,17.0,4.05,0.95,17.0,14.95,8.43
2018,3,12,8,30,0.0,22.0,4.1,1.0,22.0,19.37,12.54
2018,3,12,8,45,0.0,23.5,4.2,1.05,23.5,20.7,13.74
2018,3,12,9,0,0.0,25.0,4.3,1.1,25.0,22.03,14.92
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,33.98,25.94
2018,3,12,9,30,0.0,52.0,4.4,1.2,52.0,45.95,35.1
2018,3,12,9,45,0.0,68.0,4.45,1.25,68.0,60.18,47.49
2018,3,12,10,0,0.0,84.0,4.5,1.3,84.0,74.43,59.81
2018,3,12,10,15,0.0,73.0,4.5,1.35,73.0,64.67,51.13
2018,3,12,10,30,0.0,62.0,4.5,1.4,62.0,54.91,42.51
2018,3,12,10,45,1.0,86.0,4.55,1.45,86.5,76.61,61.28
2018,3,12,11,0,2.0,110.0,4.6,1.5,111.0,98.06,79.68
2018,3,12,11,15,1.0,91.5,4.6,1.6,92.0,81.66,65.42
2018,3,12,11,30,0.0,73.0,4.6,1.7,73.0,64.77,50.75
2018,3,12,11,45,0.0,71.5,4.6,1.75,71.5,63.45,49.56
2018,3,12,12,0,0.0,70.0,4.6,1.8,70.0,62.12,48.38
2018,3,12,12,15,0.0,74.0,4.6,1.85,74.0,65.69,51.43
2018,3,12,12,30,0.0,78.0,4.6,1.9,78.0,69.25,54.49
2018,3,12,12,45,0.0,81.0,4.6,1.95,81.0,71.93,56.79
2018,3,12,13,0,0.0,84.0,4.6,2.0,84.0,74.59,59.1
2018,3,12,13,15,0.0,79.0,4.55,2.05,79.0,70.13,55.27
2018,3,12,13,30,0.0,74.0,4.5,2.1,74.0,65.66,51.45
2018,3,12,13,45,0.0,73.0,4.45,2.15,73.0,64.75,50.71
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,63.84,49.98
2018,3,12,14,15,0.0,72.5,4.25,2.2,72.5,64.27,50.43
2018,3,12,14,30,0.0,73.0,4.1,2.2,73.0,64.69,50.89
2018,3,12,14,45,0.0,72.5,4.0,2.2,72.5,64.22,50.59
2018,3,12,15,0,0.0,72.0,3.9,2.2,72.0,63.75,50.31
2018,3,12,15,15,0.0,75.5,3.7,2.25,75.5,66.84,53.14
2018,3,12,15,30,0.0,79.0,3.5,2.3,79.0,69.93,55.99
2018,3,12,15,45,1.0,84.5,3.3,2.35,85.0,75.66,61.22
2018,3,12,16,0,2.0,90.0,3.1,2.4,91.0,82.01,67.03
2018,3,12,16,15,1.0,67.5,2.85,2.45,68.0,60.49,48.2
2018,3,12,16,30,0.0,45.0,2.6,2.5,45.0,39.69,29.84
2018,3,12,16,45,0.0,38.0,2.4,2.5,38.0,33.49,24.38
2018,3,12,17,0,0.0,31.0,2.2,2.5,31.0,27.3,18.84
2018,3,12,17,15,0.0,25.5,2.1,2.2,25.5,22.44,14.44
2018,3,12,17,30,0.0,20.0,2.0,1.9,20.0,17.58,9.95
2018,3,12,17,45,0.0,12.0,1.9,1.55,12.0,10.54,3.48
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,18.5,2.4,-0.7,31.5,16.83,0.0
2018,3,13,7,0,322.0,33.0,2.6,0.0,60.0,28.14,16.74
2018,3,13,7,15,368.5,45.0,2.8,0.55,97.0,36.88,27.93
2018,3,13,7,30,415.0,57.0,3.0,1.1,134.0,45.24,36.32
2018,3,13,7,45,482.0,72.5,3.2,1.65,189.0,56.41,47.0
2018,3,13,8,0,549.0,88.0,3.4,2.2,244.0,67.1,56.96
2018,3,13,8,15,672.5,88.5,3.5,2.6,317.0,65.1,55.0
2018,3,13,8,30,796.0,89.0,3.6,3.0,390.0,63.75,53.56
2018,3,13,8,45,823.5,94.5,3.65,3.35,443.5,65.81,55.23
2018,3,13,9,0,851.0,100.0,3.7,3.7,497.0,74.93,63.3
2018,3,13,9,15,774.5,117.5,3.7,4.05,506.0,77.08,64.96
2018,3,13,9,30,698.0,135.0,3.7,4.4,515.0,121.23,79.45
2018,3,13,9,45,712.0,143.0,3.7,4.75,556.0,172.46,111.54
2018,3,13,10,0,726.0,151.0,3.7,5.1,597.0,225.2,153.72
2018,3,13,10,15,758.5,153.5,3.75,5.4,642.5,279.24,200.47
2018,3,13,10,30,791.0,156.0,3.8,5.7,688.0,336.32,251.5
2018,3,13,10,45,796.5,161.5,3.8,6.0,716.0,389.48,300.3
2018,3,13,11,0,802.0,167.0,3.8,6.3,744.0,442.33,348.03
2018,3,13,11,15,866.0,157.0,3.8,6.55,795.5,510.83,406.5
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,579.41,464.12
2018,3,13,11,45,933.0,146.5,3.85,7.05,858.5,627.72,505.24
2018,3,13,12,0,936.0,146.0,3.9,7.3,870.0,674.17,543.93
2018,3,13,12,15,920.0,143.5,3.9,7.45,858.0,705.02,569.91
2018,3,13,12,30,904.0,141.0,3.9,7.6,846.0,732.04,592.36
2018,3,13,12,45,899.5,138.0,3.95,7.75,836.0,762.65,617.26
2018,3,13,13,0,895.0,135.0,4.0,7.9,826.0,790.09,639.35
2018,3,13,13,15,918.5,139.0,4.0,7.95,838.5,842.27,678.65
2018,3,13,13,30,942.0,143.0,4.0,8.0,851.0,892.79,715.86
2018,3,13,13,45,918.5,139.5,4.0,8.1,814.5,895.99,718.24
2018,3,13,14,0,895.0,136.0,4.0,8.2,778.0,894.73,717.89
2018,3,13,14,15,881.5,125.0,3.95,8.15,737.0,889.61,715.03
2018,3,13,14,30,868.0,114.0,3.9,8.1,696.0,880.24,709.22
2018,3,13,14,45,879.5,116.5,3.85,8.1,680.0,903.33,727.38
2018,3,13,15,0,891.0,119.0,3.8,8.1,664.0,923.08,742.96
2018,3,13,15,15,876.0,118.5,3.7,7.95,624.0,913.09,737.07
2018,3,13,15,30,861.0,118.0,3.6,7.8,584.0,899.45,728.86
2018,3,13,15,45,836.5,113.0,3.5,7.65,533.5,875.68,713.22
2018,3,13,16,0,812.0,108.0,3.4,7.5,483.0,843.08,690.98
2018,3,13,16,15,658.0,113.0,3.0,7.05,394.5,712.1,592.31
2018,3,13,16,30,504.0,118.0,2.6,6.6,306.0,577.84,488.0
2018,3,13,16,45,382.0,110.0,2.2,6.2,240.5,464.47,395.91
2018,3,13,17,0,260.0,102.0,1.8,5.8,175.0,340.05,291.8
2018,3,13,17,15,212.5,83.5,1.65,5.05,135.0,278.33,239.43
2018,3,13,17,30,165.0,65.0,1.5,4.3,95.0,218.47,186.44
2018,3,13,17,45,127.0,47.0,1.3,3.55,65.5,168.24,139.86
2018,3,13,18,0,89.0,29.0,1.1,2.8,36.0,115.89,78.41
2018,3,13,18,15,49.0,15.0,1.1,2.8,18.5,42.79,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.8,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.4,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,13.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,52.0,18.0,2.15,-1.55,22.0,16.37,0.0
2018,3,14,7,0,91.0,32.0,2.4,-1.1,40.0,25.66,15.64
2018,3,14,7,15,142.0,49.0,2.7,-0.65,71.5,38.7,29.85
2018,3,14,7,30,193.0,66.0,3.0,-0.2,103.0,51.4,42.28
2018,3,14,7,45,378.5,74.0,3.3,0.3,174.0,55.01,45.96
2018,3,14,8,0,564.0,82.0,3.6,0.8,245.0,61.66,52.21
2018,3,14,8,15,676.5,80.5,3.8,1.1,313.0,58.44,49.11
2018,3,14,8,30,789.0,79.0,4.0,1.4,381.0,61.48,51.76
2018,3,14,8,45,822.5,82.0,4.2,1.7,434.5,62.2,52.21
2018,3,14,9,0,856.0,85.0,4.4,2.0,488.0,62.99,52.7
2018,3,14,9,15,879.0,87.0,4.5,2.15,536.5,62.98,52.48
2018,3,14,9,30,902.0,89.0,4.6,2.3,585.0,109.8,62.49
2018,3,14,9,45,848.0,110.0,4.65,2.45,604.0,173.92,107.43
2018,3,14,10,0,794.0,131.0,4.7,2.6,623.0,225.47,152.72
2018,3,14,10,15,575.0,196.0,4.8,2.75,562.5,273.48,205.7
2018,3,14,10,30,356.0,261.0,4.9,2.9,502.0,301.04,239.57
2018,3,14,10,45,526.0,226.0,4.95,3.05,598.5,352.32,280.9
2018,3,14,11,0,696.0,191.0,5.0,3.2,695.0,423.91,341.01
2018,3,14,11,15,689.0,197.0,5.0,3.3,707.5,466.17,379.81
2018,3,14,11,30,682.0,203.0,5.0,3.4,720.0,506.73,416.3
2018,3,14,11,45,767.0,177.5,5.05,3.5,767.0,567.93,468.92
2018,3,14,12,0,852.0,152.0,5.1,3.6,814.0,634.9,525.65
2018,3,14,12,15,755.5,188.0,5.1,3.75,777.5,646.65,536.02
2018,3,14,12,30,659.0,224.0,5.1,3.9,741.0,650.43,539.29
2018,3,14,12,45,581.0,249.5,5.15,4.0,703.5,647.17,536.99
2018,3,14,13,0,503.0,275.0,5.2,4.1,666.0,639.55,530.71
2018,3,14,13,15,705.5,201.5,5.15,4.25,740.0,748.13,620.67
2018,3,14,13,30,908.0,128.0,5.1,4.4,814.0,854.95,705.06
2018,3,14,13,45,942.5,113.0,5.1,4.5,808.0,885.55,728.15
2018,3,14,14,0,977.0,98.0,5.1,4.6,802.0,919.3,754.1
2018,3,14,14,15,966.5,96.5,5.1,4.55,770.5,926.67,760.66
2018,3,14,14,30,956.0,95.0,5.1,4.5,739.0,930.16,764.66
2018,3,14,14,45,928.0,97.0,5.1,4.45,695.5,918.71,757.58
2018,3,14,15,0,900.0,99.0,5.1,4.4,652.0,911.54,754.0
2018,3,14,15,15,898.5,92.5,5.0,4.25,613.5,906.04,751.41
2018,3,14,15,30,897.0,86.0,4.9,4.1,575.0,896.82,746.1
2018,3,14,15,45,874.0,83.5,4.8,3.9,526.0,870.46,727.88
2018,3,14,16,0,851.0,81.0,4.7,3.7,477.0,841.06,707.31
2018,3,14,16,15,820.0,77.0,4.45,3.35,424.0,800.37,677.05
2018,3,14,16,30,789.0,73.0,4.2,3.0,371.0,757.45,644.54
2018,3,14,16,45,743.5,68.5,3.95,2.65,316.0,700.5,599.96
2018,3,14,17,0,698.0,64.0,3.7,2.3,261.0,649.01,558.74
2018,3,14,17,15,627.0,57.0,3.3,1.6,206.5,569.95,493.0
2018,3,14,17,30,556.0,50.0,2.9,0.9,152.0,492.82,425.68
2018,3,14,17,45,435.0,41.0,2.5,0.15,104.5,382.09,325.08
2018,3,14,18,0,314.0,32.0,2.1,-0.6,57.0,273.49,200.25
2018,3,14,18,15,167.5,18.0,2.1,-0.6,30.0,116.44,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
