Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,163.5,20.0,3.75,-1.15,33.0,18.19,0.0
2018,3,15,7,0,290.0,33.0,4.0,-0.7,60.0,27.51,17.72
2018,3,15,7,15,403.0,44.5,4.05,0.1,108.0,35.95,27.32
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,44.14,35.42
2018,3,15,7,45,581.5,64.0,4.2,1.65,209.0,48.89,40.04
2018,3,15,8,0,647.0,72.0,4.3,2.4,262.0,53.52,44.34
2018,3,15,8,15,692.5,77.0,4.7,3.45,315.5,55.57,46.01
2018,3,15,8,30,738.0,82.0,5.1,4.5,369.0,57.61,47.58
2018,3,15,8,45,770.5,86.0,5.45,5.5,420.5,64.76,53.77
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,66.14,54.63
2018,3,15,9,15,830.5,92.0,5.95,7.25,521.0,65.98,54.15
2018,3,15,9,30,858.0,94.0,6.1,8.0,570.0,114.86,65.33
2018,3,15,9,45,880.5,94.0,6.25,8.75,613.5,169.57,99.64
2018,3,15,10,0,903.0,94.0,6.4,9.5,657.0,233.67,151.54
2018,3,15,10,15,910.5,96.5,6.4,10.1,691.0,290.1,202.23
2018,3,15,10,30,918.0,99.0,6.4,10.7,725.0,346.41,254.31
2018,3,15,10,45,924.0,101.5,6.35,11.3,753.0,401.87,305.55
2018,3,15,11,0,930.0,104.0,6.3,11.9,781.0,456.62,355.23
2018,3,15,11,15,934.0,105.5,6.3,12.4,801.5,508.75,401.75
2018,3,15,11,30,938.0,107.0,6.3,12.9,822.0,559.5,445.88
2018,3,15,11,45,937.5,109.0,6.3,13.4,833.0,606.69,485.97
2018,3,15,12,0,937.0,111.0,6.3,13.9,844.0,651.73,523.26
2018,3,15,12,15,936.0,111.5,6.3,14.2,846.5,692.81,556.99
2018,3,15,12,30,935.0,112.0,6.3,14.5,849.0,731.33,588.03
2018,3,15,12,45,931.5,113.5,6.3,14.85,844.0,766.32,615.63
2018,3,15,13,0,928.0,115.0,6.3,15.2,839.0,798.34,639.61
2018,3,15,13,15,922.5,115.0,6.3,15.35,825.0,824.3,658.91
2018,3,15,13,30,917.0,115.0,6.3,15.5,811.0,846.93,675.8
2018,3,15,13,45,784.0,159.0,6.25,15.7,743.0,813.88,650.94
2018,3,15,14,0,651.0,203.0,6.2,15.9,675.0,772.29,618.53
2018,3,15,14,15,449.0,226.0,6.15,15.9,545.5,635.26,512.05
2018,3,15,14,30,247.0,249.0,6.1,15.9,416.0,482.26,390.14
2018,3,15,14,45,187.5,231.0,6.0,15.95,354.0,403.48,327.95
2018,3,15,15,0,128.0,213.0,5.9,16.0,292.0,336.55,273.76
2018,3,15,15,15,229.0,202.5,5.75,15.85,332.5,431.99,353.83
2018,3,15,15,30,330.0,192.0,5.6,15.7,373.0,511.07,419.86
2018,3,15,15,45,441.0,163.5,5.4,15.55,383.5,592.66,487.31
2018,3,15,16,0,552.0,135.0,5.2,15.4,394.0,651.82,536.66
2018,3,15,16,15,525.0,123.0,4.9,14.9,347.0,610.14,505.33
2018,3,15,16,30,498.0,111.0,4.6,14.4,300.0,567.12,472.74
2018,3,15,16,45,500.0,95.0,4.3,13.95,261.0,540.91,452.91
2018,3,15,17,0,502.0,79.0,4.0,13.5,222.0,518.75,435.4
2018,3,15,17,15,472.5,68.5,3.85,12.9,181.0,470.99,396.1
2018,3,15,17,30,443.0,58.0,3.7,12.3,140.0,422.92,354.04
2018,3,15,17,45,335.0,45.0,3.5,11.65,95.5,319.48,263.07
2018,3,15,18,0,227.0,32.0,3.3,11.0,51.0,225.44,162.82
2018,3,15,18,15,120.5,17.0,3.3,11.0,26.5,87.73,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.5,2.5,1.7,6.35,2.5,0.0,0.0
2018,3,16,6,30,19.0,5.0,1.9,7.0,5.0,4.55,0.0
2018,3,16,6,45,106.0,23.0,2.05,7.65,32.5,18.28,0.0
2018,3,16,7,0,193.0,41.0,2.2,8.3,60.0,32.1,21.3
2018,3,16,7,15,296.0,56.5,2.45,8.85,106.0,43.51,33.16
2018,3,16,7,30,399.0,72.0,2.7,9.4,152.0,54.59,43.68
2018,3,16,7,45,473.5,81.5,2.95,10.0,203.5,60.74,49.46
2018,3,16,8,0,548.0,91.0,3.2,10.6,255.0,68.63,56.54
2018,3,16,8,15,555.5,100.5,3.35,11.0,293.0,73.28,60.56
2018,3,16,8,30,563.0,110.0,3.5,11.4,331.0,77.67,64.22
2018,3,16,8,45,540.5,129.5,3.6,11.8,364.5,88.59,73.6
2018,3,16,9,0,518.0,149.0,3.7,12.2,398.0,99.28,82.67
2018,3,16,9,15,544.5,157.0,3.8,12.5,441.5,102.48,85.1
2018,3,16,9,30,571.0,165.0,3.9,12.8,485.0,144.87,97.16
2018,3,16,9,45,680.5,147.5,3.95,13.1,556.0,181.65,116.06
2018,3,16,10,0,790.0,130.0,4.0,13.4,627.0,237.8,157.05
2018,3,16,10,15,867.0,112.5,4.0,13.65,685.0,289.7,200.13
2018,3,16,10,30,944.0,95.0,4.0,13.9,743.0,355.09,256.16
2018,3,16,10,45,958.5,94.5,4.0,14.15,775.0,412.45,307.85
2018,3,16,11,0,973.0,94.0,4.0,14.4,807.0,469.84,358.66
2018,3,16,11,15,980.0,94.0,4.0,14.65,828.5,524.04,405.84
2018,3,16,11,30,987.0,94.0,4.0,14.9,850.0,577.02,450.73
2018,3,16,11,45,904.5,130.5,3.95,15.15,831.5,610.83,479.29
2018,3,16,12,0,822.0,167.0,3.9,15.4,813.0,637.8,501.17
2018,3,16,12,15,714.0,214.5,3.85,15.6,777.5,650.63,511.07
2018,3,16,12,30,606.0,262.0,3.8,15.8,742.0,653.0,512.29
2018,3,16,12,45,805.5,174.5,3.8,15.95,809.0,741.84,582.32
2018,3,16,13,0,1005.0,87.0,3.8,16.1,876.0,831.69,649.56
2018,3,16,13,15,1004.5,85.0,3.8,16.2,862.5,861.03,669.99
2018,3,16,13,30,1004.0,83.0,3.8,16.3,849.0,886.94,688.42
2018,3,16,13,45,1002.0,80.5,3.75,16.35,828.0,907.56,703.04
2018,3,16,14,0,1000.0,78.0,3.7,16.4,807.0,924.45,715.18
2018,3,16,14,15,973.0,83.5,3.65,16.4,770.5,925.27,716.33
2018,3,16,14,30,946.0,89.0,3.6,16.4,734.0,922.0,714.91
2018,3,16,14,45,898.0,97.5,3.5,16.35,684.5,900.01,700.3
2018,3,16,15,0,850.0,106.0,3.4,16.3,635.0,882.57,689.14
2018,3,16,15,15,868.0,93.5,3.2,15.95,602.5,887.01,693.75
2018,3,16,15,30,886.0,81.0,3.0,15.6,570.0,879.19,689.55
2018,3,16,15,45,890.5,74.5,2.75,15.3,530.0,871.22,684.88
2018,3,16,16,0,895.0,68.0,2.5,15.0,490.0,859.56,677.51
2018,3,16,16,15,869.0,64.0,2.25,14.2,437.0,822.04,652.63
2018,3,16,16,30,843.0,60.0,2.0,13.4,384.0,782.21,625.68
2018,3,16,16,45,789.0,58.0,1.75,12.6,326.0,728.3,587.42
2018,3,16,17,0,735.0,56.0,1.5,11.8,268.0,666.05,541.44
2018,3,16,17,15,691.0,50.0,1.5,10.9,217.0,606.21,497.11
2018,3,16,17,30,647.0,44.0,1.5,10.0,166.0,546.3,449.2
2018,3,16,17,45,534.5,36.5,1.5,9.1,116.0,438.32,358.9
2018,3,16,18,0,422.0,29.0,1.5,8.2,66.0,347.46,257.58
2018,3,16,18,15,242.0,18.0,1.5,8.2,36.0,162.12,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.2,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.6,7.4,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,15,5.5,2.0,0.9,1.25,2.0,0.0,0.0
2018,3,17,6,30,11.0,4.0,1.0,1.9,4.0,3.64,0.0
2018,3,17,6,45,17.0,18.0,1.1,2.55,19.0,15.57,0.0
2018,3,17,7,0,23.0,32.0,1.2,3.2,34.0,27.35,18.11
2018,3,17,7,15,28.0,40.5,1.15,3.95,45.0,34.99,26.24
2018,3,17,7,30,33.0,49.0,1.1,4.7,56.0,42.46,33.5
2018,3,17,7,45,29.0,68.5,1.0,5.45,76.0,58.0,47.9
2018,3,17,8,0,25.0,88.0,0.9,6.2,96.0,73.11,61.6
2018,3,17,8,15,13.5,84.5,1.0,7.2,89.0,73.44,61.56
2018,3,17,8,30,2.0,81.0,1.1,8.2,82.0,71.21,59.16
2018,3,17,8,45,181.0,122.5,1.2,9.2,210.5,88.54,74.22
2018,3,17,9,0,360.0,164.0,1.3,10.2,339.0,107.48,90.37
2018,3,17,9,15,383.0,173.5,1.6,10.9,375.5,112.99,94.65
2018,3,17,9,30,406.0,183.0,1.9,11.6,412.0,147.86,104.69
2018,3,17,9,45,229.0,187.5,2.2,12.35,318.5,164.8,121.92
2018,3,17,10,0,52.0,192.0,2.5,13.1,225.0,166.54,130.61
2018,3,17,10,15,159.5,255.5,2.8,13.0,364.5,237.54,184.25
2018,3,17,10,30,267.0,319.0,3.1,12.9,504.0,321.14,248.65
2018,3,17,10,45,349.5,307.0,3.45,12.75,559.0,362.57,281.71
2018,3,17,11,0,432.0,295.0,3.8,12.6,614.0,407.99,319.08
2018,3,17,11,15,279.0,292.5,3.85,12.75,500.5,367.85,291.01
2018,3,17,11,30,126.0,290.0,3.9,12.9,387.0,310.63,247.24
2018,3,17,11,45,73.0,269.5,3.95,13.05,326.0,274.43,218.77
2018,3,17,12,0,20.0,249.0,4.0,13.2,265.0,230.79,183.47
2018,3,17,12,15,212.5,244.0,4.05,13.85,413.5,356.79,286.36
2018,3,17,12,30,405.0,239.0,4.1,14.5,562.0,499.97,399.82
2018,3,17,12,45,666.5,172.0,4.15,15.1,699.5,646.21,514.42
2018,3,17,13,0,928.0,105.0,4.2,15.7,837.0,796.36,627.18
2018,3,17,13,15,925.0,104.5,4.15,16.15,824.0,823.39,644.85
2018,3,17,13,30,922.0,104.0,4.1,16.6,811.0,847.19,660.95
2018,3,17,13,45,916.5,103.0,4.05,17.1,790.0,865.12,672.75
2018,3,17,14,0,911.0,102.0,4.0,17.6,769.0,879.57,682.17
2018,3,17,14,15,900.5,100.5,3.85,17.85,739.0,885.7,685.96
2018,3,17,14,30,890.0,99.0,3.7,18.1,709.0,888.19,687.34
2018,3,17,14,45,778.5,130.5,3.6,18.35,644.0,843.67,655.89
2018,3,17,15,0,667.0,162.0,3.5,18.6,579.0,792.85,620.09
2018,3,17,15,15,578.0,176.0,3.35,18.6,520.5,727.0,572.95
2018,3,17,15,30,489.0,190.0,3.2,18.6,462.0,667.37,528.58
2018,3,17,15,45,431.5,184.5,3.05,18.65,409.5,611.78,487.52
2018,3,17,16,0,374.0,179.0,2.9,18.7,357.0,538.79,432.97
2018,3,17,16,15,393.0,154.0,2.6,18.1,322.5,540.28,436.41
2018,3,17,16,30,412.0,129.0,2.3,17.5,288.0,522.06,424.45
2018,3,17,16,45,460.5,104.0,2.0,16.95,258.0,524.0,427.94
2018,3,17,17,0,509.0,79.0,1.7,16.4,228.0,527.37,430.9
2018,3,17,17,15,484.5,67.0,1.65,15.6,185.5,481.26,395.11
2018,3,17,17,30,460.0,55.0,1.6,14.8,143.0,434.82,356.56
2018,3,17,17,45,357.0,44.0,1.55,14.0,99.5,336.01,272.63
2018,3,17,18,0,254.0,33.0,1.5,13.2,56.0,246.37,182.86
2018,3,17,18,15,140.5,19.0,1.5,13.2,30.5,102.23,0.0
2018,3,17,18,30,27.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,17,18,45,13.5,2.5,1.55,12.95,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,13.5,3.5,2.9,5.45,3.5,0.0,0.0
2018,3,18,6,30,27.0,7.0,3.0,5.6,7.0,6.37,0.0
2018,3,18,6,45,39.5,13.5,3.05,5.8,16.5,11.26,0.0
2018,3,18,7,0,52.0,20.0,3.1,6.0,26.0,16.54,8.72
2018,3,18,7,15,139.0,35.5,3.2,6.45,62.0,26.76,18.57
2018,3,18,7,30,226.0,51.0,3.3,6.9,98.0,37.94,29.07
2018,3,18,7,45,161.0,73.5,3.4,7.4,112.0,56.72,46.35
2018,3,18,8,0,96.0,96.0,3.5,7.9,126.0,75.96,63.78
2018,3,18,8,15,397.0,95.0,3.5,8.5,250.5,66.99,55.42
2018,3,18,8,30,698.0,94.0,3.5,9.1,375.0,65.55,53.85
2018,3,18,8,45,756.0,92.5,3.5,9.7,432.5,62.61,50.91
2018,3,18,9,0,814.0,91.0,3.5,10.3,490.0,66.3,53.91
2018,3,18,9,15,648.5,138.5,3.45,10.8,475.5,95.07,79.08
2018,3,18,9,30,483.0,186.0,3.4,11.3,461.0,157.7,109.85
2018,3,18,9,45,523.0,191.5,3.35,11.8,508.5,199.45,137.7
2018,3,18,10,0,563.0,197.0,3.3,12.3,556.0,245.61,173.74
2018,3,18,10,15,588.0,204.5,3.2,12.65,597.5,293.75,214.35
2018,3,18,10,30,613.0,212.0,3.1,13.0,639.0,344.14,257.49
2018,3,18,10,45,614.0,220.0,3.05,13.4,661.5,388.84,296.5
2018,3,18,11,0,615.0,228.0,3.0,13.8,684.0,433.12,334.35
2018,3,18,11,15,773.0,169.5,2.9,14.1,758.5,494.56,383.88
2018,3,18,11,30,931.0,111.0,2.8,14.4,833.0,571.57,445.24
2018,3,18,11,45,955.0,102.5,2.7,14.65,852.5,622.94,486.37
2018,3,18,12,0,979.0,94.0,2.6,14.9,872.0,673.81,526.11
2018,3,18,12,15,982.0,93.5,2.55,15.1,877.0,717.77,559.88
2018,3,18,12,30,985.0,93.0,2.5,15.3,882.0,759.31,591.06
2018,3,18,12,45,987.5,91.5,2.4,15.45,878.5,796.92,617.6
2018,3,18,13,0,990.0,90.0,2.3,15.6,875.0,831.64,640.79
2018,3,18,13,15,987.5,89.0,2.2,15.65,861.5,859.96,659.55
2018,3,18,13,30,985.0,88.0,2.1,15.7,848.0,884.85,675.87
2018,3,18,13,45,980.5,87.0,2.0,15.8,826.5,904.56,688.48
2018,3,18,14,0,976.0,86.0,1.9,15.9,805.0,920.6,698.62
2018,3,18,14,15,968.5,85.0,1.8,15.85,775.5,930.35,704.98
2018,3,18,14,30,961.0,84.0,1.7,15.8,746.0,936.32,708.93
2018,3,18,14,45,950.5,82.5,1.65,15.75,709.0,935.33,709.02
2018,3,18,15,0,940.0,81.0,1.6,15.7,672.0,930.6,706.85
2018,3,18,15,15,925.5,79.0,1.55,15.55,629.0,918.12,699.89
2018,3,18,15,30,911.0,77.0,1.5,15.4,586.0,902.15,690.76
2018,3,18,15,45,891.5,74.5,1.5,15.25,537.5,877.91,676.71
2018,3,18,16,0,872.0,72.0,1.5,15.1,489.0,850.69,660.56
2018,3,18,16,15,844.5,69.0,1.4,14.6,437.0,821.45,642.4
2018,3,18,16,30,817.0,66.0,1.3,14.1,385.0,781.71,616.35
2018,3,18,16,45,777.0,61.5,1.2,13.6,330.0,727.98,579.46
2018,3,18,17,0,737.0,57.0,1.1,13.1,275.0,673.23,540.45
2018,3,18,17,15,673.0,52.0,1.1,12.15,220.5,599.16,486.56
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,526.01,429.79
2018,3,18,17,45,497.5,39.0,1.1,10.2,116.5,427.66,348.46
2018,3,18,18,0,386.0,31.0,1.1,9.2,67.0,328.51,249.99
2018,3,18,18,15,221.5,19.0,1.1,9.2,36.5,151.76,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,0.0,4.0,1.3,7.5,4.0,3.64,0.0
2018,3,19,6,45,0.0,12.0,1.4,7.75,12.0,10.55,0.0
2018,3,19,7,0,0.0,20.0,1.5,8.0,20.0,17.6,9.69
2018,3,19,7,15,1.0,33.0,1.6,8.3,33.0,29.1,20.58
2018,3,19,7,30,2.0,46.0,1.7,8.6,46.0,40.61,31.35
2018,3,19,7,45,1.0,38.0,1.8,8.95,38.0,33.49,25.0
2018,3,19,8,0,0.0,30.0,1.9,9.3,30.0,26.42,18.53
2018,3,19,8,15,0.0,27.0,2.05,9.7,27.0,23.77,16.05
2018,3,19,8,30,0.0,24.0,2.2,10.1,24.0,21.14,13.57
2018,3,19,8,45,3.0,68.5,2.3,10.5,70.0,60.59,48.97
2018,3,19,9,0,6.0,113.0,2.4,10.9,116.0,97.82,81.68
2018,3,19,9,15,62.5,178.5,2.4,11.35,214.0,140.96,112.95
2018,3,19,9,30,119.0,244.0,2.4,11.8,312.0,185.67,145.32
2018,3,19,9,45,149.5,271.5,2.35,12.2,363.5,219.65,169.94
2018,3,19,10,0,180.0,299.0,2.3,12.6,415.0,257.8,198.79
2018,3,19,10,15,139.0,300.0,2.2,13.05,392.5,264.69,205.97
2018,3,19,10,30,98.0,301.0,2.1,13.5,370.0,272.43,213.49
2018,3,19,10,45,60.0,285.5,2.0,13.9,328.0,256.78,201.94
2018,3,19,11,0,22.0,270.0,1.9,14.3,286.0,240.43,189.33
2018,3,19,11,15,70.0,318.0,1.85,14.8,372.0,300.08,235.35
2018,3,19,11,30,118.0,366.0,1.8,15.3,458.0,368.47,287.27
2018,3,19,11,45,424.5,279.5,1.75,15.8,617.5,479.46,372.78
2018,3,19,12,0,731.0,193.0,1.7,16.3,777.0,615.88,475.53
2018,3,19,12,15,818.5,155.0,1.7,16.65,811.5,673.91,518.64
2018,3,19,12,30,906.0,117.0,1.7,17.0,846.0,731.71,561.69
2018,3,19,12,45,675.0,218.0,1.7,17.35,759.5,700.74,536.1
2018,3,19,13,0,444.0,319.0,1.7,17.7,673.0,646.91,494.01
2018,3,19,13,15,293.5,348.0,1.65,17.9,580.5,570.21,436.89
2018,3,19,13,30,143.0,377.0,1.6,18.1,488.0,482.36,370.11
2018,3,19,13,45,146.5,365.5,1.55,18.25,476.5,483.34,371.77
2018,3,19,14,0,150.0,354.0,1.5,18.4,465.0,483.53,372.28
2018,3,19,14,15,135.0,340.0,1.5,18.4,437.0,464.37,358.56
2018,3,19,14,30,120.0,326.0,1.5,18.4,409.0,443.9,343.92
2018,3,19,14,45,113.0,308.0,1.55,18.35,383.0,410.02,319.8
2018,3,19,15,0,106.0,290.0,1.6,18.3,357.0,389.54,305.45
2018,3,19,15,15,61.5,233.0,1.55,18.2,271.5,290.37,229.24
2018,3,19,15,30,17.0,176.0,1.5,18.1,186.0,179.09,141.16
2018,3,19,15,45,82.0,172.5,1.5,18.0,213.0,246.3,198.11
2018,3,19,16,0,147.0,169.0,1.5,17.9,240.0,316.4,255.91
2018,3,19,16,15,109.0,159.5,1.35,17.45,209.0,275.15,222.73
2018,3,19,16,30,71.0,150.0,1.2,17.0,178.0,220.32,178.66
2018,3,19,16,45,36.5,116.0,1.05,16.5,130.5,152.68,123.34
2018,3,19,17,0,2.0,82.0,0.9,16.0,83.0,78.34,60.83
2018,3,19,17,15,1.0,70.5,0.9,15.45,71.0,67.56,51.88
2018,3,19,17,30,0.0,59.0,0.9,14.9,59.0,57.23,42.89
2018,3,19,17,45,0.0,42.0,0.9,14.3,42.0,40.4,28.21
2018,3,19,18,0,0.0,25.0,0.9,13.7,25.0,22.45,12.01
2018,3,19,18,15,0.0,13.5,0.9,13.7,13.5,11.89,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,15,21.0,4.0,1.35,11.55,4.5,0.0,0.0
2018,3,20,6,30,42.0,8.0,1.8,11.7,9.0,7.28,0.0
2018,3,20,6,45,31.5,14.5,2.2,11.8,16.0,12.71,1.22
2018,3,20,7,0,21.0,21.0,2.6,11.9,23.0,18.34,10.19
2018,3,20,7,15,70.5,35.5,2.85,11.85,49.5,28.61,19.84
2018,3,20,7,30,120.0,50.0,3.1,11.8,76.0,39.61,30.03
2018,3,20,7,45,60.5,41.5,3.35,11.7,54.5,35.48,26.47
2018,3,20,8,0,1.0,33.0,3.6,11.6,33.0,29.07,20.71
2018,3,20,8,15,0.5,48.5,3.65,11.5,48.5,42.8,33.05
2018,3,20,8,30,0.0,64.0,3.7,11.4,64.0,56.56,45.3
2018,3,20,8,45,0.0,79.0,3.8,11.3,79.0,69.9,57.05
2018,3,20,9,0,0.0,94.0,3.9,11.2,94.0,82.66,68.18
2018,3,20,9,15,0.0,111.5,3.8,11.3,111.5,97.14,77.04
2018,3,20,9,30,0.0,129.0,3.7,11.4,129.0,111.74,89.0
2018,3,20,9,45,0.0,127.5,3.65,11.45,127.5,111.1,88.18
2018,3,20,10,0,0.0,126.0,3.6,11.5,126.0,110.27,87.25
2018,3,20,10,15,1.5,143.5,3.5,11.7,144.5,125.54,99.6
2018,3,20,10,30,3.0,161.0,3.4,11.9,163.0,141.09,112.08
2018,3,20,10,45,2.5,158.0,3.25,12.05,160.0,139.04,110.15
2018,3,20,11,0,2.0,155.0,3.1,12.2,157.0,136.82,108.13
2018,3,20,11,15,3.5,162.0,3.05,12.45,165.0,143.95,113.74
2018,3,20,11,30,5.0,169.0,3.0,12.7,173.0,151.29,119.51
2018,3,20,11,45,7.0,185.5,2.9,12.9,191.0,167.33,132.36
2018,3,20,12,0,9.0,202.0,2.8,13.1,209.0,183.72,145.42
2018,3,20,12,15,9.5,213.0,2.8,13.15,220.5,194.66,154.15
2018,3,20,12,30,10.0,224.0,2.8,13.2,232.0,205.78,163.03
2018,3,20,12,45,7.5,196.5,2.8,13.25,202.5,180.46,142.67
2018,3,20,13,0,5.0,169.0,2.8,13.3,173.0,154.55,121.8
2018,3,20,13,15,3.5,149.5,2.9,13.15,152.5,136.21,107.07
2018,3,20,13,30,2.0,130.0,3.0,13.0,132.0,117.61,92.01
2018,3,20,13,45,4.5,141.0,3.1,12.8,144.5,129.87,102.36
2018,3,20,14,0,7.0,152.0,3.2,12.6,157.0,142.39,112.91
2018,3,20,14,15,6.5,169.5,3.35,12.25,174.0,158.69,126.56
2018,3,20,14,30,6.0,187.0,3.5,11.9,191.0,175.5,140.68
2018,3,20,14,45,6.5,179.0,3.65,11.55,183.0,169.1,135.92
2018,3,20,15,0,7.0,171.0,3.8,11.2,175.0,162.67,131.16
2018,3,20,15,15,3.5,128.0,3.95,10.9,130.0,118.58,94.84
2018,3,20,15,30,0.0,85.0,4.1,10.6,85.0,75.29,58.61
2018,3,20,15,45,0.0,63.5,4.2,10.3,63.5,56.15,42.58
2018,3,20,16,0,0.0,42.0,4.3,10.0,42.0,37.07,26.39
2018,3,20,16,15,0.0,52.5,4.4,9.6,52.5,46.36,34.57
2018,3,20,16,30,0.0,63.0,4.5,9.2,63.0,55.66,42.81
2018,3,20,16,45,67.5,48.5,4.55,8.75,69.0,107.62,90.83
2018,3,20,17,0,135.0,34.0,4.6,8.3,75.0,163.08,141.23
2018,3,20,17,15,255.0,53.0,4.6,7.8,111.0,283.92,247.13
2018,3,20,17,30,375.0,72.0,4.6,7.3,147.0,396.43,340.97
2018,3,20,17,45,275.0,56.5,4.65,6.85,102.5,298.45,252.76
2018,3,20,18,0,175.0,41.0,4.7,6.4,58.0,208.35,165.29
2018,3,20,18,15,93.5,22.5,4.7,6.4,31.0,101.96,0.0
2018,3,20,18,30,12.0,4.0,4.7,6.4,4.0,10.53,0.0
2018,3,20,18,45,6.0,2.0,4.8,5.55,2.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.35,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.0,0.85,-0.15,2.0,0.0,0.0
2018,3,21,6,30,3.0,4.0,0.8,0.0,4.0,3.64,0.0
2018,3,21,6,45,1.5,9.0,0.8,0.15,9.0,7.9,0.0
2018,3,21,7,0,0.0,14.0,0.8,0.3,14.0,12.3,5.52
2018,3,21,7,15,0.0,21.0,0.8,0.55,21.0,18.47,11.57
2018,3,21,7,30,0.0,28.0,0.8,0.8,28.0,24.65,17.54
2018,3,21,7,45,0.0,39.5,0.8,1.0,39.5,34.82,27.17
2018,3,21,8,0,0.0,51.0,0.8,1.2,51.0,45.01,36.68
2018,3,21,8,15,0.5,78.0,0.95,1.4,78.0,68.49,58.35
2018,3,21,8,30,1.0,105.0,1.1,1.6,105.0,90.4,78.2
2018,3,21,8,45,10.5,135.5,1.25,1.85,140.5,114.39,99.64
2018,3,21,9,0,20.0,166.0,1.4,2.1,176.0,137.72,120.15
2018,3,21,9,15,30.0,189.5,1.55,2.35,206.0,148.21,122.75
2018,3,21,9,30,40.0,213.0,1.7,2.6,236.0,169.86,139.54
2018,3,21,9,45,59.5,242.5,1.85,2.85,280.0,198.48,161.95
2018,3,21,10,0,79.0,272.0,2.0,3.1,324.0,229.95,186.95
2018,3,21,10,15,109.5,295.5,2.15,3.35,371.0,255.99,207.36
2018,3,21,10,30,140.0,319.0,2.3,3.6,418.0,293.61,237.72
2018,3,21,10,45,111.5,319.0,2.45,3.85,400.0,296.49,241.21
2018,3,21,11,0,83.0,319.0,2.6,4.1,382.0,299.81,244.67
2018,3,21,11,15,63.0,312.0,2.75,4.35,360.5,293.04,239.47
2018,3,21,11,30,43.0,305.0,2.9,4.6,339.0,283.61,231.86
2018,3,21,11,45,60.5,328.5,3.05,4.8,377.0,318.41,260.23
2018,3,21,12,0,78.0,352.0,3.2,5.0,415.0,355.43,290.15
2018,3,21,12,15,125.0,364.0,3.3,5.2,465.5,406.56,331.7
2018,3,21,12,30,172.0,376.0,3.4,5.4,516.0,460.25,375.04
2018,3,21,12,45,166.0,374.0,3.5,5.55,508.5,466.37,379.95
2018,3,21,13,0,160.0,372.0,3.6,5.7,501.0,471.46,384.25
2018,3,21,13,15,181.5,365.0,3.65,5.85,509.0,492.42,401.68
2018,3,21,13,30,203.0,358.0,3.7,6.0,517.0,513.66,419.29
2018,3,21,13,45,147.0,340.5,3.8,6.15,454.0,459.83,376.13
2018,3,21,14,0,91.0,323.0,3.9,6.3,391.0,389.9,319.78
2018,3,21,14,15,50.0,242.0,3.95,6.35,279.0,276.27,227.69
2018,3,21,14,30,9.0,161.0,4.0,6.4,167.0,153.44,125.16
2018,3,21,14,45,10.5,169.0,4.05,6.45,176.0,163.01,133.67
2018,3,21,15,0,12.0,177.0,4.1,6.5,185.0,172.97,142.37
2018,3,21,15,15,21.0,176.0,4.1,6.4,188.5,191.77,158.97
2018,3,21,15,30,30.0,175.0,4.1,6.3,192.0,200.91,167.51
2018,3,21,15,45,27.0,158.5,4.05,6.2,173.0,182.33,152.26
2018,3,21,16,0,24.0,142.0,4.0,6.1,154.0,163.46,136.68
2018,3,21,16,15,59.5,145.5,3.95,5.85,170.5,200.78,170.55
2018,3,21,16,30,95.0,149.0,3.9,5.6,187.0,253.79,217.38
2018,3,21,16,45,72.0,116.0,3.85,5.35,142.5,181.14,155.23
2018,3,21,17,0,49.0,83.0,3.8,5.1,98.0,123.73,105.11
2018,3,21,17,15,78.5,68.5,3.8,4.75,87.0,142.24,122.24
2018,3,21,17,30,108.0,54.0,3.8,4.4,76.0,159.01,136.81
2018,3,21,17,45,76.5,39.0,3.75,4.0,52.5,103.78,86.51
2018,3,21,18,0,45.0,24.0,3.7,3.6,29.0,62.7,47.33
2018,3,21,18,15,28.0,14.0,3.7,3.6,16.5,36.37,0.0
2018,3,21,18,30,11.0,4.0,3.7,3.6,4.0,9.98,0.0
2018,3,21,18,45,5.5,2.0,3.8,3.15,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,13.64,0.0
2018,3,22,6,45,298.5,27.0,2.7,-0.25,58.0,22.54,10.91
2018,3,22,7,0,459.0,39.0,3.0,0.5,97.0,31.79,23.18
2018,3,22,7,15,552.0,46.5,3.2,1.05,149.5,36.61,28.29
2018,3,22,7,30,645.0,54.0,3.4,1.6,202.0,41.41,33.05
2018,3,22,7,45,704.0,59.5,3.6,2.2,259.0,48.55,39.74
2018,3,22,8,0,763.0,65.0,3.8,2.8,316.0,51.79,42.65
2018,3,22,8,15,601.0,101.0,3.8,3.3,319.5,71.9,61.02
2018,3,22,8,30,439.0,137.0,3.8,3.8,323.0,93.55,80.49
2018,3,22,8,45,553.5,130.0,3.85,4.3,393.5,87.32,74.4
2018,3,22,9,0,668.0,123.0,3.9,4.8,464.0,79.77,67.18
2018,3,22,9,15,762.5,110.5,3.9,5.25,533.0,91.78,58.88
2018,3,22,9,30,857.0,98.0,3.9,5.7,602.0,145.37,84.1
2018,3,22,9,45,905.5,92.5,3.85,6.15,658.0,208.42,130.62
2018,3,22,10,0,954.0,87.0,3.8,6.6,714.0,268.02,180.81
2018,3,22,10,15,963.5,89.0,3.75,7.0,750.0,327.36,235.29
2018,3,22,10,30,973.0,91.0,3.7,7.4,786.0,386.71,290.14
2018,3,22,10,45,980.0,91.5,3.7,7.8,814.0,443.7,342.42
2018,3,22,11,0,987.0,92.0,3.7,8.2,842.0,499.92,392.76
2018,3,22,11,15,989.0,93.0,3.7,8.55,860.5,553.17,439.39
2018,3,22,11,30,991.0,94.0,3.7,8.9,879.0,604.71,483.22
2018,3,22,11,45,992.0,95.0,3.7,9.25,890.5,653.76,523.81
2018,3,22,12,0,993.0,96.0,3.7,9.6,902.0,700.62,561.56
2018,3,22,12,15,993.0,96.5,3.7,9.8,905.0,743.98,596.04
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,784.68,627.78
2018,3,22,12,45,990.0,97.5,3.75,10.25,902.0,820.37,653.78
2018,3,22,13,0,987.0,98.0,3.8,10.5,896.0,852.89,677.13
2018,3,22,13,15,980.5,98.0,3.85,10.6,880.0,878.86,696.12
2018,3,22,13,30,974.0,98.0,3.9,10.7,864.0,901.23,712.62
2018,3,22,13,45,967.5,97.5,3.95,10.8,841.5,919.44,726.27
2018,3,22,14,0,961.0,97.0,4.0,10.9,819.0,933.96,737.44
2018,3,22,14,15,952.0,96.0,4.05,10.85,788.5,942.06,744.61
2018,3,22,14,30,943.0,95.0,4.1,10.8,758.0,946.38,749.31
2018,3,22,14,45,931.0,93.5,4.15,10.75,720.5,943.74,749.22
2018,3,22,15,0,919.0,92.0,4.2,10.7,683.0,937.42,746.79
2018,3,22,15,15,903.5,90.0,4.2,10.5,639.5,923.82,739.33
2018,3,22,15,30,888.0,88.0,4.2,10.3,596.0,906.82,729.53
2018,3,22,15,45,867.0,85.0,4.15,10.15,547.0,889.1,718.7
2018,3,22,16,0,846.0,82.0,4.1,10.0,498.0,859.8,699.38
2018,3,22,16,15,818.0,78.5,3.85,9.55,445.5,821.12,672.64
2018,3,22,16,30,790.0,75.0,3.6,9.1,393.0,780.17,643.73
2018,3,22,16,45,750.0,70.5,3.35,8.7,338.5,726.24,603.95
2018,3,22,17,0,710.0,66.0,3.1,8.3,284.0,671.21,562.06
2018,3,22,17,15,641.5,59.5,2.75,7.4,228.0,598.21,504.56
2018,3,22,17,30,573.0,53.0,2.4,6.5,172.0,521.27,441.0
2018,3,22,17,45,480.0,44.0,2.1,5.55,123.5,426.71,359.31
2018,3,22,18,0,387.0,35.0,1.8,4.6,75.0,337.13,272.4
2018,3,22,18,15,231.5,22.5,1.8,4.6,42.5,194.21,8.54
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,53.03,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.95,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.0,1.4,-2.2,9.5,0.0,0.0
2018,3,23,6,30,115.0,16.0,1.6,-1.3,19.0,14.55,0.0
2018,3,23,6,45,262.0,30.0,1.85,-0.4,58.5,25.17,14.07
2018,3,23,7,0,409.0,44.0,2.1,0.5,98.0,36.11,27.22
2018,3,23,7,15,503.5,53.5,2.25,1.35,150.5,42.41,33.68
2018,3,23,7,30,598.0,63.0,2.4,2.2,203.0,48.59,39.66
2018,3,23,7,45,658.5,68.5,2.55,3.05,258.5,51.16,42.04
2018,3,23,8,0,719.0,74.0,2.7,3.9,314.0,53.75,44.28
2018,3,23,8,15,759.5,78.5,2.75,4.5,369.5,60.93,50.67
2018,3,23,8,30,800.0,83.0,2.8,5.1,425.0,62.83,52.12
2018,3,23,8,45,829.0,86.0,2.8,5.7,478.0,63.45,52.38
2018,3,23,9,0,858.0,89.0,2.8,6.3,531.0,64.1,52.66
2018,3,23,9,15,880.0,91.5,2.7,6.75,580.0,93.35,55.3
2018,3,23,9,30,902.0,94.0,2.6,7.2,629.0,150.8,85.5
2018,3,23,9,45,919.0,95.0,2.5,7.7,672.0,216.47,135.62
2018,3,23,10,0,936.0,96.0,2.4,8.2,715.0,275.17,186.02
2018,3,23,10,15,947.5,97.5,2.4,8.6,751.5,333.82,239.06
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,392.7,292.49
2018,3,23,10,45,966.5,99.5,2.4,9.4,816.0,449.27,343.29
2018,3,23,11,0,974.0,100.0,2.4,9.8,844.0,505.13,392.14
2018,3,23,11,15,976.5,100.5,2.5,10.1,862.5,557.65,437.45
2018,3,23,11,30,979.0,101.0,2.6,10.4,881.0,608.52,480.17
2018,3,23,11,45,982.0,101.5,2.7,10.7,893.0,657.82,520.5
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,705.1,558.28
2018,3,23,12,15,984.5,102.5,2.9,11.2,908.0,747.86,592.08
2018,3,23,12,30,984.0,103.0,3.0,11.4,911.0,787.95,623.28
2018,3,23,12,45,959.5,113.5,3.05,11.6,897.0,817.0,644.2
2018,3,23,13,0,935.0,124.0,3.1,11.8,883.0,841.8,661.86
2018,3,23,13,15,931.5,122.5,3.15,11.95,868.5,867.67,680.49
2018,3,23,13,30,928.0,121.0,3.2,12.1,854.0,890.21,696.79
2018,3,23,13,45,869.0,139.0,3.25,12.2,811.0,889.79,697.04
2018,3,23,14,0,810.0,157.0,3.3,12.3,768.0,877.58,689.23
2018,3,23,14,15,877.0,126.0,3.4,12.3,765.0,919.99,721.2
2018,3,23,14,30,944.0,95.0,3.5,12.3,762.0,950.49,744.34
2018,3,23,14,45,934.0,93.0,3.55,12.25,725.0,948.97,744.89
2018,3,23,15,0,924.0,91.0,3.6,12.2,688.0,943.75,743.26
2018,3,23,15,15,910.0,89.0,3.55,12.05,645.0,931.34,736.31
2018,3,23,15,30,896.0,87.0,3.5,11.9,602.0,915.52,727.07
2018,3,23,15,45,877.5,83.0,3.5,11.8,553.0,898.57,717.3
2018,3,23,16,0,859.0,79.0,3.5,11.7,504.0,869.93,699.0
2018,3,23,16,15,832.5,75.5,3.2,11.2,451.5,832.19,673.05
2018,3,23,16,30,806.0,72.0,2.9,10.7,399.0,792.13,644.95
2018,3,23,16,45,770.5,67.5,2.6,10.2,345.0,741.43,608.08
2018,3,23,17,0,735.0,63.0,2.3,9.7,291.0,689.45,569.04
2018,3,23,17,15,676.5,57.0,2.1,8.65,236.0,617.13,514.05
2018,3,23,17,30,618.0,51.0,1.9,7.6,181.0,553.04,462.51
2018,3,23,17,45,518.0,43.0,1.65,6.5,130.5,453.21,378.47
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,358.75,289.41
2018,3,23,18,15,251.5,22.0,1.4,5.4,45.0,208.79,40.95
2018,3,23,18,30,85.0,9.0,1.4,5.4,10.0,57.49,0.0
2018,3,23,18,45,42.5,4.5,1.4,4.7,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,4.5,1.7,-0.5,4.5,0.0,0.0
2018,3,24,6,30,10.0,9.0,1.8,-0.2,9.0,8.19,0.0
2018,3,24,6,45,5.5,18.5,1.9,0.15,18.5,16.58,7.9
2018,3,24,7,0,1.0,28.0,2.0,0.5,28.0,24.68,16.93
2018,3,24,7,15,11.5,37.5,1.95,1.05,40.0,33.17,25.23
2018,3,24,7,30,22.0,47.0,1.9,1.6,52.0,41.33,33.04
2018,3,24,7,45,101.0,88.5,1.85,2.2,121.5,70.57,60.21
2018,3,24,8,0,180.0,130.0,1.8,2.8,191.0,99.15,86.24
2018,3,24,8,15,200.0,154.0,1.8,3.65,232.0,115.24,100.33
2018,3,24,8,30,220.0,178.0,1.8,4.5,273.0,130.79,113.65
2018,3,24,8,45,159.0,196.0,1.8,5.4,269.0,141.68,122.55
2018,3,24,9,0,98.0,214.0,1.8,6.3,265.0,160.91,138.64
2018,3,24,9,15,109.5,241.0,1.65,6.8,302.5,175.33,141.06
2018,3,24,9,30,121.0,268.0,1.5,7.3,340.0,205.18,162.48
2018,3,24,9,45,88.0,270.5,1.35,7.8,325.0,223.19,177.37
2018,3,24,10,0,55.0,273.0,1.2,8.3,310.0,227.53,181.64
2018,3,24,10,15,74.0,298.0,1.1,8.5,350.0,257.54,204.84
2018,3,24,10,30,93.0,323.0,1.0,8.7,390.0,290.2,230.02
2018,3,24,10,45,78.5,309.5,0.95,8.85,367.5,284.29,225.62
2018,3,24,11,0,64.0,296.0,0.9,9.0,345.0,275.54,219.01
2018,3,24,11,15,33.0,206.0,0.85,8.8,231.5,193.77,154.5
2018,3,24,11,30,2.0,116.0,0.8,8.6,118.0,103.85,81.51
2018,3,24,11,45,1.0,100.0,0.75,8.45,101.0,89.38,69.74
2018,3,24,12,0,0.0,84.0,0.7,8.3,84.0,74.66,57.49
2018,3,24,12,15,0.0,89.0,0.6,7.85,89.0,79.13,61.33
2018,3,24,12,30,0.0,94.0,0.5,7.4,94.0,83.57,65.13
2018,3,24,12,45,0.0,88.5,0.35,6.95,88.5,78.68,61.13
2018,3,24,13,0,0.0,83.0,0.2,6.5,83.0,73.77,57.14
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,89.41,70.38
2018,3,24,13,30,0.0,118.0,0.3,5.9,118.0,105.18,83.63
2018,3,24,13,45,0.0,101.0,0.4,5.6,101.0,89.85,70.96
2018,3,24,14,0,0.0,84.0,0.5,5.3,84.0,74.58,58.31
2018,3,24,14,15,0.0,76.5,0.6,5.05,76.5,67.87,52.79
2018,3,24,14,30,0.0,69.0,0.7,4.8,69.0,61.17,47.23
2018,3,24,14,45,0.0,64.5,0.75,4.55,64.5,57.14,43.92
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,53.12,40.61
2018,3,24,15,15,0.5,67.5,1.0,4.15,68.0,60.21,46.9
2018,3,24,15,30,1.0,75.0,1.2,4.0,76.0,67.3,53.22
2018,3,24,15,45,0.5,55.5,1.35,3.8,56.0,49.5,37.9
2018,3,24,16,0,0.0,36.0,1.5,3.6,36.0,31.77,22.46
2018,3,24,16,15,0.0,35.5,1.6,3.45,35.5,31.31,22.16
2018,3,24,16,30,0.0,35.0,1.7,3.3,35.0,30.85,21.86
2018,3,24,16,45,14.5,49.0,1.8,3.15,53.5,57.05,45.86
2018,3,24,17,0,29.0,63.0,1.9,3.0,72.0,83.92,70.26
2018,3,24,17,15,44.0,62.0,1.95,2.7,73.0,95.57,81.01
2018,3,24,17,30,59.0,61.0,2.0,2.4,74.0,120.09,102.45
2018,3,24,17,45,47.0,46.0,2.1,2.15,54.5,93.79,77.86
2018,3,24,18,0,35.0,31.0,2.2,1.9,35.0,67.7,52.55
2018,3,24,18,15,19.5,18.0,2.2,1.9,20.0,38.37,7.86
2018,3,24,18,30,4.0,5.0,2.2,1.9,5.0,6.88,0.0
2018,3,24,18,45,2.0,2.5,2.15,1.55,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
