Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,4,30,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.45,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,50.5,8.0,2.0,-1.2,10.0,0.0,0.0
2018,3,25,6,30,101.0,16.0,2.1,-0.8,20.0,14.55,0.0
2018,3,25,6,45,175.0,27.5,2.25,-0.4,47.0,21.44,12.43
2018,3,25,7,0,249.0,39.0,2.4,0.0,74.0,29.94,21.84
2018,3,25,7,15,246.5,41.0,2.35,0.3,88.5,30.81,23.13
2018,3,25,7,30,244.0,43.0,2.3,0.6,103.0,31.65,24.12
2018,3,25,7,45,122.0,58.0,2.25,0.95,88.0,45.18,36.83
2018,3,25,8,0,0.0,73.0,2.2,1.3,73.0,64.13,54.38
2018,3,25,8,15,6.5,108.5,2.3,1.6,111.5,92.58,80.4
2018,3,25,8,30,13.0,144.0,2.4,1.9,150.0,119.89,104.93
2018,3,25,8,45,54.0,184.0,2.5,2.25,212.0,141.37,123.79
2018,3,25,9,0,95.0,224.0,2.6,2.6,274.0,166.75,145.87
2018,3,25,9,15,364.5,194.0,2.7,2.95,410.0,141.15,107.02
2018,3,25,9,30,634.0,164.0,2.8,3.3,546.0,174.29,117.04
2018,3,25,9,45,782.5,129.5,2.95,3.7,632.5,220.68,147.54
2018,3,25,10,0,931.0,95.0,3.1,4.1,719.0,281.82,195.76
2018,3,25,10,15,942.5,96.5,3.15,4.5,755.5,340.18,249.79
2018,3,25,10,30,954.0,98.0,3.2,4.9,792.0,398.77,304.09
2018,3,25,10,45,964.0,98.0,3.25,5.25,821.5,455.59,356.16
2018,3,25,11,0,974.0,98.0,3.3,5.6,851.0,511.94,406.56
2018,3,25,11,15,978.5,99.5,3.35,5.95,871.5,566.14,453.84
2018,3,25,11,30,983.0,101.0,3.4,6.3,892.0,618.9,498.58
2018,3,25,11,45,986.0,101.0,3.45,6.7,903.5,667.85,539.06
2018,3,25,12,0,989.0,101.0,3.5,7.1,915.0,714.75,576.88
2018,3,25,12,15,987.0,102.5,3.55,7.35,917.5,757.43,610.87
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,797.34,641.98
2018,3,25,12,45,980.0,106.0,3.65,7.9,913.5,832.6,667.37
2018,3,25,13,0,975.0,108.0,3.7,8.2,907.0,864.63,690.35
2018,3,25,13,15,971.0,108.0,3.75,8.35,893.0,892.19,710.45
2018,3,25,13,30,967.0,108.0,3.8,8.5,879.0,916.32,728.16
2018,3,25,13,45,960.5,107.5,3.8,8.65,856.0,934.32,741.25
2018,3,25,14,0,954.0,107.0,3.8,8.8,833.0,948.65,751.87
2018,3,25,14,15,945.0,106.0,3.85,8.85,802.5,956.56,758.67
2018,3,25,14,30,936.0,105.0,3.9,8.9,772.0,960.71,763.02
2018,3,25,14,45,923.0,103.5,3.9,8.95,734.0,957.01,761.62
2018,3,25,15,0,910.0,102.0,3.9,9.0,696.0,949.63,757.82
2018,3,25,15,15,840.0,111.0,3.85,8.9,632.0,908.32,729.59
2018,3,25,15,30,770.0,120.0,3.8,8.8,568.0,860.42,696.52
2018,3,25,15,45,673.5,129.0,3.75,8.7,497.5,782.3,640.31
2018,3,25,16,0,577.0,138.0,3.7,8.6,427.0,702.44,581.69
2018,3,25,16,15,551.0,127.5,3.45,8.25,380.0,661.38,551.89
2018,3,25,16,30,525.0,117.0,3.2,7.9,333.0,611.69,514.5
2018,3,25,16,45,564.5,96.0,3.0,7.55,299.5,616.83,520.22
2018,3,25,17,0,604.0,75.0,2.8,7.2,266.0,609.85,515.35
2018,3,25,17,15,481.5,70.0,2.6,6.4,204.5,493.41,421.98
2018,3,25,17,30,359.0,65.0,2.4,5.6,143.0,378.1,324.96
2018,3,25,17,45,202.5,51.0,2.2,4.75,92.5,240.63,204.92
2018,3,25,18,0,46.0,37.0,2.0,3.9,42.0,86.13,67.88
2018,3,25,18,15,59.0,23.5,2.0,3.9,26.5,83.77,31.7
2018,3,25,18,30,72.0,10.0,2.0,3.9,11.0,51.14,0.0
2018,3,25,18,45,36.0,5.0,2.25,3.6,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,2.5,6.5,2.85,0.25,6.5,5.91,0.0
2018,3,26,6,30,5.0,13.0,3.0,0.4,13.0,11.57,0.0
2018,3,26,6,45,127.0,33.0,3.2,0.6,51.5,26.55,17.12
2018,3,26,7,0,249.0,53.0,3.4,0.8,90.0,40.69,31.64
2018,3,26,7,15,415.5,60.5,3.45,1.1,151.5,47.59,38.63
2018,3,26,7,30,582.0,68.0,3.5,1.4,213.0,52.05,43.05
2018,3,26,7,45,643.0,73.0,3.6,1.7,268.5,54.04,44.94
2018,3,26,8,0,704.0,78.0,3.7,2.0,324.0,56.11,46.76
2018,3,26,8,15,745.0,81.5,3.7,2.4,378.5,56.94,47.33
2018,3,26,8,30,786.0,85.0,3.7,2.8,433.0,63.65,53.27
2018,3,26,8,45,816.5,87.5,3.7,3.25,485.5,63.85,53.17
2018,3,26,9,0,847.0,90.0,3.7,3.7,538.0,64.1,53.13
2018,3,26,9,15,870.0,91.0,3.65,4.15,586.0,104.7,59.99
2018,3,26,9,30,893.0,92.0,3.6,4.6,634.0,169.17,100.59
2018,3,26,9,45,911.5,91.5,3.6,5.05,676.5,225.31,145.24
2018,3,26,10,0,930.0,91.0,3.6,5.5,719.0,282.84,196.35
2018,3,26,10,15,940.5,92.5,3.6,5.95,754.5,340.79,249.98
2018,3,26,10,30,951.0,94.0,3.6,6.4,790.0,398.87,303.65
2018,3,26,10,45,959.5,93.5,3.55,6.85,817.5,454.45,354.33
2018,3,26,11,0,968.0,93.0,3.5,7.3,845.0,509.39,403.09
2018,3,26,11,15,973.0,94.0,3.4,7.7,865.5,562.99,449.21
2018,3,26,11,30,978.0,95.0,3.3,8.1,886.0,615.2,492.68
2018,3,26,11,45,981.0,95.0,3.25,8.5,897.5,663.75,532.14
2018,3,26,12,0,984.0,95.0,3.2,8.9,909.0,710.26,568.88
2018,3,26,12,15,985.0,94.5,3.1,9.2,912.0,752.73,601.57
2018,3,26,12,30,986.0,94.0,3.0,9.5,915.0,792.6,630.84
2018,3,26,12,45,984.0,93.5,2.95,9.75,908.0,827.45,655.07
2018,3,26,13,0,982.0,93.0,2.9,10.0,901.0,859.16,676.9
2018,3,26,13,15,978.0,92.5,2.85,10.2,886.5,886.0,695.29
2018,3,26,13,30,974.0,92.0,2.8,10.4,872.0,909.37,711.22
2018,3,26,13,45,969.0,91.0,2.8,10.55,849.5,927.81,724.29
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,942.58,734.94
2018,3,26,14,15,955.0,89.5,2.85,10.7,796.5,950.68,741.94
2018,3,26,14,30,946.0,89.0,2.9,10.7,766.0,955.01,746.55
2018,3,26,14,45,934.5,87.0,2.9,10.75,728.0,951.67,745.42
2018,3,26,15,0,923.0,85.0,2.9,10.8,690.0,944.61,741.94
2018,3,26,15,15,907.0,83.5,2.9,10.7,646.5,930.49,734.03
2018,3,26,15,30,891.0,82.0,2.9,10.6,603.0,912.99,723.89
2018,3,26,15,45,870.0,80.0,2.85,10.5,554.5,887.23,707.47
2018,3,26,16,0,849.0,78.0,2.8,10.4,506.0,867.25,695.27
2018,3,26,16,15,820.5,75.0,2.55,10.05,453.5,828.15,668.02
2018,3,26,16,30,792.0,72.0,2.3,9.7,401.0,786.87,638.87
2018,3,26,16,45,703.5,74.5,2.05,9.35,337.0,706.06,579.29
2018,3,26,17,0,615.0,77.0,1.8,9.0,273.0,622.75,516.28
2018,3,26,17,15,447.5,69.0,1.65,8.1,197.5,467.16,394.77
2018,3,26,17,30,280.0,61.0,1.5,7.2,122.0,314.28,267.81
2018,3,26,17,45,316.5,45.5,1.35,6.3,96.5,312.13,264.54
2018,3,26,18,0,353.0,30.0,1.2,5.4,71.0,312.47,256.69
2018,3,26,18,15,223.5,21.0,1.2,5.4,42.0,196.93,95.85
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,65.99,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.82,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.5,0.0
2018,3,27,6,45,0.0,8.0,1.9,2.05,8.0,7.02,0.44
2018,3,27,7,0,0.0,12.0,2.0,2.3,12.0,10.53,4.01
2018,3,27,7,15,0.0,22.5,1.95,2.7,22.5,19.79,12.76
2018,3,27,7,30,0.0,33.0,1.9,3.1,33.0,29.06,21.5
2018,3,27,7,45,0.0,42.5,1.9,3.55,42.5,37.47,29.31
2018,3,27,8,0,0.0,52.0,1.9,4.0,52.0,45.9,37.0
2018,3,27,8,15,0.0,49.0,1.85,4.45,49.0,43.24,34.38
2018,3,27,8,30,0.0,46.0,1.8,4.9,46.0,40.6,31.78
2018,3,27,8,45,0.0,55.5,1.75,5.4,55.5,49.04,39.29
2018,3,27,9,0,0.0,65.0,1.7,5.9,65.0,57.49,46.71
2018,3,27,9,15,0.0,86.5,1.6,6.45,86.5,76.63,60.7
2018,3,27,9,30,0.0,108.0,1.5,7.0,108.0,94.97,75.96
2018,3,27,9,45,3.0,148.0,1.45,7.5,150.0,128.64,103.73
2018,3,27,10,0,6.0,188.0,1.4,8.0,192.0,162.41,131.07
2018,3,27,10,15,6.0,172.0,1.4,8.4,176.0,150.7,120.93
2018,3,27,10,30,6.0,156.0,1.4,8.8,160.0,138.32,110.43
2018,3,27,10,45,26.5,246.0,1.4,9.25,266.5,216.78,173.7
2018,3,27,11,0,47.0,336.0,1.4,9.7,373.0,300.27,239.1
2018,3,27,11,15,47.5,345.5,1.5,9.8,383.5,314.56,249.98
2018,3,27,11,30,48.0,355.0,1.6,9.9,394.0,329.02,261.32
2018,3,27,11,45,38.0,339.0,1.7,10.0,370.0,316.25,251.37
2018,3,27,12,0,28.0,323.0,1.8,10.1,346.0,301.67,240.0
2018,3,27,12,15,37.5,343.0,1.9,10.1,374.0,330.18,262.72
2018,3,27,12,30,47.0,363.0,2.0,10.1,402.0,360.08,286.28
2018,3,27,12,45,49.5,358.5,2.1,10.15,399.5,363.68,289.31
2018,3,27,13,0,52.0,354.0,2.2,10.2,397.0,367.12,292.4
2018,3,27,13,15,31.5,292.0,2.3,10.35,318.0,296.94,237.31
2018,3,27,13,30,11.0,230.0,2.4,10.5,239.0,216.69,173.23
2018,3,27,13,45,15.0,239.5,2.45,10.6,251.5,230.09,184.53
2018,3,27,14,0,19.0,249.0,2.5,10.7,264.0,243.92,195.95
2018,3,27,14,15,231.0,240.0,2.55,10.75,407.0,461.76,375.24
2018,3,27,14,30,443.0,231.0,2.6,10.8,550.0,665.98,534.83
2018,3,27,14,45,613.5,180.5,2.65,10.8,598.5,781.17,623.61
2018,3,27,15,0,784.0,130.0,2.7,10.8,647.0,881.07,696.63
2018,3,27,15,15,540.5,181.0,2.7,10.75,526.5,717.76,577.46
2018,3,27,15,30,297.0,232.0,2.7,10.7,406.0,540.14,439.7
2018,3,27,15,45,276.5,212.5,2.7,10.65,364.5,501.37,411.86
2018,3,27,16,0,256.0,193.0,2.7,10.6,323.0,461.39,381.77
2018,3,27,16,15,166.0,179.5,2.55,10.45,260.5,350.72,292.3
2018,3,27,16,30,76.0,166.0,2.4,10.3,198.0,244.17,203.56
2018,3,27,16,45,92.0,135.5,2.25,10.1,169.0,237.31,199.5
2018,3,27,17,0,108.0,105.0,2.1,9.9,140.0,212.62,179.99
2018,3,27,17,15,184.5,85.0,1.85,9.5,131.5,261.65,223.24
2018,3,27,17,30,261.0,65.0,1.6,9.1,123.0,306.56,260.64
2018,3,27,17,45,158.0,49.0,1.35,8.65,81.5,189.24,158.72
2018,3,27,18,0,55.0,33.0,1.1,8.2,40.0,83.21,65.14
2018,3,27,18,15,30.0,19.5,1.1,8.2,23.0,47.45,21.74
2018,3,27,18,30,5.0,6.0,1.1,8.2,6.0,8.4,0.0
2018,3,27,18,45,2.5,3.0,1.15,7.9,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,34.5,10.5,2.6,6.4,12.5,9.55,0.0
2018,3,28,6,30,69.0,21.0,2.6,6.6,25.0,17.06,0.0
2018,3,28,6,45,181.5,37.0,2.65,6.8,62.0,28.75,19.15
2018,3,28,7,0,294.0,53.0,2.7,7.0,99.0,40.61,30.96
2018,3,28,7,15,376.0,64.5,2.75,7.55,147.0,48.61,38.68
2018,3,28,7,30,458.0,76.0,2.8,8.1,195.0,57.81,47.21
2018,3,28,7,45,535.0,84.5,2.85,8.6,253.5,62.34,51.28
2018,3,28,8,0,612.0,93.0,2.9,9.1,312.0,66.76,55.09
2018,3,28,8,15,606.0,107.0,3.1,9.85,352.0,74.68,61.88
2018,3,28,8,30,600.0,121.0,3.3,10.6,392.0,82.08,68.08
2018,3,28,8,45,454.0,170.5,3.5,11.4,389.0,111.92,93.94
2018,3,28,9,0,308.0,220.0,3.7,12.2,386.0,147.65,124.41
2018,3,28,9,15,279.5,244.5,3.85,12.9,405.0,182.17,137.65
2018,3,28,9,30,251.0,269.0,4.0,13.6,424.0,216.22,162.48
2018,3,28,9,45,286.0,283.5,4.15,14.35,471.0,252.48,189.26
2018,3,28,10,0,321.0,298.0,4.3,15.1,518.0,292.87,220.77
2018,3,28,10,15,366.5,302.5,4.4,15.7,565.0,333.46,253.03
2018,3,28,10,30,412.0,307.0,4.5,16.3,612.0,378.66,289.41
2018,3,28,10,45,428.0,311.5,4.65,16.9,638.5,411.96,317.21
2018,3,28,11,0,444.0,316.0,4.8,17.5,665.0,451.95,349.81
2018,3,28,11,15,463.0,316.0,4.9,17.8,687.5,491.08,381.62
2018,3,28,11,30,482.0,316.0,5.0,18.1,710.0,531.28,413.81
2018,3,28,11,45,545.5,291.0,5.05,18.45,742.5,578.23,451.04
2018,3,28,12,0,609.0,266.0,5.1,18.8,775.0,628.41,490.41
2018,3,28,12,15,576.0,284.0,5.15,18.95,766.5,653.29,509.44
2018,3,28,12,30,543.0,302.0,5.2,19.1,758.0,674.67,525.53
2018,3,28,12,45,434.0,342.5,5.25,19.2,705.5,655.56,510.07
2018,3,28,13,0,325.0,383.0,5.3,19.3,653.0,623.42,484.61
2018,3,28,13,15,292.5,385.5,5.25,19.25,625.5,616.52,479.53
2018,3,28,13,30,260.0,388.0,5.2,19.2,598.0,606.94,472.26
2018,3,28,13,45,181.5,373.0,5.15,19.15,517.5,526.16,410.9
2018,3,28,14,0,103.0,358.0,5.1,19.1,437.0,438.35,343.16
2018,3,28,14,15,168.5,344.5,5.05,19.05,468.5,503.1,395.3
2018,3,28,14,30,234.0,331.0,5.0,19.0,500.0,555.47,437.43
2018,3,28,14,45,246.5,316.0,4.9,18.95,486.0,573.69,452.0
2018,3,28,15,0,259.0,301.0,4.8,18.9,472.0,575.57,454.72
2018,3,28,15,15,202.5,281.0,4.7,18.95,409.5,490.52,389.89
2018,3,28,15,30,146.0,261.0,4.6,19.0,347.0,420.84,335.8
2018,3,28,15,45,81.0,213.5,4.5,19.0,260.5,293.63,235.46
2018,3,28,16,0,16.0,166.0,4.4,19.0,174.0,171.07,135.71
2018,3,28,16,15,8.0,127.5,4.1,18.8,131.5,125.2,98.62
2018,3,28,16,30,0.0,89.0,3.8,18.6,89.0,79.95,61.3
2018,3,28,16,45,1.5,88.0,3.5,18.4,88.5,81.29,62.75
2018,3,28,17,0,3.0,87.0,3.2,18.2,88.0,83.36,64.71
2018,3,28,17,15,2.0,79.0,2.95,17.6,79.5,76.49,59.06
2018,3,28,17,30,1.0,71.0,2.7,17.0,71.0,70.64,54.02
2018,3,28,17,45,0.5,52.0,2.4,16.4,52.0,51.25,37.34
2018,3,28,18,0,0.0,33.0,2.1,15.8,33.0,30.85,19.63
2018,3,28,18,15,2.5,20.0,2.1,15.8,20.0,19.7,6.2
2018,3,28,18,30,5.0,7.0,2.1,15.8,7.0,9.31,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.65,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,29,6,15,13.5,10.0,2.0,12.05,11.0,9.1,0.0
2018,3,29,6,30,27.0,20.0,2.2,12.5,22.0,16.88,0.0
2018,3,29,6,45,48.0,39.0,2.45,12.95,45.5,31.91,21.52
2018,3,29,7,0,69.0,58.0,2.7,13.4,69.0,46.63,35.48
2018,3,29,7,15,83.0,79.0,2.75,13.85,97.5,62.32,49.87
2018,3,29,7,30,97.0,100.0,2.8,14.3,126.0,77.6,63.59
2018,3,29,7,45,229.0,112.5,2.9,14.8,191.0,83.68,68.88
2018,3,29,8,0,361.0,125.0,3.0,15.3,256.0,87.5,71.99
2018,3,29,8,15,383.0,143.5,3.15,16.0,301.5,98.19,80.91
2018,3,29,8,30,405.0,162.0,3.3,16.7,347.0,108.32,89.19
2018,3,29,8,45,346.5,194.0,3.5,17.4,364.5,133.7,110.4
2018,3,29,9,0,288.0,226.0,3.7,18.1,382.0,150.78,124.22
2018,3,29,9,15,257.5,253.0,3.9,18.7,401.5,187.44,139.11
2018,3,29,9,30,227.0,280.0,4.1,19.3,421.0,230.74,171.42
2018,3,29,9,45,252.5,297.0,4.35,19.95,463.0,256.66,190.01
2018,3,29,10,0,278.0,314.0,4.6,20.6,505.0,294.96,219.6
2018,3,29,10,15,322.5,317.0,4.75,21.0,549.0,332.37,248.75
2018,3,29,10,30,367.0,320.0,4.9,21.4,593.0,374.25,281.89
2018,3,29,10,45,343.5,338.5,5.05,21.75,601.5,404.42,307.19
2018,3,29,11,0,320.0,357.0,5.2,22.1,610.0,432.29,330.01
2018,3,29,11,15,288.5,374.0,5.3,22.35,606.0,452.75,346.63
2018,3,29,11,30,257.0,391.0,5.4,22.6,602.0,470.29,360.44
2018,3,29,11,45,264.0,396.0,5.45,22.8,615.0,498.33,382.04
2018,3,29,12,0,271.0,401.0,5.5,23.0,628.0,526.6,403.58
2018,3,29,12,15,201.0,407.5,5.5,23.15,576.0,501.28,384.03
2018,3,29,12,30,131.0,414.0,5.5,23.3,524.0,471.04,360.42
2018,3,29,12,45,196.5,405.5,5.55,23.45,570.0,524.29,401.82
2018,3,29,13,0,262.0,397.0,5.6,23.6,616.0,588.25,450.59
2018,3,29,13,15,213.0,394.0,5.6,23.65,570.0,552.05,423.25
2018,3,29,13,30,164.0,391.0,5.6,23.7,524.0,519.78,398.74
2018,3,29,13,45,132.5,378.5,5.6,23.75,484.0,490.1,376.48
2018,3,29,14,0,101.0,366.0,5.6,23.8,444.0,445.16,342.67
2018,3,29,14,15,146.0,349.0,5.55,23.7,457.5,488.24,377.2
2018,3,29,14,30,191.0,332.0,5.5,23.6,471.0,518.29,401.86
2018,3,29,14,45,172.5,316.5,5.45,23.5,437.0,491.59,382.28
2018,3,29,15,0,154.0,301.0,5.4,23.4,403.0,463.68,361.83
2018,3,29,15,15,247.0,265.0,5.15,23.1,417.0,530.16,416.07
2018,3,29,15,30,340.0,229.0,4.9,22.8,431.0,577.36,455.36
2018,3,29,15,45,366.0,202.5,4.7,22.45,404.0,571.55,453.31
2018,3,29,16,0,392.0,176.0,4.5,22.1,377.0,581.44,462.93
2018,3,29,16,15,346.0,162.5,4.35,21.7,326.5,504.36,405.55
2018,3,29,16,30,300.0,149.0,4.2,21.3,276.0,446.03,361.41
2018,3,29,16,45,314.0,112.5,4.0,20.95,230.0,426.77,348.43
2018,3,29,17,0,328.0,76.0,3.8,20.6,184.0,384.35,316.85
2018,3,29,17,15,360.5,72.0,3.8,20.2,170.5,398.58,328.98
2018,3,29,17,30,393.0,68.0,3.8,19.8,157.0,410.29,337.39
2018,3,29,17,45,325.5,56.0,3.75,19.4,116.5,336.38,274.43
2018,3,29,18,0,258.0,44.0,3.7,19.0,76.0,267.59,212.67
2018,3,29,18,15,158.5,28.5,3.7,19.0,45.0,171.01,103.2
2018,3,29,18,30,59.0,13.0,3.7,19.0,14.0,46.72,0.0
2018,3,29,18,45,29.5,6.5,3.8,18.6,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,15.0,11.0,3.6,15.9,12.0,10.01,0.0
2018,3,30,6,30,30.0,22.0,3.6,15.9,24.0,18.47,3.24
2018,3,30,6,45,81.0,41.0,3.55,15.9,53.0,33.52,22.77
2018,3,30,7,0,132.0,60.0,3.5,15.9,82.0,46.79,35.31
2018,3,30,7,15,166.5,80.0,3.6,16.05,118.0,61.25,48.52
2018,3,30,7,30,201.0,100.0,3.7,16.2,154.0,75.21,61.04
2018,3,30,7,45,214.0,113.5,3.8,16.35,182.5,84.24,68.97
2018,3,30,8,0,227.0,127.0,3.9,16.5,211.0,92.9,76.37
2018,3,30,8,15,142.0,153.5,4.0,16.7,208.5,115.17,95.43
2018,3,30,8,30,57.0,180.0,4.1,16.9,206.0,138.2,114.86
2018,3,30,8,45,99.5,212.0,4.2,17.1,264.0,159.16,132.26
2018,3,30,9,0,142.0,244.0,4.3,17.3,322.0,170.35,141.21
2018,3,30,9,15,195.5,262.0,4.3,17.5,379.0,199.54,151.27
2018,3,30,9,30,249.0,280.0,4.3,17.7,436.0,225.79,167.5
2018,3,30,9,45,214.5,298.5,4.3,17.9,439.0,260.84,196.42
2018,3,30,10,0,180.0,317.0,4.3,18.1,442.0,282.88,215.61
2018,3,30,10,15,146.0,337.0,4.3,18.3,441.5,302.46,232.62
2018,3,30,10,30,112.0,357.0,4.3,18.5,441.0,325.46,251.66
2018,3,30,10,45,91.0,361.5,4.25,18.7,431.5,331.53,256.78
2018,3,30,11,0,70.0,366.0,4.2,18.9,422.0,335.05,259.63
2018,3,30,11,15,74.0,378.0,4.25,19.15,438.0,354.81,274.72
2018,3,30,11,30,78.0,390.0,4.3,19.4,454.0,375.13,290.12
2018,3,30,11,45,74.0,392.0,4.35,19.65,453.5,382.93,295.9
2018,3,30,12,0,70.0,394.0,4.4,19.9,453.0,390.16,301.22
2018,3,30,12,15,85.0,402.5,4.4,20.05,474.5,415.59,320.67
2018,3,30,12,30,100.0,411.0,4.4,20.2,496.0,442.3,340.99
2018,3,30,12,45,70.5,379.0,4.4,20.35,438.5,399.21,308.05
2018,3,30,13,0,41.0,347.0,4.4,20.5,381.0,352.6,272.25
2018,3,30,13,15,34.0,328.5,4.35,20.45,356.5,334.22,258.44
2018,3,30,13,30,27.0,310.0,4.3,20.4,332.0,314.72,243.64
2018,3,30,13,45,64.5,311.0,4.25,20.35,361.5,352.09,273.93
2018,3,30,14,0,102.0,312.0,4.2,20.3,391.0,403.94,314.91
2018,3,30,14,15,104.0,299.0,4.15,20.1,377.0,398.43,311.44
2018,3,30,14,30,106.0,286.0,4.1,19.9,363.0,392.18,307.63
2018,3,30,14,45,148.5,273.5,4.05,19.75,376.0,422.85,333.4
2018,3,30,15,0,191.0,261.0,4.0,19.6,389.0,453.12,358.75
2018,3,30,15,15,342.0,232.0,4.15,19.25,443.0,580.15,460.83
2018,3,30,15,30,493.0,203.0,4.3,18.9,497.0,706.04,559.77
2018,3,30,15,45,508.5,181.0,4.45,18.5,463.0,694.79,554.69
2018,3,30,16,0,524.0,159.0,4.6,18.1,429.0,680.37,547.95
2018,3,30,16,15,519.5,141.5,4.65,17.5,386.5,650.62,528.9
2018,3,30,16,30,515.0,124.0,4.7,16.9,344.0,618.5,507.31
2018,3,30,16,45,497.5,109.5,4.75,16.3,299.0,577.16,477.79
2018,3,30,17,0,480.0,95.0,4.8,15.7,254.0,534.59,446.27
2018,3,30,17,15,414.0,83.5,4.55,14.95,203.0,457.37,384.26
2018,3,30,17,30,348.0,72.0,4.3,14.2,152.0,383.01,322.2
2018,3,30,17,45,231.5,57.5,4.05,13.4,105.0,271.95,226.93
2018,3,30,18,0,115.0,43.0,3.8,12.6,58.0,153.85,123.94
2018,3,30,18,15,82.5,27.5,3.8,12.6,35.5,108.61,68.96
2018,3,30,18,30,50.0,12.0,3.8,12.6,13.0,40.58,0.0
2018,3,30,18,45,25.0,6.0,3.5,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,123.0,15.0,1.4,2.25,22.5,13.64,0.0
2018,3,31,6,30,231.0,27.0,1.6,3.0,43.0,22.82,8.53
2018,3,31,6,45,379.5,37.5,1.8,3.75,91.0,30.55,21.59
2018,3,31,7,0,528.0,48.0,2.0,4.5,139.0,38.13,29.24
2018,3,31,7,15,609.5,54.5,2.0,5.4,195.0,41.92,33.0
2018,3,31,7,30,691.0,61.0,2.0,6.3,251.0,45.71,36.52
2018,3,31,7,45,736.5,66.0,2.0,7.2,307.0,52.67,42.75
2018,3,31,8,0,782.0,71.0,2.0,8.1,363.0,55.27,44.86
2018,3,31,8,15,814.0,75.5,2.05,8.8,418.5,57.32,46.45
2018,3,31,8,30,846.0,80.0,2.1,9.5,474.0,59.3,47.92
2018,3,31,8,45,868.5,83.0,2.1,10.2,526.0,60.03,48.26
2018,3,31,9,0,891.0,86.0,2.1,10.9,578.0,68.77,55.7
2018,3,31,9,15,909.5,88.0,2.05,11.4,626.0,134.44,74.73
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,192.82,113.81
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,251.39,161.54
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,310.92,213.53
2018,3,31,10,15,966.5,93.5,1.85,13.25,794.5,370.04,266.24
2018,3,31,10,30,976.0,95.0,1.8,13.6,830.0,429.13,318.21
2018,3,31,10,45,981.5,95.0,1.7,13.95,856.0,485.1,366.32
2018,3,31,11,0,987.0,95.0,1.6,14.3,882.0,540.09,411.93
2018,3,31,11,15,974.5,103.0,1.6,14.6,895.0,591.26,453.56
2018,3,31,11,30,962.0,111.0,1.6,14.9,908.0,639.49,491.51
2018,3,31,11,45,981.5,103.5,1.6,15.2,925.5,690.93,530.78
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,741.41,568.27
2018,3,31,12,15,1000.0,95.5,1.7,15.65,944.0,782.87,599.59
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,821.52,626.94
2018,3,31,12,45,997.5,94.5,1.9,16.0,938.0,856.82,651.41
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,888.97,673.73
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,916.6,693.93
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,940.76,711.91
2018,3,31,13,45,983.0,92.0,2.4,16.4,877.5,957.35,724.3
2018,3,31,14,0,976.0,91.0,2.5,16.5,853.0,970.16,734.35
2018,3,31,14,15,950.5,97.0,2.55,16.5,816.5,970.14,735.71
2018,3,31,14,30,925.0,103.0,2.6,16.5,780.0,966.18,734.71
2018,3,31,14,45,926.5,96.0,2.65,16.45,746.0,968.79,738.5
2018,3,31,15,0,928.0,89.0,2.7,16.4,712.0,967.56,739.81
2018,3,31,15,15,919.5,85.5,2.7,16.3,670.0,957.45,734.91
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,943.78,727.79
2018,3,31,15,45,890.5,79.5,2.65,16.1,578.0,917.03,711.24
2018,3,31,16,0,870.0,77.0,2.6,16.0,528.0,887.36,692.7
2018,3,31,16,15,843.5,74.0,2.35,15.6,475.0,857.79,673.18
2018,3,31,16,30,817.0,71.0,2.1,15.2,422.0,817.16,645.42
2018,3,31,16,45,780.5,67.5,1.85,14.8,367.0,765.54,609.16
2018,3,31,17,0,744.0,64.0,1.6,14.4,312.0,712.76,571.06
2018,3,31,17,15,689.0,58.5,1.5,13.4,256.5,642.19,520.55
2018,3,31,17,30,634.0,53.0,1.4,12.4,201.0,578.9,472.84
2018,3,31,17,45,543.5,45.5,1.3,11.35,149.0,483.83,397.03
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,393.75,319.37
2018,3,31,18,15,284.5,26.5,1.2,10.3,57.5,251.19,171.98
2018,3,31,18,30,116.0,15.0,1.2,10.3,18.0,82.7,0.0
2018,3,31,18,45,58.0,7.5,1.25,9.55,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,67.0,15.0,1.6,5.55,19.5,13.64,0.0
2018,4,1,6,30,125.0,28.0,1.8,6.3,37.0,21.97,9.53
2018,4,1,6,45,232.5,42.5,2.0,7.0,77.0,32.87,23.45
2018,4,1,7,0,340.0,57.0,2.2,7.7,117.0,43.45,33.68
2018,4,1,7,15,410.5,67.5,2.15,8.35,164.5,50.58,40.48
2018,4,1,7,30,481.0,78.0,2.1,9.0,212.0,58.44,47.67
2018,4,1,7,45,410.5,96.0,2.0,9.65,227.0,68.65,56.74
2018,4,1,8,0,340.0,114.0,1.9,10.3,242.0,79.06,65.79
2018,4,1,8,15,328.5,135.5,1.95,10.95,274.0,91.59,76.53
2018,4,1,8,30,317.0,157.0,2.0,11.6,306.0,111.36,93.45
2018,4,1,8,45,527.5,140.0,2.05,12.25,420.0,91.8,75.77
2018,4,1,9,0,738.0,123.0,2.1,12.9,534.0,87.91,60.66
2018,4,1,9,15,742.0,132.5,2.1,13.5,574.5,140.8,84.41
2018,4,1,9,30,746.0,142.0,2.1,14.1,615.0,194.34,121.89
2018,4,1,9,45,777.5,140.5,2.15,14.65,660.5,245.83,162.91
2018,4,1,10,0,809.0,139.0,2.2,15.2,706.0,306.4,213.98
2018,4,1,10,15,806.5,147.0,2.25,15.8,735.0,359.99,261.2
2018,4,1,10,30,804.0,155.0,2.3,16.4,764.0,412.67,306.98
2018,4,1,10,45,821.0,154.0,2.3,16.95,794.0,465.19,351.17
2018,4,1,11,0,838.0,153.0,2.3,17.5,824.0,518.3,394.58
2018,4,1,11,15,734.5,205.0,2.3,17.85,803.0,550.4,421.2
2018,4,1,11,30,631.0,257.0,2.3,18.2,782.0,575.5,440.87
2018,4,1,11,45,517.5,313.0,2.3,18.55,747.0,588.5,450.18
2018,4,1,12,0,404.0,369.0,2.3,18.9,712.0,590.2,450.27
2018,4,1,12,15,384.0,379.5,2.3,19.05,706.5,609.3,464.3
2018,4,1,12,30,364.0,390.0,2.3,19.2,701.0,626.24,476.37
2018,4,1,12,45,357.5,390.5,2.3,19.4,694.0,642.33,487.94
2018,4,1,13,0,351.0,391.0,2.3,19.6,687.0,656.87,498.3
2018,4,1,13,15,328.0,389.5,2.3,19.7,662.5,654.3,496.42
2018,4,1,13,30,305.0,388.0,2.3,19.8,638.0,649.26,492.88
2018,4,1,13,45,256.0,381.0,2.3,19.85,587.0,613.76,467.23
2018,4,1,14,0,207.0,374.0,2.3,19.9,536.0,561.87,429.81
2018,4,1,14,15,162.0,360.0,2.25,19.9,484.0,515.67,395.99
2018,4,1,14,30,117.0,346.0,2.2,19.9,432.0,467.33,360.06
2018,4,1,14,45,122.5,331.5,2.15,19.9,417.5,463.4,358.33
2018,4,1,15,0,128.0,317.0,2.1,19.9,403.0,458.77,355.89
2018,4,1,15,15,125.5,295.5,2.0,19.95,375.5,437.9,341.03
2018,4,1,15,30,123.0,274.0,1.9,20.0,348.0,416.03,325.46
2018,4,1,15,45,82.5,240.5,1.8,20.0,288.5,327.16,257.7
2018,4,1,16,0,42.0,207.0,1.7,20.0,229.0,254.87,201.28
2018,4,1,16,15,32.0,171.5,1.5,19.65,187.5,207.3,164.44
2018,4,1,16,30,22.0,136.0,1.3,19.3,146.0,159.31,126.41
2018,4,1,16,45,57.5,131.0,1.1,18.9,151.5,187.1,150.88
2018,4,1,17,0,93.0,126.0,0.9,18.5,157.0,229.1,185.98
2018,4,1,17,15,155.0,106.0,0.95,17.95,147.0,254.5,208.54
2018,4,1,17,30,217.0,86.0,1.0,17.4,137.0,289.44,237.45
2018,4,1,17,45,175.0,66.0,1.05,16.85,100.5,229.25,186.75
2018,4,1,18,0,133.0,46.0,1.1,16.3,64.0,170.79,135.98
2018,4,1,18,15,80.0,29.0,1.1,16.3,38.5,110.93,74.4
2018,4,1,18,30,27.0,12.0,1.1,16.3,13.0,27.04,0.0
2018,4,1,18,45,13.5,6.0,1.15,15.6,6.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.25,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,4,2,6,15,70.0,17.0,1.6,10.75,22.0,15.46,0.0
2018,4,2,6,30,134.0,32.0,1.7,11.3,42.0,25.59,13.07
2018,4,2,6,45,235.5,47.5,1.8,11.85,83.0,36.7,26.41
2018,4,2,7,0,337.0,63.0,1.9,12.4,124.0,47.92,37.06
2018,4,2,7,15,344.0,78.0,1.8,13.2,158.5,58.02,46.33
2018,4,2,7,30,351.0,93.0,1.7,14.0,193.0,67.61,54.86
2018,4,2,7,45,396.0,107.5,1.65,14.8,242.0,76.57,62.57
2018,4,2,8,0,441.0,122.0,1.6,15.6,291.0,85.11,69.7
2018,4,2,8,15,476.0,135.0,1.65,16.35,341.0,92.16,75.39
2018,4,2,8,30,511.0,148.0,1.7,17.1,391.0,98.85,80.66
2018,4,2,8,45,615.0,136.5,1.7,17.8,460.0,88.28,71.08
2018,4,2,9,0,719.0,125.0,1.7,18.5,529.0,92.17,60.66
2018,4,2,9,15,745.5,127.0,1.65,19.05,575.5,140.7,81.5
2018,4,2,9,30,772.0,129.0,1.6,19.6,622.0,199.35,121.91
2018,4,2,9,45,776.0,136.5,1.5,20.1,658.0,252.75,164.79
2018,4,2,10,0,780.0,144.0,1.4,20.6,694.0,306.34,209.97
2018,4,2,10,15,786.0,149.0,1.35,21.0,725.5,358.59,254.42
2018,4,2,10,30,792.0,154.0,1.3,21.4,757.0,410.86,298.12
2018,4,2,10,45,704.5,197.0,1.25,21.8,747.0,449.4,331.34
2018,4,2,11,0,617.0,240.0,1.2,22.2,737.0,483.84,359.34
2018,4,2,11,15,602.5,256.0,1.2,22.45,750.5,525.83,391.48
2018,4,2,11,30,588.0,272.0,1.2,22.7,764.0,566.52,421.57
2018,4,2,11,45,465.5,333.0,1.2,22.9,725.5,575.08,427.16
2018,4,2,12,0,343.0,394.0,1.2,23.1,687.0,572.93,424.42
2018,4,2,12,15,301.5,404.5,1.25,23.2,662.5,575.0,426.14
2018,4,2,12,30,260.0,415.0,1.3,23.3,638.0,573.48,425.02
2018,4,2,12,45,267.0,409.0,1.35,23.35,636.5,590.97,438.15
2018,4,2,13,0,274.0,403.0,1.4,23.4,635.0,607.77,450.63
2018,4,2,13,15,321.5,383.5,1.45,23.4,651.5,644.38,477.91
2018,4,2,13,30,369.0,364.0,1.5,23.4,668.0,681.44,505.28
2018,4,2,13,45,267.0,364.0,1.55,23.4,581.0,607.21,452.65
2018,4,2,14,0,165.0,364.0,1.6,23.4,494.0,514.7,386.61
2018,4,2,14,15,99.5,319.5,1.65,23.35,397.0,402.51,305.7
2018,4,2,14,30,34.0,275.0,1.7,23.3,300.0,300.51,229.24
2018,4,2,14,45,34.0,256.0,1.75,23.25,280.0,283.86,217.76
2018,4,2,15,0,34.0,237.0,1.8,23.2,260.0,266.69,205.43
2018,4,2,15,15,42.0,234.5,1.7,23.0,261.0,274.62,212.44
2018,4,2,15,30,50.0,232.0,1.6,22.8,262.0,282.86,219.64
2018,4,2,15,45,50.5,215.0,1.45,22.6,243.5,267.59,208.6
2018,4,2,16,0,51.0,198.0,1.3,22.4,225.0,251.98,197.32
2018,4,2,16,15,109.5,187.5,1.15,22.0,237.5,311.85,246.42
2018,4,2,16,30,168.0,177.0,1.0,21.6,250.0,353.27,280.45
2018,4,2,16,45,220.5,149.0,0.85,21.15,232.0,379.76,302.67
2018,4,2,17,0,273.0,121.0,0.7,20.7,214.0,385.04,308.55
2018,4,2,17,15,265.0,104.5,0.65,20.4,181.5,354.06,284.87
2018,4,2,17,30,257.0,88.0,0.6,20.1,149.0,322.79,260.05
2018,4,2,17,45,159.5,66.0,0.55,19.75,100.5,217.88,174.44
2018,4,2,18,0,62.0,44.0,0.5,19.4,52.0,105.16,80.75
2018,4,2,18,15,36.0,27.5,0.5,19.4,31.5,67.2,43.53
2018,4,2,18,30,10.0,11.0,0.5,19.4,11.0,15.99,0.0
2018,4,2,18,45,5.0,5.5,0.45,18.9,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.7,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,14.0,8.5,2.05,7.85,9.5,7.73,0.0
2018,4,3,6,30,28.0,16.0,2.0,8.0,18.0,14.06,5.31
2018,4,3,6,45,128.5,39.5,1.9,8.15,62.0,31.7,22.53
2018,4,3,7,0,229.0,63.0,1.8,8.3,106.0,47.45,37.33
2018,4,3,7,15,134.5,58.5,1.65,8.55,86.0,45.87,36.23
2018,4,3,7,30,40.0,54.0,1.5,8.8,66.0,45.17,35.68
2018,4,3,7,45,20.0,70.5,1.3,9.05,76.5,60.68,49.68
2018,4,3,8,0,0.0,87.0,1.1,9.3,87.0,75.85,63.13
2018,4,3,8,15,1.0,112.5,0.95,9.65,113.0,96.44,81.12
2018,4,3,8,30,2.0,138.0,0.8,10.0,139.0,116.57,98.34
2018,4,3,8,45,6.0,156.0,0.65,10.3,159.5,130.88,110.2
2018,4,3,9,0,10.0,174.0,0.5,10.6,180.0,145.64,116.68
2018,4,3,9,15,6.0,170.0,0.4,11.0,173.5,144.6,115.07
2018,4,3,9,30,2.0,166.0,0.3,11.4,167.0,142.47,112.9
2018,4,3,9,45,5.5,188.5,0.25,11.75,192.0,162.1,128.1
2018,4,3,10,0,9.0,211.0,0.2,12.1,217.0,182.31,143.47
2018,4,3,10,15,21.0,259.0,0.35,12.55,274.5,225.92,177.19
2018,4,3,10,30,33.0,307.0,0.5,13.0,332.0,263.05,205.41
2018,4,3,10,45,197.0,319.5,0.7,13.4,478.0,342.6,264.92
2018,4,3,11,0,361.0,332.0,0.9,13.8,624.0,440.4,338.56
2018,4,3,11,15,457.5,315.5,1.05,14.3,694.0,500.05,383.82
2018,4,3,11,30,554.0,299.0,1.2,14.8,764.0,571.33,437.67
2018,4,3,11,45,511.5,323.0,1.4,15.3,756.5,597.26,457.36
2018,4,3,12,0,469.0,347.0,1.6,15.8,749.0,619.08,473.8
2018,4,3,12,15,443.5,358.0,1.8,16.4,739.0,637.91,487.81
2018,4,3,12,30,418.0,369.0,2.0,17.0,729.0,653.9,499.45
2018,4,3,12,45,440.5,355.0,2.15,17.65,732.0,682.22,520.41
2018,4,3,13,0,463.0,341.0,2.3,18.3,735.0,709.94,540.7
2018,4,3,13,15,544.5,298.5,2.45,18.65,754.5,759.01,578.06
2018,4,3,13,30,626.0,256.0,2.6,19.0,774.0,810.91,617.0
2018,4,3,13,45,551.0,280.5,2.8,19.4,727.5,786.02,598.81
2018,4,3,14,0,476.0,305.0,3.0,19.8,681.0,759.47,579.62
2018,4,3,14,15,493.5,285.5,3.0,19.9,663.0,768.8,587.91
2018,4,3,14,30,511.0,266.0,3.0,20.0,645.0,775.72,594.34
2018,4,3,14,45,499.5,255.0,3.0,20.05,610.5,762.2,585.87
2018,4,3,15,0,488.0,244.0,3.0,20.1,576.0,746.11,575.76
2018,4,3,15,15,510.0,221.5,2.7,20.0,549.0,746.06,576.83
2018,4,3,15,30,532.0,199.0,2.4,19.9,522.0,742.93,575.53
2018,4,3,15,45,453.5,200.0,2.05,19.8,460.5,671.6,522.67
2018,4,3,16,0,375.0,201.0,1.7,19.7,399.0,582.57,457.02
2018,4,3,16,15,366.0,179.5,1.45,19.6,356.5,547.05,432.04
2018,4,3,16,30,357.0,158.0,1.2,19.5,314.0,509.91,405.05
2018,4,3,16,45,299.5,143.0,0.9,19.4,262.5,438.87,350.57
2018,4,3,17,0,242.0,128.0,0.6,19.3,211.0,369.62,296.51
2018,4,3,17,15,132.0,106.0,0.65,18.95,150.0,236.12,191.13
2018,4,3,17,30,22.0,84.0,0.7,18.6,89.0,111.12,87.47
2018,4,3,17,45,14.0,62.0,0.75,18.25,65.0,72.54,55.26
2018,4,3,18,0,6.0,40.0,0.8,17.9,41.0,42.8,29.74
2018,4,3,18,15,8.0,25.5,0.8,17.9,26.0,34.11,19.89
2018,4,3,18,30,10.0,11.0,0.8,17.9,11.0,16.01,0.0
2018,4,3,18,45,5.0,5.5,0.9,17.35,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.15,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.8,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.0,10.0,4.7,16.95,10.0,9.1,0.0
2018,4,4,6,30,0.0,18.0,4.6,17.0,18.0,15.85,6.7
2018,4,4,6,45,1.0,32.5,4.45,17.1,32.5,28.67,19.07
2018,4,4,7,0,2.0,47.0,4.3,17.2,47.0,41.13,30.46
2018,4,4,7,15,4.0,58.5,4.25,17.3,59.5,51.12,39.54
2018,4,4,7,30,6.0,70.0,4.2,17.4,72.0,61.05,48.37
