Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,45,132.0,92.0,4.15,17.55,143.5,73.82,59.49
2018,4,4,8,0,258.0,114.0,4.1,17.7,215.0,84.25,68.4
2018,4,4,8,15,299.5,146.5,4.2,17.45,279.5,105.14,86.35
2018,4,4,8,30,341.0,179.0,4.3,17.2,344.0,124.94,103.18
2018,4,4,8,45,240.0,212.0,4.4,17.0,334.0,142.64,118.05
2018,4,4,9,0,139.0,245.0,4.5,16.8,324.0,176.7,137.52
2018,4,4,9,15,180.5,270.5,4.75,16.55,382.0,209.87,159.56
2018,4,4,9,30,222.0,296.0,5.0,16.3,440.0,248.4,187.56
2018,4,4,9,45,249.5,311.0,5.2,16.05,482.0,273.76,207.19
2018,4,4,10,0,277.0,326.0,5.4,15.8,524.0,311.8,238.07
2018,4,4,10,15,228.0,346.0,5.4,15.8,514.0,339.72,263.05
2018,4,4,10,30,179.0,366.0,5.4,15.8,504.0,354.1,276.49
2018,4,4,10,45,151.0,374.5,5.45,15.8,493.5,364.28,285.68
2018,4,4,11,0,123.0,383.0,5.5,15.8,483.0,371.45,292.01
2018,4,4,11,15,186.5,394.0,5.45,15.7,549.5,426.1,335.18
2018,4,4,11,30,250.0,405.0,5.4,15.6,616.0,484.7,381.37
2018,4,4,11,45,306.5,396.5,5.4,15.5,658.0,532.44,419.36
2018,4,4,12,0,363.0,388.0,5.4,15.4,700.0,584.03,460.25
2018,4,4,12,15,278.0,408.5,5.4,15.35,648.0,564.43,444.59
2018,4,4,12,30,193.0,429.0,5.4,15.3,596.0,534.17,420.51
2018,4,4,12,45,229.0,413.0,5.4,15.25,609.5,561.39,442.83
2018,4,4,13,0,265.0,397.0,5.4,15.2,623.0,597.02,471.27
2018,4,4,13,15,304.0,386.0,5.4,15.2,641.5,634.52,501.04
2018,4,4,13,30,343.0,375.0,5.4,15.2,660.0,672.47,531.08
2018,4,4,13,45,297.0,375.0,5.35,15.2,617.0,646.58,511.01
2018,4,4,14,0,251.0,375.0,5.3,15.2,574.0,617.79,488.85
2018,4,4,14,15,242.5,362.0,5.3,15.3,548.5,592.73,470.8
2018,4,4,14,30,234.0,349.0,5.3,15.4,523.0,579.54,461.49
2018,4,4,14,45,235.0,331.0,5.25,15.55,498.5,568.32,453.83
2018,4,4,15,0,236.0,313.0,5.2,15.7,474.0,555.74,445.17
2018,4,4,15,15,234.5,291.0,5.15,15.5,442.5,534.88,430.75
2018,4,4,15,30,233.0,269.0,5.1,15.3,411.0,512.56,415.17
2018,4,4,15,45,364.5,217.0,5.05,15.15,419.5,592.65,482.99
2018,4,4,16,0,496.0,165.0,5.0,15.0,428.0,668.58,546.49
2018,4,4,16,15,496.0,149.0,4.85,14.55,389.5,644.95,530.31
2018,4,4,16,30,496.0,133.0,4.7,14.1,351.0,619.02,512.55
2018,4,4,16,45,567.5,107.0,4.55,13.65,326.0,646.32,536.15
2018,4,4,17,0,639.0,81.0,4.4,13.2,301.0,660.34,548.56
2018,4,4,17,15,623.5,72.5,4.15,12.45,257.0,620.16,517.8
2018,4,4,17,30,608.0,64.0,3.9,11.7,213.0,578.68,484.74
2018,4,4,17,45,516.5,55.5,3.65,11.0,160.0,480.94,403.74
2018,4,4,18,0,425.0,47.0,3.4,10.3,107.0,387.42,321.26
2018,4,4,18,15,280.0,33.5,3.4,10.3,66.0,260.69,197.55
2018,4,4,18,30,135.0,20.0,3.4,10.3,25.0,99.54,0.0
2018,4,4,18,45,67.5,10.0,3.45,9.3,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.1,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.3,6.0,0.0,0.0
2018,4,5,6,15,156.5,21.5,1.35,1.05,34.5,19.56,0.0
2018,4,5,6,30,282.0,37.0,1.6,1.8,63.0,29.13,18.97
2018,4,5,6,45,393.0,48.0,1.85,2.5,110.5,39.16,30.01
2018,4,5,7,0,504.0,59.0,2.1,3.2,158.0,46.7,37.5
2018,4,5,7,15,571.5,67.5,2.1,3.7,212.0,51.69,42.35
2018,4,5,7,30,639.0,76.0,2.1,4.2,266.0,56.55,46.84
2018,4,5,7,45,675.0,83.0,2.1,4.7,319.0,59.86,49.74
2018,4,5,8,0,711.0,90.0,2.1,5.2,372.0,63.01,52.39
2018,4,5,8,15,661.0,107.5,1.95,5.7,398.0,73.0,61.18
2018,4,5,8,30,611.0,125.0,1.8,6.2,424.0,82.31,69.22
2018,4,5,8,45,615.0,140.0,1.65,6.7,467.0,89.66,75.39
2018,4,5,9,0,619.0,155.0,1.5,7.2,510.0,119.05,82.65
2018,4,5,9,15,642.5,163.0,1.45,7.7,557.5,166.11,108.5
2018,4,5,9,30,666.0,171.0,1.4,8.2,605.0,216.09,145.5
2018,4,5,9,45,774.5,148.0,1.3,8.7,682.0,264.32,182.0
2018,4,5,10,0,883.0,125.0,1.2,9.2,759.0,329.42,234.91
2018,4,5,10,15,892.5,127.5,1.25,9.65,793.0,386.33,285.41
2018,4,5,10,30,902.0,130.0,1.3,10.1,827.0,443.41,335.19
2018,4,5,10,45,908.0,132.5,1.3,10.55,854.0,502.33,384.73
2018,4,5,11,0,914.0,135.0,1.3,11.0,881.0,556.11,428.81
2018,4,5,11,15,916.0,136.5,1.35,11.4,898.0,606.04,469.04
2018,4,5,11,30,918.0,138.0,1.4,11.8,915.0,654.4,506.89
2018,4,5,11,45,918.5,139.5,1.45,12.2,925.0,700.09,541.73
2018,4,5,12,0,919.0,141.0,1.5,12.6,935.0,743.75,574.21
2018,4,5,12,15,922.0,139.5,1.6,12.9,937.5,784.41,604.64
2018,4,5,12,30,925.0,138.0,1.7,13.2,940.0,822.78,632.28
2018,4,5,12,45,911.0,143.5,1.75,13.55,929.0,851.66,651.65
2018,4,5,13,0,897.0,149.0,1.8,13.9,918.0,883.93,673.39
2018,4,5,13,15,816.0,184.5,1.85,14.1,875.0,879.55,670.46
2018,4,5,13,30,735.0,220.0,1.9,14.3,832.0,874.87,667.62
2018,4,5,13,45,693.5,230.0,1.95,14.5,795.5,869.53,664.24
2018,4,5,14,0,652.0,240.0,2.0,14.7,759.0,859.89,657.87
2018,4,5,14,15,670.5,221.0,2.05,14.75,737.5,872.65,669.02
2018,4,5,14,30,689.0,202.0,2.1,14.8,716.0,882.27,677.25
2018,4,5,14,45,772.0,163.5,2.1,14.9,713.5,927.39,709.17
2018,4,5,15,0,855.0,125.0,2.1,15.0,711.0,962.33,733.7
2018,4,5,15,15,821.0,126.0,2.1,14.95,660.5,933.82,715.73
2018,4,5,15,30,787.0,127.0,2.1,14.9,610.0,908.08,700.32
2018,4,5,15,45,770.0,120.5,2.05,14.85,562.5,881.07,683.44
2018,4,5,16,0,753.0,114.0,2.0,14.8,515.0,851.22,664.52
2018,4,5,16,15,726.0,110.0,1.85,14.5,465.5,812.95,639.11
2018,4,5,16,30,699.0,106.0,1.7,14.2,416.0,772.7,611.98
2018,4,5,16,45,652.0,101.0,1.6,13.85,361.0,712.48,570.29
2018,4,5,17,0,605.0,96.0,1.5,13.5,306.0,651.77,527.14
2018,4,5,17,15,540.5,88.0,1.45,12.6,252.0,573.61,470.3
2018,4,5,17,30,476.0,80.0,1.4,11.7,198.0,494.98,410.06
2018,4,5,17,45,383.5,67.5,1.35,10.85,147.5,398.21,330.98
2018,4,5,18,0,291.0,55.0,1.3,10.0,97.0,307.95,253.35
2018,4,5,18,15,184.5,37.0,1.3,10.0,59.5,208.48,158.24
2018,4,5,18,30,78.0,19.0,1.3,10.0,22.0,64.42,0.0
2018,4,5,18,45,39.0,9.5,1.5,9.2,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,3.0,2.0,1.95,3.45,2.0,0.0,0.0
2018,4,6,6,0,6.0,4.0,2.1,3.7,4.0,3.64,0.0
2018,4,6,6,15,72.5,19.5,2.3,4.4,26.5,15.85,0.0
2018,4,6,6,30,139.0,35.0,2.5,5.1,49.0,28.07,18.2
2018,4,6,6,45,241.5,52.0,2.7,5.8,93.5,39.85,30.3
2018,4,6,7,0,344.0,69.0,2.9,6.5,138.0,52.08,41.92
2018,4,6,7,15,437.0,80.0,3.05,7.35,194.5,59.41,48.77
2018,4,6,7,30,530.0,91.0,3.2,8.2,251.0,68.28,56.75
2018,4,6,7,45,575.0,99.5,3.35,9.1,303.5,72.2,60.01
2018,4,6,8,0,620.0,108.0,3.5,10.0,356.0,75.95,63.0
2018,4,6,8,15,652.5,115.5,3.75,10.85,408.5,78.64,64.98
2018,4,6,8,30,685.0,123.0,4.0,11.7,461.0,81.17,66.77
2018,4,6,8,45,698.0,131.5,4.2,12.55,506.0,84.03,68.83
2018,4,6,9,0,711.0,140.0,4.4,13.4,551.0,115.28,74.17
2018,4,6,9,15,688.5,157.5,4.55,14.1,581.0,169.71,107.0
2018,4,6,9,30,666.0,175.0,4.7,14.8,611.0,221.93,147.8
2018,4,6,9,45,636.5,197.5,4.8,15.45,634.5,274.04,192.88
2018,4,6,10,0,607.0,220.0,4.9,16.1,658.0,323.03,236.44
2018,4,6,10,15,559.5,253.0,4.95,16.5,671.0,371.06,279.32
2018,4,6,10,30,512.0,286.0,5.0,16.9,684.0,413.32,316.32
2018,4,6,10,45,582.5,265.0,5.05,17.3,731.5,461.76,355.95
2018,4,6,11,0,653.0,244.0,5.1,17.7,779.0,514.51,398.86
2018,4,6,11,15,607.5,271.5,5.1,18.0,778.0,550.49,428.2
2018,4,6,11,30,562.0,299.0,5.1,18.3,777.0,582.7,453.56
2018,4,6,11,45,533.0,318.0,5.15,18.55,775.5,612.81,476.91
2018,4,6,12,0,504.0,337.0,5.2,18.8,774.0,639.84,497.35
2018,4,6,12,15,526.5,327.0,5.15,18.75,784.5,675.73,525.24
2018,4,6,12,30,549.0,317.0,5.1,18.7,795.0,711.47,552.72
2018,4,6,12,45,448.0,356.0,5.05,18.7,744.0,693.99,538.23
2018,4,6,13,0,347.0,395.0,5.0,18.7,693.0,663.91,514.39
2018,4,6,13,15,259.0,403.0,5.0,18.6,623.5,615.12,477.36
2018,4,6,13,30,171.0,411.0,5.0,18.5,554.0,550.37,427.92
2018,4,6,13,45,146.5,392.5,4.95,18.4,512.5,520.36,405.77
2018,4,6,14,0,122.0,374.0,4.9,18.3,471.0,488.11,381.61
2018,4,6,14,15,106.0,355.5,4.9,18.25,437.5,447.15,351.04
2018,4,6,14,30,90.0,337.0,4.9,18.2,404.0,418.5,329.52
2018,4,6,14,45,69.0,287.5,4.85,18.15,337.5,350.42,277.22
2018,4,6,15,0,48.0,238.0,4.8,18.1,271.0,280.95,222.99
2018,4,6,15,15,162.0,243.5,4.65,17.9,345.0,413.54,331.82
2018,4,6,15,30,276.0,249.0,4.5,17.7,419.0,547.6,438.56
2018,4,6,15,45,443.5,199.0,4.35,17.55,447.5,664.52,532.17
2018,4,6,16,0,611.0,149.0,4.2,17.4,476.0,764.4,610.33
2018,4,6,16,15,545.0,146.5,3.9,17.15,417.0,687.91,553.95
2018,4,6,16,30,479.0,144.0,3.6,16.9,358.0,619.83,503.23
2018,4,6,16,45,394.5,134.5,3.3,16.65,296.0,528.35,432.77
2018,4,6,17,0,310.0,125.0,3.0,16.4,234.0,422.38,349.35
2018,4,6,17,15,199.5,109.5,2.65,15.8,175.0,309.89,257.53
2018,4,6,17,30,89.0,94.0,2.3,15.2,116.0,189.45,156.21
2018,4,6,17,45,66.0,72.0,1.95,14.65,86.0,145.05,118.21
2018,4,6,18,0,43.0,50.0,1.6,14.1,56.0,89.26,69.92
2018,4,6,18,15,25.0,32.0,1.6,14.1,35.0,56.17,38.87
2018,4,6,18,30,7.0,14.0,1.6,14.1,14.0,18.22,0.0
2018,4,6,18,45,3.5,7.0,1.7,13.75,7.0,6.37,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.8,10.05,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.7,10.1,3.0,2.73,0.0
2018,4,7,6,15,0.5,9.0,0.8,10.2,9.0,7.91,0.0
2018,4,7,6,30,0.0,15.0,0.9,10.3,15.0,13.19,5.54
2018,4,7,6,45,0.0,17.5,1.05,10.4,17.5,15.38,8.09
2018,4,7,7,0,0.0,20.0,1.2,10.5,20.0,17.58,10.29
2018,4,7,7,15,0.0,26.5,1.4,10.55,26.5,23.32,15.6
2018,4,7,7,30,0.0,33.0,1.6,10.6,33.0,29.07,20.84
2018,4,7,7,45,0.0,33.5,1.8,10.6,33.5,29.52,21.2
2018,4,7,8,0,0.0,34.0,2.0,10.6,34.0,29.97,21.54
2018,4,7,8,15,0.0,49.0,2.25,10.6,49.0,43.26,33.41
2018,4,7,8,30,0.0,64.0,2.5,10.6,64.0,56.58,45.17
2018,4,7,8,45,0.0,74.5,2.7,10.6,74.5,65.93,53.3
2018,4,7,9,0,0.0,85.0,2.9,10.6,85.0,75.3,58.57
2018,4,7,9,15,0.0,76.5,3.0,10.5,76.5,67.77,52.04
2018,4,7,9,30,0.0,68.0,3.1,10.4,68.0,60.24,45.56
2018,4,7,9,45,0.0,61.5,3.2,10.25,61.5,54.49,40.62
2018,4,7,10,0,0.0,55.0,3.3,10.1,55.0,48.74,35.71
2018,4,7,10,15,0.0,59.5,3.35,10.0,59.5,52.77,39.04
2018,4,7,10,30,0.0,64.0,3.4,9.9,64.0,56.8,42.37
2018,4,7,10,45,0.0,67.0,3.45,9.8,67.0,59.49,44.58
2018,4,7,11,0,0.0,70.0,3.5,9.7,70.0,62.19,46.8
2018,4,7,11,15,0.0,73.5,3.6,9.6,73.5,65.33,49.4
2018,4,7,11,30,0.0,77.0,3.7,9.5,77.0,68.48,52.01
2018,4,7,11,45,0.0,84.5,3.75,9.35,84.5,75.17,57.6
2018,4,7,12,0,0.0,92.0,3.8,9.2,92.0,81.82,63.15
2018,4,7,12,15,0.0,105.5,3.85,9.05,105.5,93.83,73.17
2018,4,7,12,30,0.0,119.0,3.9,8.9,119.0,105.9,83.24
2018,4,7,12,45,0.0,112.0,3.95,8.75,112.0,99.74,78.17
2018,4,7,13,0,0.0,105.0,4.0,8.6,105.0,93.52,73.08
2018,4,7,13,15,0.0,104.0,4.05,8.45,104.0,92.65,72.44
2018,4,7,13,30,0.0,103.0,4.1,8.3,103.0,91.76,71.8
2018,4,7,13,45,0.0,95.5,4.1,8.2,95.5,84.99,66.23
2018,4,7,14,0,0.0,88.0,4.1,8.1,88.0,78.21,60.64
2018,4,7,14,15,0.0,86.5,4.0,8.0,86.5,76.83,59.61
2018,4,7,14,30,0.0,85.0,3.9,7.9,85.0,75.46,58.58
2018,4,7,14,45,0.0,77.5,3.85,7.75,77.5,68.75,53.04
2018,4,7,15,0,0.0,70.0,3.8,7.6,70.0,62.04,47.5
2018,4,7,15,15,0.0,71.0,3.85,7.5,71.0,62.9,48.38
2018,4,7,15,30,0.0,72.0,3.9,7.4,72.0,63.76,49.27
2018,4,7,15,45,0.0,64.5,3.9,7.25,64.5,57.07,43.71
2018,4,7,16,0,0.0,57.0,3.9,7.1,57.0,50.39,38.12
2018,4,7,16,15,0.0,51.0,3.95,6.9,51.0,45.05,33.66
2018,4,7,16,30,0.0,45.0,4.0,6.7,45.0,39.71,29.16
2018,4,7,16,45,0.0,38.5,4.1,6.45,38.5,33.95,24.24
2018,4,7,17,0,0.0,32.0,4.2,6.2,32.0,28.19,19.27
2018,4,7,17,15,0.0,21.5,4.15,5.95,21.5,18.91,11.11
2018,4,7,17,30,0.0,11.0,4.1,5.7,11.0,9.66,2.91
2018,4,7,17,45,0.0,8.5,4.05,5.4,8.5,7.46,0.92
2018,4,7,18,0,0.0,6.0,4.0,5.1,6.0,5.26,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.1,4.5,3.94,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.1,3.0,2.63,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.6,1.5,1.36,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,3.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.95,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,24.0,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,48.0,10.0,2.2,-1.8,10.0,9.1,0.0
2018,4,8,6,15,171.5,26.0,2.45,-1.25,42.0,20.65,0.0
2018,4,8,6,30,295.0,42.0,2.7,-0.7,74.0,32.91,23.55
2018,4,8,6,45,394.5,54.5,2.9,-0.15,122.5,44.45,35.42
2018,4,8,7,0,494.0,67.0,3.1,0.4,171.0,53.09,43.95
2018,4,8,7,15,560.0,76.5,3.3,1.1,226.0,58.62,49.26
2018,4,8,7,30,626.0,86.0,3.5,1.8,281.0,63.97,54.16
2018,4,8,7,45,669.0,93.5,3.65,2.45,337.0,67.36,57.06
2018,4,8,8,0,712.0,101.0,3.8,3.1,393.0,70.6,59.73
2018,4,8,8,15,745.5,106.5,3.65,3.65,448.0,72.12,60.79
2018,4,8,8,30,779.0,112.0,3.5,4.2,503.0,73.57,61.75
2018,4,8,8,45,802.5,116.5,3.3,4.7,554.5,74.14,61.94
2018,4,8,9,0,826.0,121.0,3.1,5.2,606.0,122.7,76.6
2018,4,8,9,15,843.0,123.5,2.9,5.7,651.0,176.35,108.2
2018,4,8,9,30,860.0,126.0,2.7,6.2,696.0,231.96,151.8
2018,4,8,9,45,875.5,127.5,2.45,6.65,737.5,288.19,200.79
2018,4,8,10,0,891.0,129.0,2.2,7.1,779.0,345.71,252.36
2018,4,8,10,15,900.0,132.0,2.1,7.5,813.5,403.25,304.08
2018,4,8,10,30,909.0,135.0,2.0,7.9,848.0,460.91,354.69
2018,4,8,10,45,902.5,143.0,1.85,8.3,870.0,515.57,401.29
2018,4,8,11,0,896.0,151.0,1.7,8.7,892.0,568.44,444.53
2018,4,8,11,15,879.0,162.0,1.7,9.0,902.0,616.14,483.1
2018,4,8,11,30,862.0,173.0,1.7,9.3,912.0,660.84,518.09
2018,4,8,11,45,892.5,159.0,1.7,9.65,932.0,711.39,556.77
2018,4,8,12,0,923.0,145.0,1.7,10.0,952.0,759.29,592.67
2018,4,8,12,15,887.5,164.0,1.7,10.2,941.0,794.47,617.76
2018,4,8,12,30,852.0,183.0,1.7,10.4,930.0,822.28,637.21
2018,4,8,12,45,860.0,177.0,1.75,10.6,926.5,857.16,662.23
2018,4,8,13,0,868.0,171.0,1.8,10.8,923.0,889.66,684.65
2018,4,8,13,15,798.5,199.0,1.8,10.9,882.0,891.09,685.4
2018,4,8,13,30,729.0,227.0,1.8,11.0,841.0,883.35,679.97
2018,4,8,13,45,632.5,260.0,1.75,11.1,782.5,850.25,655.16
2018,4,8,14,0,536.0,293.0,1.7,11.2,724.0,809.65,625.14
2018,4,8,14,15,535.0,279.0,1.7,11.15,696.0,808.0,625.89
2018,4,8,14,30,534.0,265.0,1.7,11.1,668.0,803.59,624.38
2018,4,8,14,45,461.5,274.5,1.65,11.1,611.0,754.11,588.49
2018,4,8,15,0,389.0,284.0,1.6,11.1,554.0,686.51,539.86
2018,4,8,15,15,345.0,275.5,1.55,11.0,504.0,640.44,507.16
2018,4,8,15,30,301.0,267.0,1.5,10.9,454.0,593.24,472.92
2018,4,8,15,45,291.0,245.0,1.4,10.75,414.5,560.89,450.28
2018,4,8,16,0,281.0,223.0,1.3,10.6,375.0,527.02,426.11
2018,4,8,16,15,210.5,203.0,1.2,10.35,310.5,422.36,345.72
2018,4,8,16,30,140.0,183.0,1.1,10.1,246.0,336.88,278.09
2018,4,8,16,45,180.0,156.0,0.95,9.85,226.5,339.02,282.56
2018,4,8,17,0,220.0,129.0,0.8,9.6,207.0,353.79,295.96
2018,4,8,17,15,166.5,112.0,0.8,9.15,165.5,271.75,228.98
2018,4,8,17,30,113.0,95.0,0.8,8.7,124.0,208.73,175.88
2018,4,8,17,45,88.0,74.0,0.75,8.3,93.5,163.51,136.77
2018,4,8,18,0,63.0,53.0,0.7,7.9,63.0,118.84,97.01
2018,4,8,18,15,38.0,34.0,0.7,7.9,39.5,78.0,58.49
2018,4,8,18,30,13.0,15.0,0.7,7.9,16.0,22.92,0.0
2018,4,8,18,45,6.5,7.5,0.75,7.5,8.0,10.52,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.5,2.9,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.91,0.0
2018,4,9,6,15,0.0,4.5,0.45,3.6,4.5,3.94,0.0
2018,4,9,6,30,0.0,8.0,0.5,4.0,8.0,7.02,0.56
2018,4,9,6,45,0.0,12.5,0.5,4.4,12.5,10.97,4.43
2018,4,9,7,0,0.0,17.0,0.5,4.8,17.0,14.94,8.23
2018,4,9,7,15,2.0,37.0,0.75,5.5,37.5,32.61,24.63
2018,4,9,7,30,4.0,57.0,1.0,6.2,58.0,50.36,40.86
2018,4,9,7,45,45.5,105.5,1.3,6.85,124.0,86.95,73.87
2018,4,9,8,0,87.0,154.0,1.6,7.5,190.0,120.67,103.58
2018,4,9,8,15,65.0,169.0,1.75,8.05,198.0,131.54,112.58
2018,4,9,8,30,43.0,184.0,1.9,8.6,206.0,142.09,121.22
2018,4,9,8,45,36.5,204.5,2.05,9.1,224.5,155.81,132.54
2018,4,9,9,0,30.0,225.0,2.2,9.6,243.0,173.7,139.94
2018,4,9,9,15,96.0,265.0,2.2,10.0,328.0,212.71,167.92
2018,4,9,9,30,162.0,305.0,2.2,10.4,413.0,250.43,194.57
2018,4,9,9,45,321.0,286.0,2.2,10.8,516.0,280.51,212.58
2018,4,9,10,0,480.0,267.0,2.2,11.2,619.0,328.91,247.84
2018,4,9,10,15,561.0,247.5,2.15,11.55,676.5,374.78,285.08
2018,4,9,10,30,642.0,228.0,2.1,11.9,734.0,426.44,327.34
2018,4,9,10,45,434.0,316.5,2.0,12.25,663.5,441.24,342.76
2018,4,9,11,0,226.0,405.0,1.9,12.6,593.0,442.89,344.98
2018,4,9,11,15,441.5,326.5,1.85,12.85,703.0,511.17,398.28
2018,4,9,11,30,657.0,248.0,1.8,13.1,813.0,603.02,468.83
2018,4,9,11,45,673.0,246.0,1.75,13.4,830.5,647.7,501.8
2018,4,9,12,0,689.0,244.0,1.7,13.7,848.0,692.25,534.24
2018,4,9,12,15,502.5,329.5,1.65,13.9,770.5,666.33,512.34
2018,4,9,12,30,316.0,415.0,1.6,14.1,693.0,623.28,477.76
2018,4,9,12,45,293.0,416.0,1.55,14.3,672.5,625.22,478.97
2018,4,9,13,0,270.0,417.0,1.5,14.5,652.0,624.74,477.97
2018,4,9,13,15,215.0,414.0,1.5,14.6,599.0,581.6,446.33
2018,4,9,13,30,160.0,411.0,1.5,14.7,546.0,542.44,417.32
2018,4,9,13,45,141.0,393.5,1.45,14.8,510.0,517.81,399.46
2018,4,9,14,0,122.0,376.0,1.4,14.9,474.0,491.23,379.95
2018,4,9,14,15,94.5,354.5,1.4,14.85,429.0,436.09,339.4
2018,4,9,14,30,67.0,333.0,1.4,14.8,384.0,393.08,307.33
2018,4,9,14,45,68.0,303.0,1.35,14.75,352.5,366.49,288.22
2018,4,9,15,0,69.0,273.0,1.3,14.7,321.0,338.92,268.09
2018,4,9,15,15,114.0,264.0,1.3,14.55,337.5,392.34,311.64
2018,4,9,15,30,159.0,255.0,1.3,14.4,354.0,428.58,341.49
2018,4,9,15,45,149.0,242.0,1.3,14.25,329.0,407.78,326.3
2018,4,9,16,0,139.0,229.0,1.3,14.1,304.0,386.67,311.13
2018,4,9,16,15,145.5,202.5,1.2,13.9,274.5,363.28,294.5
2018,4,9,16,30,152.0,176.0,1.1,13.7,245.0,338.41,276.5
2018,4,9,16,45,359.0,141.5,1.0,13.5,277.5,508.65,414.82
2018,4,9,17,0,566.0,107.0,0.9,13.3,310.0,636.58,512.81
2018,4,9,17,15,356.5,98.5,0.75,12.85,219.0,438.54,359.3
2018,4,9,17,30,147.0,90.0,0.6,12.4,128.0,227.03,188.18
2018,4,9,17,45,73.5,66.5,0.5,12.0,85.5,140.31,115.1
2018,4,9,18,0,0.0,43.0,0.4,11.6,43.0,40.78,28.89
2018,4,9,18,15,2.0,27.5,0.4,11.6,27.5,26.43,15.88
2018,4,9,18,30,4.0,12.0,0.4,11.6,12.0,13.21,0.0
2018,4,9,18,45,2.0,6.0,0.4,11.1,6.0,6.6,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.55,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.7,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.55,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.5,3.0,2.73,0.0
2018,4,10,6,15,0.0,11.0,2.7,4.9,11.0,9.67,0.0
2018,4,10,6,30,0.0,19.0,2.8,5.3,19.0,16.72,9.11
2018,4,10,6,45,1.5,36.0,2.9,5.65,36.5,31.76,23.25
2018,4,10,7,0,3.0,53.0,3.0,6.0,54.0,46.37,36.95
2018,4,10,7,15,14.5,79.0,3.1,6.65,83.5,67.52,56.37
2018,4,10,7,30,26.0,105.0,3.2,7.3,113.0,85.3,72.39
2018,4,10,7,45,92.0,131.0,3.25,7.9,168.0,99.93,85.24
2018,4,10,8,0,158.0,157.0,3.3,8.5,223.0,117.48,100.46
2018,4,10,8,15,168.0,185.5,3.25,9.1,264.0,135.46,115.76
2018,4,10,8,30,178.0,214.0,3.2,9.7,305.0,152.66,130.14
2018,4,10,8,45,267.5,227.0,3.15,10.25,378.5,150.8,127.78
2018,4,10,9,0,357.0,240.0,3.1,10.8,452.0,182.89,136.73
2018,4,10,9,15,488.5,218.0,3.0,11.25,532.0,200.9,140.64
2018,4,10,9,30,620.0,196.0,2.9,11.7,612.0,240.69,166.46
2018,4,10,9,45,743.0,162.5,2.8,12.15,689.5,283.85,199.21
2018,4,10,10,0,866.0,129.0,2.7,12.6,767.0,345.66,249.57
2018,4,10,10,15,853.0,141.5,2.65,12.95,793.0,401.54,299.6
2018,4,10,10,30,840.0,154.0,2.6,13.3,819.0,455.41,346.7
2018,4,10,10,45,848.0,156.0,2.5,13.65,845.5,508.22,391.17
2018,4,10,11,0,856.0,158.0,2.4,14.0,872.0,560.68,433.89
2018,4,10,11,15,889.5,146.0,2.35,14.25,901.5,615.05,477.16
2018,4,10,11,30,923.0,134.0,2.3,14.5,931.0,670.57,520.13
2018,4,10,11,45,925.0,134.5,2.2,14.8,941.0,716.16,554.08
2018,4,10,12,0,927.0,135.0,2.1,15.1,951.0,759.8,585.61
2018,4,10,12,15,927.0,135.5,2.1,15.3,952.5,799.85,614.72
2018,4,10,12,30,927.0,136.0,2.1,15.5,954.0,837.44,640.13
2018,4,10,12,45,924.5,136.0,2.05,15.7,947.0,869.98,661.33
2018,4,10,13,0,922.0,136.0,2.0,15.9,940.0,899.57,680.4
2018,4,10,13,15,917.5,135.5,1.9,16.0,924.5,923.92,695.55
2018,4,10,13,30,913.0,135.0,1.8,16.1,909.0,944.98,708.43
2018,4,10,13,45,906.0,134.5,1.75,16.25,885.5,960.43,718.09
2018,4,10,14,0,899.0,134.0,1.7,16.4,862.0,972.39,725.57
2018,4,10,14,15,889.5,132.5,1.55,16.4,831.0,987.17,733.97
2018,4,10,14,30,880.0,131.0,1.4,16.4,800.0,989.03,733.82
2018,4,10,14,45,867.0,129.0,1.3,16.4,762.0,983.41,729.82
2018,4,10,15,0,854.0,127.0,1.2,16.4,724.0,974.21,723.68
2018,4,10,15,15,836.0,124.0,1.05,16.35,679.0,955.67,710.83
2018,4,10,15,30,818.0,121.0,0.9,16.3,634.0,933.84,695.96
2018,4,10,15,45,795.5,118.0,0.75,16.25,585.5,904.7,676.32
2018,4,10,16,0,773.0,115.0,0.6,16.2,537.0,879.07,659.05
2018,4,10,16,15,743.5,110.5,0.55,16.0,484.5,837.08,633.06
2018,4,10,16,30,714.0,106.0,0.5,15.8,432.0,793.21,605.59
2018,4,10,16,45,673.5,100.5,0.4,15.6,377.5,737.05,568.17
2018,4,10,17,0,633.0,95.0,0.3,15.4,323.0,680.17,529.44
2018,4,10,17,15,576.0,87.0,0.4,14.75,268.5,606.7,480.8
2018,4,10,17,30,519.0,79.0,0.5,14.1,214.0,534.28,429.94
2018,4,10,17,45,435.0,67.5,0.6,13.45,163.0,438.32,356.61
2018,4,10,18,0,351.0,56.0,0.7,12.8,112.0,352.05,285.89
2018,4,10,18,15,236.0,40.5,0.7,12.8,72.0,246.45,192.31
2018,4,10,18,30,121.0,25.0,0.7,12.8,32.0,132.8,19.59
2018,4,10,18,45,60.5,12.5,0.9,11.5,16.0,45.93,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,11,5,45,0.5,3.0,1.6,4.7,3.0,0.0,0.0
2018,4,11,6,0,1.0,6.0,1.7,4.8,6.0,5.46,0.0
2018,4,11,6,15,0.5,20.0,1.65,5.1,20.0,17.55,5.4
2018,4,11,6,30,0.0,34.0,1.6,5.4,34.0,29.54,20.56
2018,4,11,6,45,21.0,57.0,1.6,5.75,61.5,47.44,37.53
2018,4,11,7,0,42.0,80.0,1.6,6.1,89.0,65.12,54.07
2018,4,11,7,15,44.5,100.0,1.55,6.55,112.0,80.41,68.1
2018,4,11,7,30,47.0,120.0,1.5,7.0,135.0,95.4,81.53
2018,4,11,7,45,33.5,129.5,1.45,7.45,141.0,103.29,88.27
2018,4,11,8,0,20.0,139.0,1.4,7.9,147.0,115.89,99.05
2018,4,11,8,15,42.0,172.0,1.3,8.25,192.5,133.49,114.05
2018,4,11,8,30,64.0,205.0,1.2,8.6,238.0,155.17,132.33
2018,4,11,8,45,64.0,229.5,1.1,9.0,265.0,170.98,145.2
2018,4,11,9,0,64.0,254.0,1.0,9.4,292.0,194.47,155.1
2018,4,11,9,15,72.5,277.5,1.05,9.65,324.0,219.09,173.27
2018,4,11,9,30,81.0,301.0,1.1,9.9,356.0,245.11,193.07
2018,4,11,9,45,89.5,321.0,1.1,10.1,385.0,270.22,212.4
2018,4,11,10,0,98.0,341.0,1.1,10.3,414.0,296.58,232.82
2018,4,11,10,15,189.5,340.0,1.25,10.65,488.0,330.81,257.96
2018,4,11,10,30,281.0,339.0,1.4,11.0,562.0,375.63,292.44
2018,4,11,10,45,527.5,273.0,1.55,11.35,708.5,454.56,353.02
2018,4,11,11,0,774.0,207.0,1.7,11.7,855.0,558.75,433.55
2018,4,11,11,15,800.5,198.5,1.75,12.1,881.0,609.99,473.63
2018,4,11,11,30,827.0,190.0,1.8,12.5,907.0,662.96,514.39
2018,4,11,11,45,836.5,186.5,1.85,12.85,918.5,707.74,548.32
2018,4,11,12,0,846.0,183.0,1.9,13.2,930.0,751.36,580.72
2018,4,11,12,15,782.5,206.0,1.9,13.5,898.0,765.68,590.35
2018,4,11,12,30,719.0,229.0,1.9,13.8,866.0,773.02,594.85
2018,4,11,12,45,648.5,253.0,1.85,14.1,824.5,769.62,591.0
2018,4,11,13,0,578.0,277.0,1.8,14.4,783.0,759.95,582.59
2018,4,11,13,15,542.5,289.5,1.75,14.7,758.0,763.06,583.79
2018,4,11,13,30,507.0,302.0,1.7,15.0,733.0,763.96,583.2
2018,4,11,13,45,377.0,342.0,1.65,15.25,658.0,691.88,529.45
2018,4,11,14,0,247.0,382.0,1.6,15.5,583.0,626.61,479.89
2018,4,11,14,15,349.0,332.5,1.55,15.6,605.0,680.21,522.24
2018,4,11,14,30,451.0,283.0,1.5,15.7,627.0,748.43,572.88
2018,4,11,14,45,646.5,204.5,1.5,15.85,671.5,864.5,657.88
2018,4,11,15,0,842.0,126.0,1.5,16.0,716.0,963.65,724.11
2018,4,11,15,15,838.0,119.0,1.5,16.0,676.5,953.77,717.95
2018,4,11,15,30,834.0,112.0,1.5,16.0,637.0,940.4,710.99
2018,4,11,15,45,814.5,108.5,1.5,16.0,589.0,913.24,694.88
2018,4,11,16,0,795.0,105.0,1.5,16.0,541.0,883.22,676.9
2018,4,11,16,15,769.0,100.0,1.45,15.8,488.5,842.91,651.51
2018,4,11,16,30,743.0,95.0,1.4,15.6,436.0,806.36,628.47
2018,4,11,16,45,705.5,89.5,1.35,15.4,381.5,752.11,592.26
2018,4,11,17,0,668.0,84.0,1.3,15.2,327.0,697.09,554.61
2018,4,11,17,15,615.0,77.0,1.25,14.25,272.5,627.28,505.94
2018,4,11,17,30,562.0,70.0,1.2,13.3,218.0,558.48,455.6
2018,4,11,17,45,482.0,61.0,1.15,12.35,167.5,468.8,385.87
2018,4,11,18,0,402.0,52.0,1.1,11.4,117.0,382.84,314.12
2018,4,11,18,15,278.5,38.5,1.1,11.4,75.5,270.82,214.55
2018,4,11,18,30,155.0,25.0,1.1,11.4,34.0,154.8,42.45
2018,4,11,18,45,77.5,12.5,1.25,10.25,17.0,55.75,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,5,45,7.0,4.5,1.7,6.15,4.5,0.0,0.0
2018,4,12,6,0,14.0,9.0,1.8,6.5,9.0,8.19,0.0
2018,4,12,6,15,64.5,27.0,2.0,6.95,34.0,21.77,9.45
2018,4,12,6,30,115.0,45.0,2.2,7.4,59.0,35.61,25.83
2018,4,12,6,45,118.0,63.0,2.35,7.8,84.0,50.62,40.12
2018,4,12,7,0,121.0,81.0,2.5,8.2,109.0,64.23,52.85
2018,4,12,7,15,114.5,98.5,2.65,8.8,130.5,77.12,64.58
2018,4,12,7,30,108.0,116.0,2.8,9.4,152.0,89.62,75.66
2018,4,12,7,45,173.5,137.0,2.95,10.0,206.0,104.43,88.53
2018,4,12,8,0,239.0,158.0,3.1,10.6,260.0,112.15,94.88
2018,4,12,8,15,357.5,162.5,3.3,11.5,337.0,107.24,89.91
2018,4,12,8,30,476.0,167.0,3.5,12.4,414.0,108.44,90.34
2018,4,12,8,45,611.0,150.5,3.7,13.3,499.0,96.25,79.12
2018,4,12,9,0,746.0,134.0,3.9,14.2,584.0,132.29,79.42
2018,4,12,9,15,765.0,137.5,4.1,14.95,628.5,183.21,112.29
2018,4,12,9,30,784.0,141.0,4.3,15.7,673.0,243.46,160.08
2018,4,12,9,45,798.0,144.0,4.45,16.45,712.0,296.23,205.38
2018,4,12,10,0,812.0,147.0,4.6,17.2,751.0,350.22,252.75
2018,4,12,10,15,822.5,149.5,4.75,17.65,784.0,403.58,299.85
2018,4,12,10,30,833.0,152.0,4.9,18.1,817.0,457.31,346.48
2018,4,12,10,45,840.0,154.0,5.0,18.6,842.5,509.18,390.51
2018,4,12,11,0,847.0,156.0,5.1,19.1,868.0,560.62,433.03
2018,4,12,11,15,851.5,157.5,5.15,19.4,886.0,609.59,472.81
2018,4,12,11,30,856.0,159.0,5.2,19.7,904.0,657.44,510.75
2018,4,12,11,45,858.5,160.0,5.25,20.05,914.0,702.25,545.46
2018,4,12,12,0,861.0,161.0,5.3,20.4,924.0,745.35,578.18
2018,4,12,12,15,871.0,154.5,5.35,20.55,927.5,785.32,608.73
2018,4,12,12,30,881.0,148.0,5.4,20.7,931.0,818.14,632.86
2018,4,12,12,45,892.5,139.5,5.4,20.9,927.5,852.87,657.19
2018,4,12,13,0,904.0,131.0,5.4,21.1,924.0,885.21,679.74
2018,4,12,13,15,900.0,130.5,5.4,21.2,909.0,909.21,696.64
2018,4,12,13,30,896.0,130.0,5.4,21.3,894.0,930.01,711.39
2018,4,12,13,45,889.5,129.0,5.4,21.35,871.0,944.78,722.16
2018,4,12,14,0,883.0,128.0,5.4,21.4,848.0,956.11,730.7
2018,4,12,14,15,873.0,127.0,5.3,21.4,817.5,960.73,734.2
2018,4,12,14,30,863.0,126.0,5.2,21.4,787.0,971.73,742.31
2018,4,12,14,45,849.5,125.0,5.15,21.35,749.5,966.39,739.65
2018,4,12,15,0,836.0,124.0,5.1,21.3,712.0,957.57,734.83
2018,4,12,15,15,819.5,121.5,5.0,21.15,669.0,940.84,724.55
2018,4,12,15,30,803.0,119.0,4.9,21.0,626.0,920.89,712.16
2018,4,12,15,45,781.0,115.5,4.8,20.85,578.0,891.6,693.2
2018,4,12,16,0,759.0,112.0,4.7,20.7,530.0,865.46,676.5
2018,4,12,16,15,729.0,107.5,4.45,20.35,478.0,823.04,647.48
2018,4,12,16,30,699.0,103.0,4.2,20.0,426.0,778.85,617.27
2018,4,12,16,45,658.5,98.0,3.95,19.6,372.5,723.49,578.53
2018,4,12,17,0,618.0,93.0,3.7,19.2,319.0,667.54,538.41
2018,4,12,17,15,562.0,85.0,3.55,18.5,265.5,595.22,485.28
2018,4,12,17,30,506.0,77.0,3.4,17.8,212.0,524.08,430.87
2018,4,12,17,45,424.5,66.5,3.2,17.05,162.0,430.07,354.95
2018,4,12,18,0,343.0,56.0,3.0,16.3,112.0,346.91,284.04
2018,4,12,18,15,235.5,40.5,3.0,16.3,72.5,245.7,193.69
2018,4,12,18,30,128.0,25.0,3.0,16.3,33.0,139.19,49.9
2018,4,12,18,45,64.0,12.5,3.1,15.5,16.5,48.11,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.5,7.0,2.45,9.4,8.0,0.0,0.0
2018,4,13,6,0,67.0,14.0,2.6,9.7,16.0,12.73,0.0
2018,4,13,6,15,184.5,30.5,2.8,10.4,51.0,23.99,11.94
2018,4,13,6,30,302.0,47.0,3.0,11.1,86.0,36.47,26.27
2018,4,13,6,45,396.0,58.0,3.2,11.85,134.5,46.3,35.67
2018,4,13,7,0,490.0,69.0,3.4,12.6,183.0,53.48,42.38
2018,4,13,7,15,551.5,77.0,3.55,13.35,236.5,57.7,46.17
2018,4,13,7,30,613.0,85.0,3.7,14.1,290.0,61.81,49.67
2018,4,13,7,45,656.0,91.0,3.85,14.85,344.0,64.09,51.42
2018,4,13,8,0,699.0,97.0,4.0,15.6,398.0,66.28,53.02
2018,4,13,8,15,727.5,102.0,4.1,16.25,450.0,67.53,53.78
2018,4,13,8,30,756.0,107.0,4.2,16.9,502.0,68.7,54.45
2018,4,13,8,45,776.5,111.0,4.25,17.55,550.5,82.39,65.93
2018,4,13,9,0,797.0,115.0,4.3,18.2,599.0,133.54,76.56
2018,4,13,9,15,811.5,120.0,4.35,18.75,643.5,187.16,111.69
2018,4,13,9,30,826.0,125.0,4.4,19.3,688.0,242.43,155.56
2018,4,13,9,45,835.0,128.5,4.45,19.8,725.5,296.65,202.18
2018,4,13,10,0,844.0,132.0,4.5,20.3,763.0,351.47,250.22
2018,4,13,10,15,851.0,135.0,4.55,20.75,794.5,405.56,297.49
2018,4,13,10,30,858.0,138.0,4.6,21.2,826.0,459.6,343.75
2018,4,13,10,45,811.5,166.0,4.65,21.6,833.0,508.6,385.22
2018,4,13,11,0,765.0,194.0,4.7,22.0,840.0,549.34,418.85
2018,4,13,11,15,684.0,241.5,4.7,22.25,828.0,584.99,447.02
2018,4,13,11,30,603.0,289.0,4.7,22.5,816.0,612.65,467.89
2018,4,13,11,45,547.0,322.0,4.7,22.8,804.0,638.94,487.0
2018,4,13,12,0,491.0,355.0,4.7,23.1,792.0,658.64,500.63
2018,4,13,12,15,502.0,349.0,4.7,23.25,796.0,689.61,523.67
2018,4,13,12,30,513.0,343.0,4.7,23.4,800.0,719.78,545.85
2018,4,13,12,45,530.5,332.0,4.7,23.6,801.5,749.63,567.7
2018,4,13,13,0,548.0,321.0,4.7,23.8,803.0,778.36,588.61
2018,4,13,13,15,535.5,321.0,4.7,23.85,786.0,790.24,597.24
2018,4,13,13,30,523.0,321.0,4.7,23.9,769.0,799.45,604.09
2018,4,13,13,45,617.0,264.5,4.7,24.0,779.5,849.52,642.43
2018,4,13,14,0,711.0,208.0,4.7,24.1,790.0,897.27,678.01
2018,4,13,14,15,642.0,230.0,4.65,24.0,741.0,869.74,658.84
2018,4,13,14,30,573.0,252.0,4.6,23.9,692.0,833.63,633.33
2018,4,13,14,45,571.0,238.0,4.6,23.85,659.0,825.17,629.3
2018,4,13,15,0,569.0,224.0,4.6,23.8,626.0,813.87,623.18
2018,4,13,15,15,614.5,194.0,4.45,23.6,604.5,834.17,639.84
2018,4,13,15,30,660.0,164.0,4.3,23.4,583.0,844.83,648.79
2018,4,13,15,45,664.5,151.0,4.2,23.2,545.5,831.44,641.15
2018,4,13,16,0,669.0,138.0,4.1,23.0,508.0,814.92,631.49
2018,4,13,16,15,634.0,132.0,3.85,22.65,456.0,767.48,599.32
2018,4,13,16,30,599.0,126.0,3.6,22.3,404.0,718.57,565.78
2018,4,13,16,45,553.0,118.0,3.4,21.95,350.5,656.75,522.19
2018,4,13,17,0,507.0,110.0,3.2,21.6,297.0,589.16,473.18
2018,4,13,17,15,478.0,98.0,2.95,20.9,252.0,538.28,435.97
2018,4,13,17,30,449.0,86.0,2.7,20.2,207.0,487.71,396.93
2018,4,13,17,45,377.5,73.0,2.5,19.55,159.0,405.04,330.2
2018,4,13,18,0,306.0,60.0,2.3,18.9,111.0,327.08,264.54
2018,4,13,18,15,208.5,43.0,2.3,18.9,72.0,231.77,180.94
2018,4,13,18,30,111.0,26.0,2.3,18.9,33.0,120.96,51.3
2018,4,13,18,45,55.5,13.0,2.15,18.0,16.5,43.76,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,14,5,45,0.0,5.0,2.35,13.3,5.0,0.0,0.0
2018,4,14,6,0,0.0,10.0,2.4,13.6,10.0,9.1,0.0
2018,4,14,6,15,97.5,31.5,2.65,14.1,44.5,25.24,13.5
2018,4,14,6,30,195.0,53.0,2.9,14.6,79.0,41.62,30.41
2018,4,14,6,45,275.5,67.5,3.15,15.1,122.5,51.08,39.43
2018,4,14,7,0,356.0,82.0,3.4,15.6,166.0,60.95,48.48
2018,4,14,7,15,316.0,103.5,3.55,16.2,192.0,74.96,60.86
2018,4,14,7,30,276.0,125.0,3.7,16.8,218.0,92.12,75.7
2018,4,14,7,45,371.0,133.0,3.9,17.35,281.0,92.06,75.29
2018,4,14,8,0,466.0,141.0,4.1,17.9,344.0,95.88,78.2
2018,4,14,8,15,456.0,162.0,4.15,18.5,381.0,107.27,87.53
2018,4,14,8,30,446.0,183.0,4.2,19.1,418.0,117.93,96.1
2018,4,14,8,45,402.0,215.0,4.25,19.65,442.0,140.32,105.74
2018,4,14,9,0,358.0,247.0,4.3,20.2,466.0,194.4,139.32
2018,4,14,9,15,357.5,268.5,4.35,20.7,500.5,233.83,166.94
2018,4,14,9,30,357.0,290.0,4.4,21.2,535.0,273.68,197.88
2018,4,14,9,45,411.5,288.5,4.5,21.7,586.0,304.37,221.17
2018,4,14,10,0,466.0,287.0,4.6,22.2,637.0,348.89,256.31
2018,4,14,10,15,535.5,270.0,4.7,22.55,688.5,393.29,291.86
2018,4,14,10,30,605.0,253.0,4.8,22.9,740.0,442.58,331.57
2018,4,14,10,45,677.5,224.0,4.9,23.25,785.0,490.89,370.71
2018,4,14,11,0,750.0,195.0,5.0,23.6,830.0,545.07,414.1
