Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,15,630.5,254.0,5.05,23.75,795.5,567.15,432.14
2018,4,14,11,30,511.0,313.0,5.1,23.9,761.0,579.46,441.53
2018,4,14,11,45,393.0,363.5,5.15,24.05,710.0,573.73,436.72
2018,4,14,12,0,275.0,414.0,5.2,24.2,659.0,558.36,423.97
2018,4,14,12,15,371.0,377.0,5.15,24.3,708.5,616.13,468.44
2018,4,14,12,30,467.0,340.0,5.1,24.4,758.0,683.18,518.95
2018,4,14,12,45,428.0,354.0,5.05,24.5,735.0,688.26,521.73
2018,4,14,13,0,389.0,368.0,5.0,24.6,712.0,682.82,517.26
2018,4,14,13,15,427.0,350.5,4.95,24.65,722.0,725.6,548.98
2018,4,14,13,30,465.0,333.0,4.9,24.7,732.0,760.87,575.14
2018,4,14,13,45,451.5,324.5,4.85,24.75,703.5,757.19,572.71
2018,4,14,14,0,438.0,316.0,4.8,24.8,675.0,750.8,568.62
2018,4,14,14,15,358.0,325.0,4.7,24.7,611.5,683.33,519.74
2018,4,14,14,30,278.0,334.0,4.6,24.6,548.0,626.52,477.81
2018,4,14,14,45,269.5,324.5,4.5,24.55,524.0,615.85,470.93
2018,4,14,15,0,261.0,315.0,4.4,24.5,500.0,603.8,462.88
2018,4,14,15,15,315.5,278.5,4.2,24.35,489.0,619.83,477.64
2018,4,14,15,30,370.0,242.0,4.0,24.2,478.0,632.86,490.15
2018,4,14,15,45,326.5,228.5,3.85,24.0,425.0,577.49,450.07
2018,4,14,16,0,283.0,215.0,3.7,23.8,372.0,521.62,409.32
2018,4,14,16,15,474.5,158.5,3.4,23.5,392.5,646.59,508.44
2018,4,14,16,30,666.0,102.0,3.1,23.2,413.0,750.64,585.64
2018,4,14,16,45,554.5,109.0,2.8,22.85,346.5,648.76,511.85
2018,4,14,17,0,443.0,116.0,2.5,22.5,280.0,543.82,434.39
2018,4,14,17,15,281.5,105.5,2.3,21.8,204.0,371.29,301.14
2018,4,14,17,30,120.0,95.0,2.1,21.1,128.0,212.62,172.34
2018,4,14,17,45,172.0,71.5,1.9,20.4,107.0,233.8,190.59
2018,4,14,18,0,224.0,48.0,1.7,19.7,86.0,250.84,202.87
2018,4,14,18,15,203.5,37.5,1.7,19.7,62.5,218.85,170.92
2018,4,14,18,30,183.0,27.0,1.7,19.7,39.0,178.86,88.77
2018,4,14,18,45,95.0,14.0,1.6,18.85,20.0,67.53,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,2.5,4.0,2.4,16.9,4.0,0.0,0.0
2018,4,15,6,0,5.0,8.0,2.4,17.0,8.0,7.28,0.0
2018,4,15,6,15,2.5,19.0,2.5,17.3,19.0,16.74,7.33
2018,4,15,6,30,0.0,30.0,2.6,17.6,30.0,26.45,17.12
2018,4,15,6,45,18.0,50.5,2.7,17.9,55.0,43.25,32.22
2018,4,15,7,0,36.0,71.0,2.8,18.2,80.0,59.5,46.73
2018,4,15,7,15,27.0,79.5,2.95,18.55,87.0,66.77,53.14
2018,4,15,7,30,18.0,88.0,3.1,18.9,94.0,73.83,59.17
2018,4,15,7,45,10.5,97.5,3.25,19.25,101.0,84.2,67.92
2018,4,15,8,0,3.0,107.0,3.4,19.6,108.0,92.3,74.56
2018,4,15,8,15,15.0,142.0,3.55,20.0,149.5,119.77,97.61
2018,4,15,8,30,27.0,177.0,3.7,20.4,191.0,138.19,112.65
2018,4,15,8,45,48.5,221.0,3.8,20.75,249.5,168.13,130.52
2018,4,15,9,0,70.0,265.0,3.9,21.1,308.0,204.23,156.52
2018,4,15,9,15,89.0,293.0,3.95,21.45,351.5,233.67,177.59
2018,4,15,9,30,108.0,321.0,4.0,21.8,395.0,265.85,201.25
2018,4,15,9,45,105.0,335.5,4.05,22.1,411.0,286.46,217.17
2018,4,15,10,0,102.0,350.0,4.1,22.4,427.0,306.72,232.88
2018,4,15,10,15,134.0,371.0,4.2,22.55,476.5,335.98,254.86
2018,4,15,10,30,166.0,392.0,4.3,22.7,526.0,377.83,286.59
2018,4,15,10,45,159.0,407.0,4.4,22.85,538.5,400.89,304.45
2018,4,15,11,0,152.0,422.0,4.5,23.0,551.0,423.44,321.7
2018,4,15,11,15,115.5,420.0,4.65,23.1,519.0,415.69,316.17
2018,4,15,11,30,79.0,418.0,4.8,23.2,487.0,405.96,308.82
2018,4,15,11,45,79.0,422.5,4.95,23.3,492.5,418.44,318.35
2018,4,15,12,0,79.0,427.0,5.1,23.4,498.0,430.84,327.75
2018,4,15,12,15,50.0,360.0,5.2,23.45,405.0,358.64,273.56
2018,4,15,12,30,21.0,293.0,5.3,23.5,312.0,281.3,214.65
2018,4,15,12,45,27.5,306.0,5.4,23.6,330.5,301.91,230.73
2018,4,15,13,0,34.0,319.0,5.5,23.7,349.0,323.27,247.23
2018,4,15,13,15,31.0,322.5,5.5,23.65,349.5,328.05,250.94
2018,4,15,13,30,28.0,326.0,5.5,23.6,350.0,332.74,254.64
2018,4,15,13,45,21.5,294.0,5.5,23.6,312.0,288.06,220.73
2018,4,15,14,0,15.0,262.0,5.5,23.6,274.0,253.32,194.22
2018,4,15,14,15,10.5,217.5,5.5,23.5,226.0,207.97,159.39
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,162.32,123.91
2018,4,15,14,45,3.0,125.0,5.45,23.3,127.5,114.86,86.6
2018,4,15,15,0,0.0,77.0,5.4,23.2,77.0,68.29,49.5
2018,4,15,15,15,0.0,67.5,5.4,22.95,67.5,59.81,42.86
2018,4,15,15,30,0.0,58.0,5.4,22.7,58.0,51.34,36.17
2018,4,15,15,45,0.0,43.5,5.35,22.45,43.5,38.45,25.83
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,25.6,15.41
2018,4,15,16,15,0.0,25.5,5.35,21.9,25.5,22.49,12.94
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,19.39,10.45
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,16.29,7.94
2018,4,15,17,0,0.0,15.0,5.5,21.0,15.0,13.2,5.4
2018,4,15,17,15,0.0,12.5,5.6,20.75,12.5,10.99,3.58
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,8.78,1.73
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.14,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.59,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,5.0,0.0
2018,4,15,18,45,1.0,3.0,6.05,19.85,3.0,3.31,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,3.1,6.95,2.5,0.0,0.0
2018,4,16,6,0,0.0,5.0,3.1,6.9,5.0,4.55,0.0
2018,4,16,6,15,0.0,12.5,3.3,7.25,12.5,10.98,3.4
2018,4,16,6,30,0.0,20.0,3.5,7.6,20.0,17.59,10.09
2018,4,16,6,45,0.0,31.0,3.75,7.95,31.0,27.31,19.19
2018,4,16,7,0,0.0,42.0,4.0,8.3,42.0,37.04,28.23
2018,4,16,7,15,122.5,78.0,4.15,8.75,120.5,59.54,48.72
2018,4,16,7,30,245.0,114.0,4.3,9.2,199.0,84.61,71.21
2018,4,16,7,45,235.0,139.0,4.5,9.6,231.5,100.46,85.1
2018,4,16,8,0,225.0,164.0,4.7,10.0,264.0,115.52,98.07
2018,4,16,8,15,316.5,176.0,4.7,10.35,335.0,122.77,103.98
2018,4,16,8,30,408.0,188.0,4.7,10.7,406.0,120.23,101.24
2018,4,16,8,45,481.0,183.5,4.75,11.05,463.5,126.32,94.07
2018,4,16,9,0,554.0,179.0,4.8,11.4,521.0,161.49,108.67
2018,4,16,9,15,370.5,220.0,4.8,11.7,456.0,198.28,143.19
2018,4,16,9,30,187.0,261.0,4.8,12.0,391.0,234.36,180.68
2018,4,16,9,45,111.0,267.0,4.75,12.35,345.5,233.99,183.6
2018,4,16,10,0,35.0,273.0,4.7,12.7,300.0,232.25,184.49
2018,4,16,10,15,106.5,317.0,4.7,12.9,402.5,288.97,228.43
2018,4,16,10,30,178.0,361.0,4.7,13.1,505.0,361.69,285.31
2018,4,16,10,45,297.5,341.5,4.7,13.35,591.5,412.37,325.18
2018,4,16,11,0,417.0,322.0,4.7,13.6,678.0,477.48,376.99
2018,4,16,11,15,512.5,300.0,4.75,13.7,746.0,542.34,428.93
2018,4,16,11,30,608.0,278.0,4.8,13.8,814.0,612.79,484.9
2018,4,16,11,45,458.0,334.5,4.8,13.95,741.0,595.77,470.85
2018,4,16,12,0,308.0,391.0,4.8,14.1,668.0,563.98,444.79
2018,4,16,12,15,368.5,356.5,4.85,14.15,688.0,598.65,473.39
2018,4,16,12,30,429.0,322.0,4.9,14.2,708.0,640.53,507.09
2018,4,16,12,45,279.0,351.0,4.95,14.3,601.5,560.81,444.14
2018,4,16,13,0,129.0,380.0,5.0,14.4,495.0,469.37,370.97
2018,4,16,13,15,175.0,391.5,5.05,14.35,544.5,529.78,419.22
2018,4,16,13,30,221.0,403.0,5.1,14.3,594.0,592.44,468.33
2018,4,16,13,45,160.0,368.0,5.15,14.25,504.5,512.23,406.59
2018,4,16,14,0,99.0,333.0,5.2,14.2,415.0,427.76,340.75
2018,4,16,14,15,78.5,313.0,5.2,14.1,376.5,378.91,302.99
2018,4,16,14,30,58.0,293.0,5.2,14.0,338.0,342.7,274.53
2018,4,16,14,45,49.0,276.0,5.25,13.9,313.0,319.73,256.78
2018,4,16,15,0,40.0,259.0,5.3,13.8,288.0,296.18,238.41
2018,4,16,15,15,51.0,240.0,5.3,13.55,274.5,289.18,234.2
2018,4,16,15,30,62.0,221.0,5.3,13.3,261.0,281.6,229.49
2018,4,16,15,45,61.5,209.5,5.25,13.05,246.5,270.95,221.73
2018,4,16,16,0,61.0,198.0,5.2,12.8,232.0,260.16,213.81
2018,4,16,16,15,35.0,156.0,5.15,12.4,175.0,190.13,156.05
2018,4,16,16,30,9.0,114.0,5.1,12.0,118.0,112.32,90.49
2018,4,16,16,45,6.0,88.0,5.05,11.6,90.5,84.15,66.9
2018,4,16,17,0,3.0,62.0,5.0,11.2,63.0,57.31,44.05
2018,4,16,17,15,1.5,52.0,4.9,10.65,52.5,47.12,35.37
2018,4,16,17,30,0.0,42.0,4.8,10.1,42.0,37.03,26.63
2018,4,16,17,45,0.0,31.5,4.65,9.5,31.5,27.74,18.51
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,18.47,10.3
2018,4,16,18,15,1.5,14.5,4.5,8.9,14.5,13.74,5.94
2018,4,16,18,30,3.0,8.0,4.5,8.9,8.0,9.03,0.17
2018,4,16,18,45,3.0,4.0,4.25,7.8,4.0,5.38,0.0
2018,4,16,19,0,3.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.5,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.0,2.25,0.15,3.0,2.73,0.0
2018,4,17,6,0,0.0,6.0,2.5,0.5,6.0,5.26,0.0
2018,4,17,6,15,16.5,16.5,2.75,1.1,19.0,14.53,6.81
2018,4,17,6,30,33.0,27.0,3.0,1.7,32.0,23.38,15.75
2018,4,17,6,45,16.5,40.0,3.25,2.25,42.5,35.29,27.11
2018,4,17,7,0,0.0,53.0,3.5,2.8,53.0,46.81,37.97
2018,4,17,7,15,46.5,89.5,3.6,3.35,106.0,74.19,63.28
2018,4,17,7,30,93.0,126.0,3.7,3.9,159.0,96.37,83.38
2018,4,17,7,45,228.0,142.5,3.75,4.4,240.0,102.61,88.66
2018,4,17,8,0,363.0,159.0,3.8,4.9,321.0,113.43,97.97
2018,4,17,8,15,481.5,156.0,3.85,5.45,398.5,102.87,87.92
2018,4,17,8,30,600.0,153.0,3.9,6.0,476.0,98.53,83.56
2018,4,17,8,45,555.0,181.0,3.95,6.55,501.0,129.28,95.62
2018,4,17,9,0,510.0,209.0,4.0,7.1,526.0,179.33,126.53
2018,4,17,9,15,679.5,170.0,4.0,7.65,624.0,209.07,140.1
2018,4,17,9,30,849.0,131.0,4.0,8.2,722.0,264.42,180.08
2018,4,17,9,45,883.5,125.0,4.05,8.75,770.0,319.31,228.7
2018,4,17,10,0,918.0,119.0,4.1,9.3,818.0,383.7,285.85
2018,4,17,10,15,928.5,119.5,4.2,9.8,851.5,440.06,336.88
2018,4,17,10,30,939.0,120.0,4.3,10.3,885.0,496.43,386.85
2018,4,17,10,45,945.0,120.0,4.4,10.85,909.5,550.09,433.36
2018,4,17,11,0,951.0,120.0,4.5,11.4,934.0,602.84,477.82
2018,4,17,11,15,956.0,119.0,4.6,11.9,951.5,653.1,519.24
2018,4,17,11,30,961.0,118.0,4.7,12.4,969.0,701.92,558.47
2018,4,17,11,45,965.0,117.5,4.85,12.85,979.5,748.84,595.66
2018,4,17,12,0,969.0,117.0,5.0,13.3,990.0,793.83,630.67
2018,4,17,12,15,968.0,117.5,5.1,13.7,990.5,833.85,659.66
2018,4,17,12,30,967.0,118.0,5.2,14.1,991.0,871.23,686.3
2018,4,17,12,45,963.5,119.0,5.35,14.55,983.0,904.23,709.87
2018,4,17,13,0,960.0,120.0,5.5,15.0,975.0,934.15,731.22
2018,4,17,13,15,953.0,120.5,5.5,15.25,957.5,957.34,747.4
2018,4,17,13,30,946.0,121.0,5.5,15.5,940.0,977.06,761.19
2018,4,17,13,45,938.5,120.5,5.55,15.8,915.5,991.79,771.73
2018,4,17,14,0,931.0,120.0,5.6,16.1,891.0,1002.92,779.88
2018,4,17,14,15,921.5,119.0,5.6,16.25,859.0,1008.02,784.04
2018,4,17,14,30,912.0,118.0,5.6,16.4,827.0,1009.5,785.83
2018,4,17,14,45,898.0,116.5,5.55,16.55,787.5,1002.53,781.46
2018,4,17,15,0,884.0,115.0,5.5,16.7,748.0,1002.17,782.03
2018,4,17,15,15,868.0,112.5,5.4,16.75,703.5,985.31,770.92
2018,4,17,15,30,852.0,110.0,5.3,16.8,659.0,965.12,757.66
2018,4,17,15,45,829.5,107.5,5.15,16.85,609.0,935.63,737.46
2018,4,17,16,0,807.0,105.0,5.0,16.9,559.0,903.35,715.3
2018,4,17,16,15,780.0,100.5,4.75,16.75,506.0,862.03,686.35
2018,4,17,16,30,753.0,96.0,4.5,16.6,453.0,824.34,659.89
2018,4,17,16,45,716.0,91.0,4.2,16.45,398.0,770.36,620.78
2018,4,17,17,0,679.0,86.0,3.9,16.3,343.0,715.6,580.93
2018,4,17,17,15,627.0,79.0,3.65,15.7,288.0,645.64,529.35
2018,4,17,17,30,575.0,72.0,3.4,15.1,233.0,576.67,476.6
2018,4,17,17,45,498.5,63.5,3.1,14.5,181.5,488.98,406.35
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,404.86,335.02
2018,4,17,18,15,307.0,42.5,2.8,13.9,87.0,295.92,239.36
2018,4,17,18,30,192.0,30.0,2.8,13.9,44.0,193.26,123.02
2018,4,17,18,45,100.0,16.0,2.45,12.9,23.0,72.67,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,2.0,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,18,5,45,45.5,10.5,0.4,8.95,13.0,9.55,0.0
2018,4,18,6,0,91.0,21.0,0.4,9.2,26.0,17.03,0.0
2018,4,18,6,15,193.0,37.5,0.55,9.8,62.5,29.26,19.07
2018,4,18,6,30,295.0,54.0,0.7,10.4,99.0,41.51,31.28
2018,4,18,6,45,323.5,69.0,0.8,11.0,136.0,51.96,41.13
2018,4,18,7,0,352.0,84.0,0.9,11.6,173.0,61.93,50.25
2018,4,18,7,15,312.5,104.0,1.0,12.35,197.0,74.68,61.52
2018,4,18,7,30,273.0,124.0,1.1,13.1,221.0,91.35,75.98
2018,4,18,7,45,347.0,138.0,1.2,13.8,281.5,94.55,78.34
2018,4,18,8,0,421.0,152.0,1.3,14.5,342.0,102.1,84.43
2018,4,18,8,15,435.5,169.5,1.4,15.15,386.5,111.06,91.65
2018,4,18,8,30,450.0,187.0,1.5,15.8,431.0,119.45,98.28
2018,4,18,8,45,577.0,167.5,1.65,16.5,509.5,122.51,84.62
2018,4,18,9,0,704.0,148.0,1.8,17.2,588.0,156.38,94.92
2018,4,18,9,15,753.0,140.0,1.95,17.9,640.5,201.62,125.15
2018,4,18,9,30,802.0,132.0,2.1,18.6,693.0,258.59,169.9
2018,4,18,9,45,818.5,132.0,2.25,19.3,731.5,310.67,214.42
2018,4,18,10,0,835.0,132.0,2.4,20.0,770.0,364.13,260.48
2018,4,18,10,15,849.0,131.5,2.55,20.6,803.5,417.4,306.04
2018,4,18,10,30,863.0,131.0,2.7,21.2,837.0,475.33,354.01
2018,4,18,10,45,867.5,134.0,2.9,21.8,861.5,526.68,396.08
2018,4,18,11,0,872.0,137.0,3.1,22.4,886.0,577.2,436.34
2018,4,18,11,15,875.5,138.0,3.2,22.85,902.5,624.56,473.21
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,670.58,508.11
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,713.42,540.19
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,754.35,570.27
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,792.34,597.39
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,828.08,621.77
2018,4,18,12,45,884.0,138.5,3.95,24.8,933.5,859.3,643.33
2018,4,18,13,0,884.0,137.0,4.1,25.0,927.0,887.81,663.07
2018,4,18,13,15,844.0,155.5,4.2,25.1,899.5,905.95,675.83
2018,4,18,13,30,804.0,174.0,4.3,25.2,872.0,912.58,680.95
2018,4,18,13,45,789.0,176.5,4.4,25.25,847.0,922.07,688.36
2018,4,18,14,0,774.0,179.0,4.5,25.3,822.0,928.09,693.52
2018,4,18,14,15,809.5,155.5,4.55,25.2,806.5,952.17,711.37
2018,4,18,14,30,845.0,132.0,4.6,25.1,791.0,972.38,726.71
2018,4,18,14,45,832.5,130.0,4.6,25.05,754.0,966.34,723.92
2018,4,18,15,0,820.0,128.0,4.6,25.0,717.0,956.88,719.14
2018,4,18,15,15,805.5,125.0,4.6,24.75,675.0,941.07,710.74
2018,4,18,15,30,791.0,122.0,4.6,24.5,633.0,922.1,700.27
2018,4,18,15,45,763.5,120.5,4.55,24.25,584.0,889.5,679.97
2018,4,18,16,0,736.0,119.0,4.5,24.0,535.0,860.81,662.39
2018,4,18,16,15,718.0,112.0,4.5,23.55,486.5,826.18,641.25
2018,4,18,16,30,700.0,105.0,4.5,23.1,438.0,789.37,618.2
2018,4,18,16,45,663.0,99.0,4.45,22.65,385.0,735.26,581.64
2018,4,18,17,0,626.0,93.0,4.4,22.2,332.0,680.46,543.65
2018,4,18,17,15,573.0,86.5,4.4,21.65,279.0,611.61,494.03
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,543.71,443.08
2018,4,18,17,45,443.5,69.5,4.45,20.55,175.5,455.12,372.92
2018,4,18,18,0,367.0,59.0,4.5,20.0,125.0,369.7,301.59
2018,4,18,18,15,263.5,45.0,4.5,20.0,84.0,270.83,215.43
2018,4,18,18,30,160.0,31.0,4.5,20.0,43.0,176.12,114.01
2018,4,18,18,45,83.5,16.5,4.65,19.4,22.5,63.64,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,4,19,5,45,25.0,6.5,3.45,15.15,8.0,5.91,0.0
2018,4,19,6,0,50.0,13.0,3.6,15.3,16.0,10.86,0.0
2018,4,19,6,15,25.5,19.5,3.8,15.45,21.0,17.05,8.57
2018,4,19,6,30,1.0,26.0,4.0,15.6,26.0,22.9,14.37
2018,4,19,6,45,15.0,45.5,4.15,15.75,49.0,39.72,29.53
2018,4,19,7,0,29.0,65.0,4.3,15.9,72.0,55.47,43.67
2018,4,19,7,15,34.0,83.5,4.4,16.0,94.0,70.04,56.59
2018,4,19,7,30,39.0,102.0,4.5,16.1,116.0,84.29,69.0
2018,4,19,7,45,156.0,119.5,4.55,16.2,188.5,86.97,71.12
2018,4,19,8,0,273.0,137.0,4.6,16.3,261.0,98.55,80.92
2018,4,19,8,15,524.0,124.0,4.75,16.5,397.0,79.89,64.37
2018,4,19,8,30,775.0,111.0,4.9,16.7,533.0,70.23,55.72
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.5,104.63,64.2
2018,4,19,9,0,818.0,118.0,5.1,17.2,632.0,156.81,90.66
2018,4,19,9,15,812.0,128.5,5.2,17.35,669.0,212.54,132.41
2018,4,19,9,30,806.0,139.0,5.3,17.5,706.0,267.65,179.26
2018,4,19,9,45,838.5,135.0,5.4,17.6,752.5,321.22,225.89
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,377.91,275.93
2018,4,19,10,15,880.5,132.5,5.55,17.75,831.5,432.94,325.02
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,491.99,376.22
2018,4,19,10,45,897.5,135.0,5.65,17.8,890.0,544.66,421.58
2018,4,19,11,0,905.0,136.0,5.7,17.8,916.0,596.69,465.38
2018,4,19,11,15,910.0,136.0,5.75,17.75,933.5,645.65,505.98
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,693.3,544.72
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,738.44,580.66
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,781.77,614.6
2018,4,19,12,15,923.5,135.5,5.8,17.5,972.5,821.18,644.22
2018,4,19,12,30,925.0,135.0,5.8,17.4,974.0,858.22,671.32
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.0,890.16,694.56
2018,4,19,13,0,925.0,131.0,5.7,17.1,960.0,919.25,715.74
2018,4,19,13,15,922.5,130.0,5.65,16.95,945.0,944.08,733.9
2018,4,19,13,30,920.0,129.0,5.6,16.8,930.0,965.7,749.85
2018,4,19,13,45,917.0,127.0,5.55,16.6,908.0,982.57,762.68
2018,4,19,14,0,914.0,125.0,5.5,16.4,886.0,996.01,773.23
2018,4,19,14,15,906.5,123.5,5.45,16.2,855.5,1002.21,778.83
2018,4,19,14,30,899.0,122.0,5.4,16.0,825.0,1004.87,782.13
2018,4,19,14,45,890.0,119.5,5.3,15.8,788.5,1001.48,780.96
2018,4,19,15,0,881.0,117.0,5.2,15.6,752.0,1004.88,784.82
2018,4,19,15,15,867.5,114.0,5.15,15.3,708.5,989.72,776.29
2018,4,19,15,30,854.0,111.0,5.1,15.0,665.0,971.21,765.59
2018,4,19,15,45,836.5,108.0,5.0,14.7,617.5,945.71,749.55
2018,4,19,16,0,819.0,105.0,4.9,14.4,570.0,917.3,731.41
2018,4,19,16,15,792.5,101.5,4.85,14.0,517.5,877.28,705.26
2018,4,19,16,30,766.0,98.0,4.8,13.6,465.0,840.98,681.56
2018,4,19,16,45,730.5,94.0,4.7,13.15,411.0,789.14,645.43
2018,4,19,17,0,695.0,90.0,4.6,12.7,357.0,736.35,607.75
2018,4,19,17,15,642.0,84.0,4.45,12.1,301.0,666.07,555.24
2018,4,19,17,30,589.0,78.0,4.3,11.5,245.0,596.6,501.42
2018,4,19,17,45,511.5,69.5,4.1,10.9,192.5,507.0,428.62
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,420.52,354.35
2018,4,19,18,15,322.5,47.5,3.9,10.3,95.5,314.37,259.48
2018,4,19,18,30,211.0,34.0,3.9,10.3,51.0,214.57,150.05
2018,4,19,18,45,111.0,18.0,3.7,9.2,26.5,81.2,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,80.0,13.0,1.8,2.75,17.5,11.82,0.0
2018,4,20,6,0,160.0,26.0,2.0,3.3,35.0,20.61,0.51
2018,4,20,6,15,296.0,39.5,2.25,4.1,78.5,30.9,21.41
2018,4,20,6,30,432.0,53.0,2.5,4.9,122.0,43.08,33.5
2018,4,20,6,45,521.0,61.0,2.75,5.65,175.5,47.76,38.21
2018,4,20,7,0,610.0,69.0,3.0,6.4,229.0,52.42,42.6
2018,4,20,7,15,667.0,75.0,3.2,7.05,286.0,55.2,45.08
2018,4,20,7,30,724.0,81.0,3.4,7.7,343.0,57.94,47.38
2018,4,20,7,45,767.0,85.5,3.6,8.3,402.0,59.4,48.44
2018,4,20,8,0,810.0,90.0,3.8,8.9,461.0,67.05,55.02
2018,4,20,8,15,839.5,93.0,3.7,9.3,517.0,67.39,55.03
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,67.74,55.06
2018,4,20,8,45,890.0,98.0,3.55,10.15,624.5,99.94,58.12
2018,4,20,9,0,911.0,100.0,3.5,10.6,676.0,165.2,95.44
2018,4,20,9,15,924.5,103.5,3.35,11.0,722.5,223.45,139.17
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,282.97,189.88
2018,4,20,9,45,948.0,109.0,3.1,11.8,809.0,341.54,242.23
2018,4,20,10,0,958.0,111.0,3.0,12.2,849.0,400.52,295.07
2018,4,20,10,15,966.0,112.5,2.85,12.65,882.5,458.55,346.12
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,516.32,395.39
2018,4,20,10,45,975.5,115.0,2.6,13.5,938.5,570.06,440.16
2018,4,20,11,0,977.0,116.0,2.5,13.9,961.0,622.41,482.24
2018,4,20,11,15,980.5,116.5,2.35,14.25,978.5,673.96,522.0
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,723.92,559.06
2018,4,20,11,45,986.0,117.5,2.1,14.95,1005.5,771.09,593.12
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,816.15,624.43
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,857.04,651.02
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,895.28,675.49
2018,4,20,12,45,982.5,119.5,1.8,16.05,1007.5,927.41,695.02
2018,4,20,13,0,978.0,120.0,1.7,16.3,998.0,956.33,712.2
2018,4,20,13,15,972.0,119.5,1.65,16.45,980.0,979.65,726.49
2018,4,20,13,30,966.0,119.0,1.6,16.6,962.0,999.44,738.51
2018,4,20,13,45,960.0,118.5,1.6,16.8,938.0,1015.66,748.91
2018,4,20,14,0,954.0,118.0,1.6,17.0,914.0,1028.25,757.12
2018,4,20,14,15,947.5,115.5,1.55,17.05,882.5,1034.64,761.15
2018,4,20,14,30,941.0,113.0,1.5,17.1,851.0,1037.3,762.99
2018,4,20,14,45,932.5,110.0,1.45,17.15,813.0,1033.79,761.08
2018,4,20,15,0,924.0,107.0,1.4,17.2,775.0,1026.62,757.05
2018,4,20,15,15,908.5,104.5,1.35,17.15,729.0,1009.69,747.2
2018,4,20,15,30,893.0,102.0,1.3,17.1,683.0,989.42,735.42
2018,4,20,15,45,876.0,98.5,1.3,17.1,633.5,973.28,727.17
2018,4,20,16,0,859.0,95.0,1.3,17.1,584.0,944.12,710.31
2018,4,20,16,15,836.0,91.0,1.2,16.95,531.0,906.01,686.31
2018,4,20,16,30,813.0,87.0,1.1,16.8,478.0,865.56,660.57
2018,4,20,16,45,781.0,83.0,1.0,16.7,423.0,815.14,627.45
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,763.38,592.75
2018,4,20,17,15,703.0,73.0,0.85,15.95,311.5,702.97,552.62
2018,4,20,17,30,657.0,67.0,0.8,15.3,255.0,637.5,506.91
2018,4,20,17,45,587.0,59.5,0.8,14.6,201.5,552.98,444.9
2018,4,20,18,0,517.0,52.0,0.8,13.9,148.0,471.67,381.47
2018,4,20,18,15,398.5,42.0,0.8,13.9,101.5,358.56,286.64
2018,4,20,18,30,280.0,32.0,0.8,13.9,55.0,251.27,176.28
2018,4,20,18,45,153.5,18.5,0.9,12.75,29.5,106.68,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.6,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.2,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,11.82,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,20.61,3.61
2018,4,21,6,15,327.0,37.5,2.3,5.0,80.5,30.83,21.44
2018,4,21,6,30,453.0,49.0,2.3,5.7,123.0,39.21,29.95
2018,4,21,6,45,531.0,57.5,2.35,6.4,175.5,44.53,35.19
2018,4,21,7,0,609.0,66.0,2.4,7.1,228.0,49.72,40.04
2018,4,21,7,15,659.0,72.5,2.4,8.1,283.0,53.0,42.89
2018,4,21,7,30,709.0,79.0,2.4,9.1,338.0,56.16,45.5
2018,4,21,7,45,743.0,84.0,2.4,10.1,393.0,57.97,46.81
2018,4,21,8,0,777.0,89.0,2.4,11.1,448.0,65.81,53.44
2018,4,21,8,15,803.0,92.5,2.4,11.85,501.0,66.51,53.69
2018,4,21,8,30,829.0,96.0,2.4,12.6,554.0,67.17,53.92
2018,4,21,8,45,848.0,99.5,2.35,13.4,604.0,102.38,58.82
2018,4,21,9,0,867.0,103.0,2.3,14.2,654.0,157.21,88.73
2018,4,21,9,15,880.0,106.0,2.15,14.6,698.0,212.97,130.5
2018,4,21,9,30,893.0,109.0,2.0,15.0,742.0,277.89,184.69
2018,4,21,9,45,903.0,111.0,1.9,15.45,780.5,333.91,233.63
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,390.37,282.89
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,446.1,330.74
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,501.58,376.89
2018,4,21,10,45,931.5,119.0,1.45,16.85,908.0,554.64,419.24
2018,4,21,11,0,935.0,121.0,1.3,17.2,932.0,606.62,458.96
2018,4,21,11,15,937.5,122.0,1.25,17.45,948.5,655.96,496.06
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,703.72,530.76
2018,4,21,11,45,940.5,124.0,1.1,17.9,973.5,748.38,561.71
2018,4,21,12,0,941.0,125.0,1.0,18.1,982.0,790.94,590.12
2018,4,21,12,15,942.0,124.0,0.95,18.3,982.5,829.88,614.38
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,866.36,636.6
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,899.24,655.43
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,929.27,672.11
2018,4,21,13,15,940.0,118.0,0.6,18.9,952.5,952.09,684.1
2018,4,21,13,30,934.0,118.0,0.5,19.0,935.0,971.51,693.93
2018,4,21,13,45,927.0,117.5,0.45,19.1,911.0,986.06,701.87
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,997.07,707.78
2018,4,21,14,15,910.5,117.0,0.35,19.15,856.5,1002.69,710.97
2018,4,21,14,30,901.0,117.0,0.3,19.1,826.0,1004.77,712.24
2018,4,21,14,45,887.0,116.0,0.3,19.1,787.0,997.93,709.28
2018,4,21,15,0,873.0,115.0,0.3,19.1,748.0,987.65,704.49
2018,4,21,15,15,857.0,113.0,0.35,19.0,704.0,981.34,703.74
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,961.52,694.63
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,933.27,680.36
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,902.25,664.25
2018,4,21,16,15,771.5,102.5,0.55,18.55,511.0,861.51,641.62
2018,4,21,16,30,744.0,99.0,0.6,18.4,459.0,824.63,621.15
2018,4,21,16,45,706.5,95.0,0.65,18.2,405.0,771.4,588.92
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,717.4,555.15
2018,4,21,17,15,619.0,84.5,0.7,17.4,297.0,649.58,510.07
2018,4,21,17,30,569.0,78.0,0.7,16.8,243.0,582.54,463.44
2018,4,21,17,45,467.5,70.5,0.75,16.2,187.5,476.52,384.75
2018,4,21,18,0,366.0,63.0,0.8,15.6,132.0,375.59,304.56
2018,4,21,18,15,228.0,46.5,0.8,15.6,85.0,249.0,198.99
2018,4,21,18,30,90.0,30.0,0.8,15.6,38.0,118.41,82.52
2018,4,21,18,45,51.5,17.0,0.9,14.35,21.0,45.68,0.0
2018,4,21,19,0,13.0,4.0,1.0,13.1,4.0,0.0,0.0
2018,4,21,19,15,6.5,2.0,1.0,12.65,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,22,5,15,2.0,0.5,0.95,5.85,0.5,0.0,0.0
2018,4,22,5,30,4.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,18.0,10.0,1.05,6.9,11.0,9.1,0.0
2018,4,22,6,0,32.0,19.0,1.1,7.4,21.0,16.26,3.35
2018,4,22,6,15,83.5,36.5,1.0,8.0,49.0,29.25,19.97
2018,4,22,6,30,135.0,54.0,0.9,8.6,77.0,42.52,32.65
2018,4,22,6,45,203.5,74.5,0.85,9.2,122.5,57.57,46.62
2018,4,22,7,0,272.0,95.0,0.8,9.8,168.0,72.17,59.86
2018,4,22,7,15,390.0,100.0,0.95,10.85,230.5,71.67,59.17
2018,4,22,7,30,508.0,105.0,1.1,11.9,293.0,74.26,61.12
2018,4,22,7,45,447.0,133.5,1.2,12.9,317.5,91.47,75.87
2018,4,22,8,0,386.0,162.0,1.3,13.9,342.0,107.65,89.37
2018,4,22,8,15,325.5,198.5,1.4,14.65,362.0,135.94,113.11
2018,4,22,8,30,265.0,235.0,1.5,15.4,382.0,155.29,128.79
2018,4,22,8,45,317.0,246.0,1.65,16.15,437.5,179.11,133.03
2018,4,22,9,0,369.0,257.0,1.8,16.9,493.0,215.01,153.92
2018,4,22,9,15,380.0,272.5,1.85,17.25,530.0,252.98,181.86
2018,4,22,9,30,391.0,288.0,1.9,17.6,567.0,292.44,213.03
2018,4,22,9,45,290.0,327.0,1.95,17.9,540.0,318.02,237.81
2018,4,22,10,0,189.0,366.0,2.0,18.2,513.0,342.26,260.04
2018,4,22,10,15,290.0,360.5,2.0,18.25,596.0,385.75,292.43
2018,4,22,10,30,391.0,355.0,2.0,18.3,679.0,448.28,339.76
2018,4,22,10,45,356.5,380.5,2.0,18.3,682.5,477.14,362.64
2018,4,22,11,0,322.0,406.0,2.0,18.3,686.0,502.93,382.59
2018,4,22,11,15,257.5,425.5,1.95,18.3,652.0,503.47,383.14
2018,4,22,11,30,193.0,445.0,1.9,18.3,618.0,500.87,380.81
2018,4,22,11,45,167.0,452.5,1.9,18.3,603.5,505.19,383.94
2018,4,22,12,0,141.0,460.0,1.9,18.3,589.0,507.22,385.15
2018,4,22,12,15,128.5,456.0,1.9,18.35,573.5,507.42,385.23
2018,4,22,12,30,116.0,452.0,1.9,18.4,558.0,506.1,384.18
2018,4,22,12,45,147.0,447.5,1.9,18.45,581.0,538.89,408.91
2018,4,22,13,0,178.0,443.0,1.9,18.5,604.0,572.92,434.21
2018,4,22,13,15,248.5,427.0,1.95,18.5,647.5,641.36,485.11
2018,4,22,13,30,319.0,411.0,2.0,18.5,691.0,703.7,531.05
2018,4,22,13,45,227.5,404.5,2.05,18.5,601.5,613.77,466.15
2018,4,22,14,0,136.0,398.0,2.1,18.5,512.0,530.75,405.37
2018,4,22,14,15,120.0,384.5,2.15,18.45,482.5,509.23,390.7
2018,4,22,14,30,104.0,371.0,2.2,18.4,453.0,470.3,362.8
2018,4,22,14,45,103.5,354.0,2.2,18.35,432.5,457.09,354.12
2018,4,22,15,0,103.0,337.0,2.2,18.3,412.0,443.22,344.79
2018,4,22,15,15,125.0,313.5,2.05,18.05,399.0,460.91,359.7
2018,4,22,15,30,147.0,290.0,1.9,17.8,386.0,459.9,360.67
2018,4,22,15,45,153.0,268.5,1.75,17.6,362.0,444.54,350.38
2018,4,22,16,0,159.0,247.0,1.6,17.4,338.0,428.04,339.27
2018,4,22,16,15,90.5,211.5,1.45,16.95,262.5,306.69,245.3
2018,4,22,16,30,22.0,176.0,1.3,16.5,187.0,190.07,151.76
2018,4,22,16,45,12.5,150.0,1.15,16.05,156.0,155.6,124.48
2018,4,22,17,0,3.0,124.0,1.0,15.6,125.0,121.24,96.46
2018,4,22,17,15,1.5,104.0,1.0,15.2,104.5,100.55,79.64
2018,4,22,17,30,0.0,84.0,1.0,14.8,84.0,79.66,62.27
2018,4,22,17,45,4.0,66.0,1.05,14.4,67.0,65.07,50.07
2018,4,22,18,0,8.0,48.0,1.1,14.0,50.0,49.75,36.92
2018,4,22,18,15,12.0,35.0,1.1,14.0,36.5,44.17,31.59
2018,4,22,18,30,16.0,22.0,1.1,14.0,23.0,32.32,19.24
2018,4,22,18,45,9.5,12.5,1.2,13.7,13.0,16.96,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.5,9.05,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,4.5,2.7,9.4,4.5,4.09,0.0
2018,4,23,6,0,5.0,7.0,2.8,9.6,7.0,6.27,0.0
2018,4,23,6,15,2.5,10.5,2.9,9.9,10.5,9.22,2.4
2018,4,23,6,30,0.0,14.0,3.0,10.2,14.0,12.29,5.39
2018,4,23,6,45,0.5,25.5,3.15,10.5,25.5,22.44,14.7
2018,4,23,7,0,1.0,37.0,3.3,10.8,37.0,32.61,23.99
2018,4,23,7,15,4.5,59.0,3.45,11.15,60.5,52.14,41.59
2018,4,23,7,30,8.0,81.0,3.6,11.5,84.0,70.95,58.29
2018,4,23,7,45,9.5,103.0,3.75,11.8,107.0,88.97,74.04
2018,4,23,8,0,11.0,125.0,3.9,12.1,130.0,106.68,89.29
2018,4,23,8,15,9.5,139.0,4.0,12.6,143.5,118.11,98.78
2018,4,23,8,30,8.0,153.0,4.1,13.1,157.0,129.42,108.06
2018,4,23,8,45,4.0,100.5,4.2,13.6,102.5,88.85,68.95
2018,4,23,9,0,0.0,48.0,4.3,14.1,48.0,42.47,30.07
2018,4,23,9,15,3.5,81.0,4.35,14.6,83.5,72.41,54.69
2018,4,23,9,30,7.0,114.0,4.4,15.1,119.0,102.02,78.68
2018,4,23,9,45,20.0,194.0,4.45,15.6,209.5,166.5,130.33
2018,4,23,10,0,33.0,274.0,4.5,16.1,300.0,234.25,183.7
2018,4,23,10,15,23.5,255.5,4.4,16.05,274.5,221.12,173.29
2018,4,23,10,30,14.0,237.0,4.3,16.0,249.0,210.96,165.26
2018,4,23,10,45,7.5,171.0,4.2,16.0,177.5,153.73,119.54
2018,4,23,11,0,1.0,105.0,4.1,16.0,106.0,93.69,71.08
2018,4,23,11,15,0.5,93.5,3.95,16.0,94.0,83.39,62.7
2018,4,23,11,30,0.0,82.0,3.8,16.0,82.0,72.97,54.18
2018,4,23,11,45,1.5,103.0,3.65,16.0,104.5,92.59,70.12
2018,4,23,12,0,3.0,124.0,3.5,16.0,127.0,112.4,86.13
2018,4,23,12,15,9.5,182.5,3.4,15.95,191.5,169.52,132.05
2018,4,23,12,30,16.0,241.0,3.3,15.9,256.0,227.64,178.11
2018,4,23,12,45,14.0,240.0,3.25,15.85,253.0,226.34,176.98
2018,4,23,13,0,12.0,239.0,3.2,15.8,250.0,224.86,175.86
2018,4,23,13,15,7.0,177.0,3.35,15.7,183.5,164.91,128.46
2018,4,23,13,30,2.0,115.0,3.5,15.6,117.0,104.51,79.97
2018,4,23,13,45,1.0,103.5,3.65,15.55,104.5,93.24,70.95
2018,4,23,14,0,0.0,92.0,3.8,15.5,92.0,81.9,61.77
2018,4,23,14,15,0.5,96.5,4.0,15.5,97.0,86.4,65.57
2018,4,23,14,30,1.0,101.0,4.2,15.5,102.0,90.93,69.41
2018,4,23,14,45,63.5,181.0,4.4,15.5,227.5,248.68,199.82
2018,4,23,15,0,126.0,261.0,4.6,15.5,353.0,398.61,320.29
2018,4,23,15,15,76.5,227.5,4.65,15.35,282.5,300.38,241.85
2018,4,23,15,30,27.0,194.0,4.7,15.2,212.0,218.33,175.03
2018,4,23,15,45,16.0,140.5,4.7,15.1,151.0,143.08,113.99
2018,4,23,16,0,5.0,87.0,4.7,15.0,90.0,81.8,63.21
2018,4,23,16,15,2.5,56.0,4.6,14.8,57.5,51.82,38.26
2018,4,23,16,30,0.0,25.0,4.5,14.6,25.0,22.04,13.1
2018,4,23,16,45,0.0,26.0,4.4,14.45,26.0,22.91,13.92
2018,4,23,17,0,0.0,27.0,4.3,14.3,27.0,23.78,14.74
2018,4,23,17,15,0.0,27.5,4.3,14.1,27.5,24.21,15.18
2018,4,23,17,30,0.0,28.0,4.3,13.9,28.0,24.65,15.58
2018,4,23,17,45,0.0,22.5,4.25,13.7,22.5,19.79,11.37
2018,4,23,18,0,0.0,17.0,4.2,13.5,17.0,14.94,7.11
2018,4,23,18,15,0.0,12.0,4.2,13.5,12.0,10.53,3.18
2018,4,23,18,30,0.0,7.0,4.2,13.5,7.0,6.14,0.0
2018,4,23,18,45,0.0,4.0,4.25,13.3,4.0,3.64,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.91,0.0
2018,4,23,19,15,0.0,0.5,4.25,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,13.15,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,24,5,45,1.0,5.5,4.5,13.25,5.5,5.0,0.0
2018,4,24,6,0,1.0,11.0,4.5,13.3,11.0,9.66,0.87
2018,4,24,6,15,0.5,18.0,4.5,13.4,18.0,15.83,8.04
2018,4,24,6,30,0.0,25.0,4.5,13.5,25.0,22.0,13.87
2018,4,24,6,45,0.0,33.5,4.5,13.55,33.5,29.51,20.8
2018,4,24,7,0,0.0,42.0,4.5,13.6,42.0,37.03,27.64
2018,4,24,7,15,0.0,49.0,4.65,13.75,49.0,43.23,33.17
2018,4,24,7,30,0.0,56.0,4.8,13.9,56.0,49.45,38.61
2018,4,24,7,45,0.0,51.0,4.9,14.0,51.0,45.02,34.53
2018,4,24,8,0,0.0,46.0,5.0,14.1,46.0,40.61,30.47
2018,4,24,8,15,0.0,55.5,5.0,14.25,55.5,49.05,37.78
2018,4,24,8,30,0.0,65.0,5.0,14.4,65.0,57.5,45.03
2018,4,24,8,45,1.0,99.0,5.0,14.5,99.5,87.46,67.69
2018,4,24,9,0,2.0,133.0,5.0,14.6,134.0,115.82,90.83
2018,4,24,9,15,1.0,126.0,5.0,14.75,126.5,110.44,86.12
2018,4,24,9,30,0.0,119.0,5.0,14.9,119.0,104.67,81.17
2018,4,24,9,45,0.0,120.0,5.0,15.05,120.0,105.68,81.77
2018,4,24,10,0,0.0,121.0,5.0,15.2,121.0,106.67,82.37
2018,4,24,10,15,0.5,110.5,5.0,15.4,111.0,97.95,75.04
2018,4,24,10,30,1.0,100.0,5.0,15.6,101.0,89.15,67.7
2018,4,24,10,45,1.0,98.0,5.0,15.75,99.0,87.48,66.23
2018,4,24,11,0,1.0,96.0,5.0,15.9,97.0,85.81,64.77
2018,4,24,11,15,0.5,98.0,5.0,16.1,98.5,87.35,65.91
