Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,0.0,100.0,5.0,16.3,100.0,88.87,67.03
2018,4,24,11,45,0.0,102.5,5.0,16.5,102.5,91.13,68.78
2018,4,24,12,0,0.0,105.0,5.0,16.7,105.0,93.41,70.54
2018,4,24,12,15,0.0,102.5,4.95,16.85,102.5,91.26,68.75
2018,4,24,12,30,0.0,100.0,4.9,17.0,100.0,89.09,66.96
2018,4,24,12,45,0.5,111.5,4.8,17.15,112.0,99.83,75.62
2018,4,24,13,0,1.0,123.0,4.7,17.3,124.0,110.65,84.33
2018,4,24,13,15,2.0,135.0,4.6,17.45,137.0,122.47,93.85
2018,4,24,13,30,3.0,147.0,4.5,17.6,150.0,134.42,103.47
2018,4,24,13,45,4.5,161.5,4.4,17.7,165.5,149.27,115.45
2018,4,24,14,0,6.0,176.0,4.3,17.8,181.0,164.37,127.62
2018,4,24,14,15,6.0,176.0,4.2,17.85,181.0,164.77,128.05
2018,4,24,14,30,6.0,176.0,4.1,17.9,181.0,165.19,128.55
2018,4,24,14,45,4.0,157.0,3.95,17.95,160.0,145.74,113.11
2018,4,24,15,0,2.0,138.0,3.8,18.0,139.0,126.19,97.52
2018,4,24,15,15,1.0,118.5,3.75,18.0,119.0,107.1,82.26
2018,4,24,15,30,0.0,99.0,3.7,18.0,99.0,88.02,66.9
2018,4,24,15,45,0.0,92.0,3.6,17.95,92.0,81.56,61.84
2018,4,24,16,0,0.0,85.0,3.5,17.9,85.0,75.3,56.9
2018,4,24,16,15,0.5,93.0,3.4,17.75,93.0,83.14,63.65
2018,4,24,16,30,1.0,101.0,3.3,17.6,101.0,91.76,71.07
2018,4,24,16,45,8.0,107.0,3.25,17.4,110.0,104.92,82.61
2018,4,24,17,0,15.0,113.0,3.2,17.2,119.0,118.96,94.89
2018,4,24,17,15,7.5,80.5,3.1,16.9,83.5,79.25,61.71
2018,4,24,17,30,0.0,48.0,3.0,16.6,48.0,42.35,30.41
2018,4,24,17,45,0.0,34.5,2.9,16.3,34.5,30.39,20.25
2018,4,24,18,0,0.0,21.0,2.8,16.0,21.0,18.47,10.0
2018,4,24,18,15,0.0,16.0,2.8,16.0,16.0,14.06,6.06
2018,4,24,18,30,0.0,11.0,2.8,16.0,11.0,9.66,1.82
2018,4,24,18,45,0.0,6.0,2.65,15.45,6.0,5.26,0.0
2018,4,24,19,0,0.0,1.0,2.5,14.9,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.8,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.6,2.0,1.82,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.7,4.0,3.5,0.0
2018,4,25,6,15,0.0,6.0,1.2,12.85,6.0,5.26,0.0
2018,4,25,6,30,0.0,8.0,1.4,13.0,8.0,7.02,0.61
2018,4,25,6,45,0.0,13.0,1.55,13.1,13.0,11.42,4.64
2018,4,25,7,0,0.0,18.0,1.7,13.2,18.0,15.82,8.65
2018,4,25,7,15,0.0,32.5,1.9,13.35,32.5,28.63,20.17
2018,4,25,7,30,0.0,47.0,2.1,13.5,47.0,41.47,31.58
2018,4,25,7,45,0.0,46.5,2.25,13.65,46.5,41.04,31.06
2018,4,25,8,0,0.0,46.0,2.4,13.8,46.0,40.61,30.54
2018,4,25,8,15,0.0,40.0,2.55,13.95,40.0,35.31,25.71
2018,4,25,8,30,0.0,34.0,2.7,14.1,34.0,30.02,20.92
2018,4,25,8,45,2.0,70.5,2.8,14.25,72.0,62.54,46.94
2018,4,25,9,0,4.0,107.0,2.9,14.4,110.0,94.74,73.33
2018,4,25,9,15,10.5,167.5,2.9,14.6,175.0,145.83,114.56
2018,4,25,9,30,17.0,228.0,2.9,14.8,240.0,196.55,154.78
2018,4,25,9,45,21.0,238.5,2.85,15.0,254.5,208.4,163.68
2018,4,25,10,0,25.0,249.0,2.8,15.2,269.0,213.34,167.2
2018,4,25,10,15,23.0,261.0,2.7,15.55,280.0,225.48,176.47
2018,4,25,10,30,21.0,273.0,2.6,15.9,291.0,243.78,190.45
2018,4,25,10,45,80.5,342.5,2.5,16.25,413.0,325.66,253.4
2018,4,25,11,0,140.0,412.0,2.4,16.6,535.0,415.98,321.42
2018,4,25,11,15,119.5,394.5,2.35,17.0,501.0,403.27,311.17
2018,4,25,11,30,99.0,377.0,2.3,17.4,467.0,387.47,298.91
2018,4,25,11,45,69.5,307.0,2.2,17.8,370.5,317.18,245.32
2018,4,25,12,0,40.0,237.0,2.1,18.2,274.0,240.09,185.77
2018,4,25,12,15,37.5,254.0,2.1,18.55,288.5,256.74,198.57
2018,4,25,12,30,35.0,271.0,2.1,18.9,303.0,273.55,211.09
2018,4,25,12,45,91.5,347.5,2.05,19.2,431.0,401.77,308.8
2018,4,25,13,0,148.0,424.0,2.0,19.5,559.0,530.46,402.87
2018,4,25,13,15,128.5,390.0,2.05,19.65,505.5,490.9,373.55
2018,4,25,13,30,109.0,356.0,2.1,19.8,452.0,448.43,342.84
2018,4,25,13,45,147.0,371.5,2.1,19.9,497.5,506.73,386.98
2018,4,25,14,0,185.0,387.0,2.1,20.0,543.0,566.6,431.12
2018,4,25,14,15,162.5,370.0,2.2,20.0,503.5,535.34,408.74
2018,4,25,14,30,140.0,353.0,2.3,20.0,464.0,502.42,385.46
2018,4,25,14,45,85.0,288.5,2.35,19.95,355.0,368.3,285.77
2018,4,25,15,0,30.0,224.0,2.4,19.9,246.0,249.12,193.92
2018,4,25,15,15,228.0,229.0,2.45,19.8,381.0,483.28,380.51
2018,4,25,15,30,426.0,234.0,2.5,19.7,516.0,702.85,545.49
2018,4,25,15,45,352.5,202.0,2.55,19.55,424.0,595.77,467.29
2018,4,25,16,0,279.0,170.0,2.6,19.4,332.0,467.07,372.81
2018,4,25,16,15,159.5,124.0,2.5,19.3,215.0,298.5,241.34
2018,4,25,16,30,40.0,78.0,2.4,19.2,98.0,120.61,95.7
2018,4,25,16,45,60.5,88.0,2.3,19.1,114.0,150.54,121.62
2018,4,25,17,0,81.0,98.0,2.2,19.0,130.0,180.61,147.16
2018,4,25,17,15,250.0,91.0,1.95,18.45,169.5,346.48,285.9
2018,4,25,17,30,419.0,84.0,1.7,17.9,209.0,466.85,382.77
2018,4,25,17,45,453.5,67.5,1.45,17.35,178.5,465.21,379.87
2018,4,25,18,0,488.0,51.0,1.2,16.8,148.0,453.01,367.4
2018,4,25,18,15,389.0,41.5,1.2,16.8,104.0,354.58,284.44
2018,4,25,18,30,290.0,32.0,1.2,16.8,60.0,263.68,198.42
2018,4,25,18,45,164.5,19.0,1.25,15.55,33.0,142.19,0.0
2018,4,25,19,0,39.0,6.0,1.3,14.3,6.0,26.89,0.0
2018,4,25,19,15,19.5,3.0,1.35,14.15,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.85,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.2,1.0,0.0,0.0
2018,4,26,5,45,0.0,9.5,1.55,10.55,9.5,8.64,0.0
2018,4,26,6,0,0.0,18.0,1.7,10.9,18.0,15.85,6.38
2018,4,26,6,15,0.5,31.0,1.8,11.25,31.0,27.35,18.35
2018,4,26,6,30,1.0,44.0,1.9,11.6,44.0,38.6,28.91
2018,4,26,6,45,17.5,69.0,2.0,11.95,74.0,57.79,46.38
2018,4,26,7,0,34.0,94.0,2.1,12.3,104.0,76.74,63.38
2018,4,26,7,15,61.0,122.0,2.25,12.8,144.0,97.14,81.31
2018,4,26,7,30,88.0,150.0,2.4,13.3,184.0,116.93,98.33
2018,4,26,7,45,102.0,176.0,2.5,13.75,221.0,128.68,108.06
2018,4,26,8,0,116.0,202.0,2.6,14.2,258.0,144.75,121.38
2018,4,26,8,15,163.5,225.5,2.6,14.7,313.5,159.14,133.01
2018,4,26,8,30,211.0,249.0,2.6,15.2,369.0,173.03,144.06
2018,4,26,8,45,387.5,224.0,2.55,15.75,467.5,165.93,118.72
2018,4,26,9,0,564.0,199.0,2.5,16.3,566.0,197.58,131.72
2018,4,26,9,15,406.0,263.5,2.35,16.7,537.0,248.65,178.22
2018,4,26,9,30,248.0,328.0,2.2,17.1,508.0,291.03,218.26
2018,4,26,9,45,358.5,312.0,2.05,17.55,586.5,332.42,247.74
2018,4,26,10,0,469.0,296.0,1.9,18.0,665.0,377.03,281.08
2018,4,26,10,15,500.5,290.0,1.75,18.25,698.0,416.57,312.75
2018,4,26,10,30,532.0,284.0,1.6,18.5,731.0,458.83,345.95
2018,4,26,10,45,573.5,275.0,1.45,18.75,769.0,504.01,380.56
2018,4,26,11,0,615.0,266.0,1.3,19.0,807.0,554.38,417.98
2018,4,26,11,15,586.0,286.5,1.25,19.1,810.0,588.97,443.37
2018,4,26,11,30,557.0,307.0,1.2,19.2,813.0,622.91,467.45
2018,4,26,11,45,400.0,378.5,1.1,19.3,743.5,605.13,452.28
2018,4,26,12,0,243.0,450.0,1.0,19.4,674.0,575.74,428.4
2018,4,26,12,15,241.0,442.5,1.05,19.45,665.0,586.19,436.75
2018,4,26,12,30,239.0,435.0,1.1,19.5,656.0,595.5,443.89
2018,4,26,12,45,297.0,425.0,1.1,19.55,697.0,651.46,484.15
2018,4,26,13,0,355.0,415.0,1.1,19.6,738.0,709.55,524.88
2018,4,26,13,15,302.0,425.0,1.2,19.55,697.0,689.4,510.9
2018,4,26,13,30,249.0,435.0,1.3,19.5,656.0,665.9,495.12
2018,4,26,13,45,190.0,421.0,1.35,19.5,587.0,597.06,447.37
2018,4,26,14,0,131.0,407.0,1.4,19.5,518.0,536.17,404.25
2018,4,26,14,15,88.5,372.5,1.4,19.4,446.5,451.47,343.54
2018,4,26,14,30,46.0,338.0,1.4,19.3,375.0,378.92,290.11
2018,4,26,14,45,29.5,279.5,1.4,19.25,303.0,304.57,234.98
2018,4,26,15,0,13.0,221.0,1.4,19.2,231.0,216.74,167.89
2018,4,26,15,15,7.0,184.5,1.3,19.05,190.0,176.06,136.53
2018,4,26,15,30,1.0,148.0,1.2,18.9,149.0,135.39,104.49
2018,4,26,15,45,2.0,136.5,1.1,18.75,138.0,125.73,97.24
2018,4,26,16,0,3.0,125.0,1.0,18.6,127.0,116.0,89.81
2018,4,26,16,15,1.5,109.5,0.9,18.4,110.5,99.96,77.08
2018,4,26,16,30,0.0,94.0,0.8,18.2,94.0,83.94,64.23
2018,4,26,16,45,0.0,70.0,0.75,17.95,70.0,61.89,46.3
2018,4,26,17,0,0.0,46.0,0.7,17.7,46.0,40.59,28.69
2018,4,26,17,15,0.0,43.5,0.65,17.4,43.5,38.36,26.97
2018,4,26,17,30,0.0,41.0,0.6,17.1,41.0,36.14,25.17
2018,4,26,17,45,0.0,31.5,0.5,16.8,31.5,27.74,18.02
2018,4,26,18,0,0.0,22.0,0.4,16.5,22.0,19.35,10.8
2018,4,26,18,15,0.0,14.5,0.4,16.5,14.5,12.74,5.01
2018,4,26,18,30,0.0,7.0,0.4,16.5,7.0,6.14,0.0
2018,4,26,18,45,0.0,4.0,0.45,15.95,4.0,3.5,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.4,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.25,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,106.5,18.5,2.15,12.25,27.0,16.83,0.0
2018,4,27,6,0,196.0,33.0,2.3,12.4,50.0,25.91,14.51
2018,4,27,6,15,272.5,45.0,2.35,12.65,86.0,34.74,24.72
2018,4,27,6,30,349.0,57.0,2.4,12.9,122.0,43.3,32.92
2018,4,27,6,45,208.5,59.0,2.4,13.1,101.5,43.27,33.21
2018,4,27,7,0,68.0,61.0,2.4,13.3,81.0,50.63,39.88
2018,4,27,7,15,34.0,70.5,2.4,13.7,80.5,60.76,48.82
2018,4,27,7,30,0.0,80.0,2.4,14.1,80.0,70.27,57.03
2018,4,27,7,45,0.5,91.5,2.45,14.45,91.5,80.03,65.34
2018,4,27,8,0,1.0,103.0,2.5,14.8,103.0,89.73,73.47
2018,4,27,8,15,10.5,141.5,2.45,15.3,147.0,120.24,99.42
2018,4,27,8,30,20.0,180.0,2.4,15.8,191.0,149.67,123.94
2018,4,27,8,45,85.0,226.5,2.4,16.3,281.0,179.85,139.31
2018,4,27,9,0,150.0,273.0,2.4,16.8,371.0,216.16,163.8
2018,4,27,9,15,208.5,290.5,2.4,17.2,436.5,251.65,188.57
2018,4,27,9,30,267.0,308.0,2.4,17.6,502.0,283.59,211.66
2018,4,27,9,45,344.5,301.0,2.4,18.0,564.5,322.14,240.45
2018,4,27,10,0,422.0,294.0,2.4,18.4,627.0,360.79,270.35
2018,4,27,10,15,445.5,291.5,2.45,18.65,655.5,397.13,300.11
2018,4,27,10,30,469.0,289.0,2.5,18.9,684.0,435.5,331.13
2018,4,27,10,45,377.5,332.0,2.55,19.15,655.5,451.98,345.19
2018,4,27,11,0,286.0,375.0,2.6,19.4,627.0,464.3,354.81
2018,4,27,11,15,279.5,408.0,2.65,19.5,658.0,507.09,386.78
2018,4,27,11,30,273.0,441.0,2.7,19.6,689.0,550.06,418.15
2018,4,27,11,45,262.0,443.0,2.7,19.75,683.0,564.71,428.69
2018,4,27,12,0,251.0,445.0,2.7,19.9,677.0,578.0,438.24
2018,4,27,12,15,185.5,448.0,2.7,19.9,619.5,546.38,414.47
2018,4,27,12,30,120.0,451.0,2.7,19.9,562.0,510.17,387.13
2018,4,27,12,45,96.0,431.0,2.75,19.95,519.5,476.07,362.31
2018,4,27,13,0,72.0,411.0,2.8,20.0,477.0,444.24,338.82
2018,4,27,13,15,76.5,400.0,2.8,19.95,469.0,444.25,339.56
2018,4,27,13,30,81.0,389.0,2.8,19.9,461.0,443.84,339.89
2018,4,27,13,45,90.5,385.0,2.8,19.9,463.5,454.72,348.69
2018,4,27,14,0,100.0,381.0,2.8,19.9,466.0,465.63,357.51
2018,4,27,14,15,57.5,300.0,2.75,19.85,348.5,346.47,267.94
2018,4,27,14,30,15.0,219.0,2.7,19.8,231.0,214.72,166.11
2018,4,27,14,45,8.0,149.5,2.7,19.75,156.0,142.63,109.76
2018,4,27,15,0,1.0,80.0,2.7,19.7,81.0,71.97,53.1
2018,4,27,15,15,81.0,169.0,2.6,19.6,223.0,257.1,204.28
2018,4,27,15,30,161.0,258.0,2.5,19.5,365.0,436.75,344.36
2018,4,27,15,45,395.0,204.0,2.45,19.4,441.5,639.83,502.03
2018,4,27,16,0,629.0,150.0,2.4,19.3,518.0,805.72,624.69
2018,4,27,16,15,683.0,124.5,2.25,19.2,491.5,818.03,632.96
2018,4,27,16,30,737.0,99.0,2.1,19.1,465.0,824.07,638.21
2018,4,27,16,45,706.5,93.5,2.0,18.95,412.5,774.9,605.01
2018,4,27,17,0,676.0,88.0,1.9,18.8,360.0,724.72,570.89
2018,4,27,17,15,630.5,82.0,1.65,18.2,307.0,660.75,525.5
2018,4,27,17,30,585.0,76.0,1.4,17.6,254.0,597.4,479.09
2018,4,27,17,45,518.5,68.0,1.2,17.05,203.0,516.58,417.63
2018,4,27,18,0,452.0,60.0,1.0,16.5,152.0,438.69,355.24
2018,4,27,18,15,353.0,48.5,1.0,16.5,107.5,338.37,271.84
2018,4,27,18,30,254.0,37.0,1.0,16.5,63.0,248.27,189.55
2018,4,27,18,45,146.0,22.5,1.1,15.25,35.5,139.32,0.0
2018,4,27,19,0,38.0,8.0,1.2,14.0,8.0,28.24,0.0
2018,4,27,19,15,19.0,4.0,1.25,13.85,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,5,15,4.5,2.0,1.15,8.85,2.0,0.0,0.0
2018,4,28,5,30,9.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,45.0,18.0,1.2,10.1,21.5,16.37,0.0
2018,4,28,6,0,81.0,32.0,1.2,10.7,39.0,25.66,14.96
2018,4,28,6,15,200.0,49.5,1.35,11.4,83.5,38.0,27.81
2018,4,28,6,30,319.0,67.0,1.5,12.1,128.0,50.73,39.7
2018,4,28,6,45,412.5,78.0,1.65,12.8,182.0,58.11,46.53
2018,4,28,7,0,506.0,89.0,1.8,13.5,236.0,65.29,52.91
2018,4,28,7,15,557.5,97.0,1.7,14.2,289.5,70.8,57.61
2018,4,28,7,30,609.0,105.0,1.6,14.9,343.0,74.23,60.31
2018,4,28,7,45,625.0,116.0,1.45,15.6,390.5,79.49,64.53
2018,4,28,8,0,641.0,127.0,1.3,16.3,438.0,84.34,68.3
2018,4,28,8,15,689.0,128.0,1.55,17.2,495.0,81.97,65.76
2018,4,28,8,30,737.0,129.0,1.8,18.1,552.0,84.54,67.51
2018,4,28,8,45,757.0,133.0,2.0,19.0,599.5,132.89,77.4
2018,4,28,9,0,777.0,137.0,2.2,19.9,647.0,183.8,109.61
2018,4,28,9,15,794.0,140.0,2.35,20.2,691.0,242.97,155.63
2018,4,28,9,30,811.0,143.0,2.5,20.5,735.0,296.18,200.23
2018,4,28,9,45,822.5,145.5,2.65,20.85,772.0,349.05,245.9
2018,4,28,10,0,834.0,148.0,2.8,21.2,809.0,402.75,292.08
2018,4,28,10,15,843.0,149.5,2.9,21.4,840.0,455.28,336.77
2018,4,28,10,30,852.0,151.0,3.0,21.6,871.0,507.93,380.5
2018,4,28,10,45,858.0,154.0,3.15,21.8,896.0,560.14,422.9
2018,4,28,11,0,864.0,157.0,3.3,22.0,921.0,611.77,463.78
2018,4,28,11,15,868.5,158.0,3.35,22.15,938.0,660.08,501.11
2018,4,28,11,30,873.0,159.0,3.4,22.3,955.0,707.23,536.7
2018,4,28,11,45,843.0,174.0,3.5,22.4,948.5,741.02,561.93
2018,4,28,12,0,813.0,189.0,3.6,22.5,942.0,770.81,583.82
2018,4,28,12,15,812.0,188.5,3.65,22.6,941.0,805.6,609.15
2018,4,28,12,30,811.0,188.0,3.7,22.7,940.0,838.17,632.09
2018,4,28,12,45,860.0,160.0,3.75,22.75,952.0,885.0,664.34
2018,4,28,13,0,909.0,132.0,3.8,22.8,964.0,923.29,690.51
2018,4,28,13,15,904.5,131.5,3.8,22.8,948.0,945.76,705.83
2018,4,28,13,30,900.0,131.0,3.8,22.8,932.0,965.03,719.18
2018,4,28,13,45,893.0,130.5,3.8,22.85,908.0,978.69,728.74
2018,4,28,14,0,886.0,130.0,3.8,22.9,884.0,988.95,736.19
2018,4,28,14,15,878.0,128.0,3.75,22.85,853.5,993.3,739.81
2018,4,28,14,30,870.0,126.0,3.7,22.8,823.0,994.2,741.31
2018,4,28,14,45,859.0,124.0,3.7,22.75,786.0,999.38,746.22
2018,4,28,15,0,848.0,122.0,3.7,22.7,749.0,990.73,741.98
2018,4,28,15,15,832.0,120.0,3.55,22.6,706.0,973.85,731.56
2018,4,28,15,30,816.0,118.0,3.4,22.5,663.0,953.83,719.17
2018,4,28,15,45,795.0,115.5,3.3,22.4,615.0,925.44,701.49
2018,4,28,16,0,774.0,113.0,3.2,22.3,567.0,894.38,682.0
2018,4,28,16,15,747.0,109.5,3.0,21.95,516.0,860.02,660.12
2018,4,28,16,30,720.0,106.0,2.8,21.6,465.0,818.38,632.9
2018,4,28,16,45,683.0,101.5,2.55,21.25,412.0,765.05,596.65
2018,4,28,17,0,646.0,97.0,2.3,20.9,359.0,711.02,559.22
2018,4,28,17,15,595.5,91.5,2.15,20.25,306.0,644.12,512.49
2018,4,28,17,30,545.0,86.0,2.0,19.6,253.0,577.97,464.62
2018,4,28,17,45,336.0,80.0,1.85,18.9,176.5,387.84,316.56
2018,4,28,18,0,127.0,74.0,1.7,18.2,100.0,190.59,154.83
2018,4,28,18,15,146.0,56.0,1.7,18.2,77.5,192.42,154.64
2018,4,28,18,30,165.0,38.0,1.7,18.2,55.0,192.54,147.27
2018,4,28,18,45,97.0,23.0,1.65,17.25,31.5,102.76,7.86
2018,4,28,19,0,29.0,8.0,1.6,16.3,8.0,23.31,0.0
2018,4,28,19,15,14.5,4.0,1.75,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,17.0,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,34.0,6.0,2.0,5.6,6.0,5.46,0.0
2018,4,29,5,45,162.5,20.5,2.25,5.95,34.0,18.65,0.0
2018,4,29,6,0,291.0,35.0,2.5,6.3,62.0,29.48,18.81
2018,4,29,6,15,403.0,45.5,2.8,6.8,109.0,36.93,27.44
2018,4,29,6,30,515.0,56.0,3.1,7.3,156.0,44.2,34.57
2018,4,29,6,45,587.0,63.0,3.4,7.85,210.0,48.1,38.36
2018,4,29,7,0,659.0,70.0,3.7,8.4,264.0,51.95,41.88
2018,4,29,7,15,705.5,75.5,3.85,8.85,320.5,54.39,43.98
2018,4,29,7,30,752.0,81.0,4.0,9.3,377.0,62.41,51.02
2018,4,29,7,45,785.0,85.0,4.15,9.75,432.5,63.69,51.9
2018,4,29,8,0,818.0,89.0,4.3,10.2,488.0,64.93,52.72
2018,4,29,8,15,842.0,92.0,4.25,10.6,541.5,65.3,52.76
2018,4,29,8,30,866.0,95.0,4.2,11.0,595.0,73.94,60.13
2018,4,29,8,45,884.0,98.0,4.15,11.45,645.0,127.96,70.5
2018,4,29,9,0,902.0,101.0,4.1,11.9,695.0,193.13,115.43
2018,4,29,9,15,916.0,102.5,4.05,12.3,740.0,249.21,161.05
2018,4,29,9,30,930.0,104.0,4.0,12.7,785.0,306.54,211.42
2018,4,29,9,45,941.0,105.5,3.95,13.1,824.5,364.02,263.18
2018,4,29,10,0,952.0,107.0,3.9,13.5,864.0,421.99,314.98
2018,4,29,10,15,960.0,108.0,3.85,13.8,896.5,478.63,364.87
2018,4,29,10,30,968.0,109.0,3.8,14.1,929.0,534.99,413.14
2018,4,29,10,45,971.5,109.5,3.7,14.45,952.0,588.16,457.36
2018,4,29,11,0,975.0,110.0,3.6,14.8,975.0,640.13,499.19
2018,4,29,11,15,978.0,110.5,3.55,15.1,991.5,690.42,538.67
2018,4,29,11,30,981.0,111.0,3.5,15.4,1008.0,739.08,575.8
2018,4,29,11,45,984.0,110.0,3.45,15.7,1017.0,784.67,609.73
2018,4,29,12,0,987.0,109.0,3.4,16.0,1026.0,828.2,639.94
2018,4,29,12,15,986.5,109.5,3.35,16.2,1026.5,868.11,666.87
2018,4,29,12,30,986.0,110.0,3.3,16.4,1027.0,905.4,691.74
2018,4,29,12,45,981.5,110.5,3.25,16.6,1017.0,936.53,712.19
2018,4,29,13,0,977.0,111.0,3.2,16.8,1007.0,964.49,730.41
2018,4,29,13,15,973.5,110.0,3.15,16.95,990.5,988.6,746.13
2018,4,29,13,30,970.0,109.0,3.1,17.1,974.0,1009.31,759.59
2018,4,29,13,45,965.0,108.0,3.05,17.2,950.0,1025.13,769.98
2018,4,29,14,0,960.0,107.0,3.0,17.3,926.0,1037.36,778.12
2018,4,29,14,15,952.5,105.5,3.0,17.35,894.5,1043.03,782.66
2018,4,29,14,30,945.0,104.0,3.0,17.4,863.0,1045.03,784.98
2018,4,29,14,45,934.0,102.5,2.95,17.4,824.0,1039.97,782.47
2018,4,29,15,0,923.0,101.0,2.9,17.4,785.0,1031.33,777.8
2018,4,29,15,15,910.0,99.0,2.85,17.35,741.5,1016.72,769.45
2018,4,29,15,30,897.0,97.0,2.8,17.3,698.0,998.8,759.04
2018,4,29,15,45,880.5,94.0,2.8,17.25,649.0,973.17,743.96
2018,4,29,16,0,864.0,91.0,2.8,17.2,600.0,954.48,733.7
2018,4,29,16,15,842.0,88.0,2.65,16.95,548.0,917.98,710.27
2018,4,29,16,30,820.0,85.0,2.5,16.7,496.0,879.18,685.17
2018,4,29,16,45,790.5,80.5,2.35,16.45,441.0,829.78,652.18
2018,4,29,17,0,761.0,76.0,2.2,16.2,386.0,779.03,617.62
2018,4,29,17,15,719.5,71.5,1.95,15.4,331.0,717.23,574.43
2018,4,29,17,30,678.0,67.0,1.7,14.6,276.0,661.56,534.28
2018,4,29,17,45,615.5,60.5,1.5,13.8,222.5,582.6,474.76
2018,4,29,18,0,553.0,54.0,1.3,13.0,169.0,506.37,414.44
2018,4,29,18,15,452.5,45.0,1.3,13.0,121.5,404.17,329.34
2018,4,29,18,30,352.0,36.0,1.3,13.0,74.0,308.89,242.29
2018,4,29,18,45,210.0,22.5,1.4,11.45,42.0,178.23,41.15
2018,4,29,19,0,68.0,9.0,1.5,9.9,10.0,45.86,0.0
2018,4,29,19,15,34.0,4.5,1.5,9.65,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,15,17.5,3.0,1.1,3.5,3.0,0.0,0.0
2018,4,30,5,30,35.0,6.0,1.2,4.2,6.0,5.46,0.0
2018,4,30,5,45,148.5,21.0,1.3,4.9,33.5,16.68,0.0
2018,4,30,6,0,262.0,36.0,1.4,5.6,61.0,28.25,18.22
2018,4,30,6,15,385.5,46.0,1.45,6.35,108.5,37.16,27.8
2018,4,30,6,30,509.0,56.0,1.5,7.1,156.0,44.0,34.49
2018,4,30,6,45,579.0,63.5,1.6,7.8,210.0,48.33,38.62
2018,4,30,7,0,649.0,71.0,1.7,8.5,264.0,52.56,42.44
2018,4,30,7,15,696.0,75.5,1.6,9.4,319.5,54.2,43.72
2018,4,30,7,30,743.0,80.0,1.5,10.3,375.0,61.38,49.9
2018,4,30,7,45,779.0,84.0,1.45,11.2,431.5,62.72,50.73
2018,4,30,8,0,815.0,88.0,1.4,12.1,488.0,64.01,51.5
2018,4,30,8,15,837.5,90.5,1.45,12.75,540.0,64.04,51.2
2018,4,30,8,30,860.0,93.0,1.5,13.4,592.0,75.28,49.06
2018,4,30,8,45,878.0,95.5,1.5,14.0,641.5,137.9,77.27
2018,4,30,9,0,896.0,98.0,1.5,14.6,691.0,193.09,113.75
2018,4,30,9,15,909.0,100.5,1.45,15.05,735.5,249.25,158.69
2018,4,30,9,30,922.0,103.0,1.4,15.5,780.0,306.57,207.74
2018,4,30,9,45,932.0,104.5,1.35,15.9,818.5,363.23,257.15
2018,4,30,10,0,942.0,106.0,1.3,16.3,857.0,420.28,306.21
2018,4,30,10,15,949.0,107.5,1.3,16.65,889.0,476.27,353.47
2018,4,30,10,30,956.0,109.0,1.3,17.0,921.0,531.89,398.94
2018,4,30,10,45,959.5,110.0,1.3,17.35,944.0,584.75,440.89
2018,4,30,11,0,963.0,111.0,1.3,17.7,967.0,636.46,480.55
2018,4,30,11,15,965.0,112.0,1.4,18.0,983.0,685.9,518.25
2018,4,30,11,30,967.0,113.0,1.5,18.3,999.0,733.67,553.82
2018,4,30,11,45,967.5,114.0,1.6,18.55,1007.5,778.55,586.68
2018,4,30,12,0,968.0,115.0,1.7,18.8,1016.0,821.29,616.24
2018,4,30,12,15,967.0,114.5,1.8,19.0,1015.0,859.24,641.86
2018,4,30,12,30,966.0,114.0,1.9,19.2,1014.0,894.56,665.68
2018,4,30,12,45,964.5,113.5,2.0,19.4,1006.0,926.66,687.33
2018,4,30,13,0,963.0,113.0,2.1,19.6,998.0,955.79,707.05
2018,4,30,13,15,958.5,112.5,2.2,19.75,981.0,979.1,723.14
2018,4,30,13,30,954.0,112.0,2.3,19.9,964.0,999.04,737.17
2018,4,30,13,45,947.0,111.5,2.35,20.0,939.5,1013.19,747.15
2018,4,30,14,0,940.0,111.0,2.4,20.1,915.0,1023.76,755.0
2018,4,30,14,15,933.0,109.5,2.4,20.15,884.0,1029.71,759.61
2018,4,30,14,30,926.0,108.0,2.4,20.2,853.0,1032.07,762.1
2018,4,30,14,45,915.0,106.0,2.45,20.25,814.5,1026.39,760.09
2018,4,30,15,0,904.0,104.0,2.5,20.3,776.0,1017.19,755.99
2018,4,30,15,15,891.0,101.5,2.45,20.25,732.5,1002.06,747.36
2018,4,30,15,30,878.0,99.0,2.4,20.2,689.0,983.68,736.75
2018,4,30,15,45,861.5,96.0,2.35,20.2,641.0,958.24,721.39
2018,4,30,16,0,845.0,93.0,2.3,20.2,593.0,939.87,710.89
2018,4,30,16,15,823.0,90.0,2.15,19.95,541.5,903.66,687.86
2018,4,30,16,30,801.0,87.0,2.0,19.7,490.0,865.21,663.25
2018,4,30,16,45,771.5,82.5,1.9,19.45,436.0,816.22,631.44
2018,4,30,17,0,742.0,78.0,1.8,19.2,382.0,765.93,598.09
2018,4,30,17,15,698.0,73.0,1.65,18.35,327.0,707.3,558.61
2018,4,30,17,30,654.0,68.0,1.5,17.5,272.0,644.37,514.43
2018,4,30,17,45,590.0,61.5,1.35,16.7,219.0,565.04,455.68
2018,4,30,18,0,526.0,55.0,1.2,15.9,166.0,488.58,396.17
2018,4,30,18,15,426.0,46.0,1.2,15.9,119.5,387.64,312.9
2018,4,30,18,30,326.0,37.0,1.2,15.9,73.0,293.54,228.8
2018,4,30,18,45,193.0,23.0,1.25,14.4,41.5,170.1,55.28
2018,4,30,19,0,60.0,9.0,1.3,12.9,10.0,41.5,0.0
2018,4,30,19,15,30.0,4.5,1.3,12.7,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,5,15,14.5,3.5,1.15,7.2,3.5,0.0,0.0
2018,5,1,5,30,29.0,7.0,1.1,7.9,7.0,6.37,0.0
2018,5,1,5,45,127.0,22.0,1.1,8.55,33.0,17.44,0.0
2018,5,1,6,0,225.0,37.0,1.1,9.2,59.0,28.93,18.76
2018,5,1,6,15,359.0,47.5,1.25,10.05,108.0,38.3,28.43
2018,5,1,6,30,493.0,58.0,1.4,10.9,157.0,45.55,35.37
2018,5,1,6,45,566.5,65.0,1.55,11.7,211.0,49.38,38.97
2018,5,1,7,0,640.0,72.0,1.7,12.5,265.0,53.17,42.3
2018,5,1,7,15,685.5,78.0,1.5,13.2,320.5,55.91,44.57
2018,5,1,7,30,731.0,84.0,1.3,13.9,376.0,58.53,46.65
2018,5,1,7,45,763.0,88.5,1.1,14.6,431.0,66.0,52.92
2018,5,1,8,0,795.0,93.0,0.9,15.3,486.0,67.48,53.85
2018,5,1,8,15,818.0,97.0,0.95,16.25,538.5,68.42,54.25
2018,5,1,8,30,841.0,101.0,1.0,17.2,591.0,83.17,53.06
2018,5,1,8,45,858.0,104.5,1.1,18.2,640.0,136.05,74.41
2018,5,1,9,0,875.0,108.0,1.2,19.2,689.0,191.1,110.79
2018,5,1,9,15,887.0,110.0,1.25,20.0,732.0,254.25,160.46
2018,5,1,9,30,899.0,112.0,1.3,20.8,775.0,309.83,206.94
2018,5,1,9,45,908.5,114.0,1.3,21.6,812.5,365.48,254.08
2018,5,1,10,0,918.0,116.0,1.3,22.4,850.0,421.5,300.75
2018,5,1,10,15,925.0,118.0,1.25,22.8,882.0,476.64,345.8
2018,5,1,10,30,932.0,120.0,1.2,23.2,914.0,531.45,389.04
2018,5,1,10,45,936.0,121.0,1.1,23.6,937.0,583.41,428.33
2018,5,1,11,0,940.0,122.0,1.0,24.0,960.0,634.31,465.2
2018,5,1,11,15,942.5,123.0,1.1,24.2,976.0,683.05,501.41
2018,5,1,11,30,945.0,124.0,1.2,24.4,992.0,730.21,535.68
2018,5,1,11,45,946.0,124.5,1.3,24.6,1000.0,774.18,567.09
2018,5,1,12,0,947.0,125.0,1.4,24.8,1008.0,816.09,595.66
2018,5,1,12,15,944.0,126.5,1.55,24.9,1007.0,853.55,621.1
2018,5,1,12,30,941.0,128.0,1.7,25.0,1006.0,888.38,644.82
2018,5,1,12,45,937.0,128.5,1.85,25.1,997.0,918.71,665.64
2018,5,1,13,0,933.0,129.0,2.0,25.2,988.0,946.05,684.6
2018,5,1,13,15,928.0,128.5,2.05,25.15,971.0,968.43,699.77
2018,5,1,13,30,923.0,128.0,2.1,25.1,954.0,987.53,712.98
2018,5,1,13,45,918.0,126.5,2.2,25.1,930.5,1002.27,723.98
2018,5,1,14,0,913.0,125.0,2.3,25.1,907.0,1013.56,732.96
2018,5,1,14,15,905.0,122.5,2.35,25.05,875.5,1017.44,736.97
2018,5,1,14,30,897.0,120.0,2.4,25.0,844.0,1017.75,738.93
2018,5,1,14,45,886.5,118.0,2.4,25.0,806.5,1012.64,736.92
2018,5,1,15,0,876.0,116.0,2.4,25.0,769.0,1004.12,732.91
2018,5,1,15,15,863.0,113.0,2.35,24.8,726.0,999.28,731.52
2018,5,1,15,30,850.0,110.0,2.3,24.6,683.0,980.64,721.25
2018,5,1,15,45,833.0,107.0,2.25,24.45,635.5,955.03,706.45
2018,5,1,16,0,816.0,104.0,2.2,24.3,588.0,926.59,689.84
2018,5,1,16,15,793.0,100.5,2.1,24.0,537.0,889.3,667.11
2018,5,1,16,30,770.0,97.0,2.0,23.7,486.0,849.84,642.73
2018,5,1,16,45,738.5,92.0,1.9,23.35,432.0,804.66,614.15
2018,5,1,17,0,707.0,87.0,1.8,23.0,378.0,753.27,580.61
2018,5,1,17,15,663.0,81.0,1.7,22.15,323.5,689.45,538.28
2018,5,1,17,30,619.0,75.0,1.6,21.3,269.0,626.14,494.64
2018,5,1,17,45,555.5,67.5,1.5,20.4,217.0,546.86,436.93
2018,5,1,18,0,492.0,60.0,1.4,19.5,165.0,470.32,378.22
2018,5,1,18,15,395.0,50.0,1.4,19.5,119.0,371.06,296.67
2018,5,1,18,30,298.0,40.0,1.4,19.5,73.0,280.65,216.98
2018,5,1,18,45,176.0,25.0,1.5,18.05,42.0,165.28,65.84
2018,5,1,19,0,54.0,10.0,1.6,16.6,11.0,39.13,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.35,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,20.0,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,40.0,8.0,1.4,11.4,8.0,7.28,0.0
2018,5,2,5,45,143.0,23.0,1.45,12.05,35.5,18.22,0.0
2018,5,2,6,0,246.0,38.0,1.5,12.7,63.0,29.71,19.31
2018,5,2,6,15,352.0,49.5,1.65,13.45,108.5,38.15,27.92
2018,5,2,6,30,458.0,61.0,1.8,14.2,154.0,47.92,37.0
2018,5,2,6,45,500.5,70.5,1.9,14.9,199.5,53.59,42.19
2018,5,2,7,0,543.0,80.0,2.0,15.6,245.0,58.99,46.91
2018,5,2,7,15,536.0,94.5,2.0,16.35,283.5,67.77,54.43
2018,5,2,7,30,529.0,109.0,2.0,17.1,322.0,75.94,61.23
2018,5,2,7,45,584.5,114.5,2.0,17.9,380.0,77.15,61.86
2018,5,2,8,0,640.0,120.0,2.0,18.7,438.0,78.32,62.43
2018,5,2,8,15,719.0,114.0,2.05,19.45,506.5,71.85,56.48
2018,5,2,8,30,798.0,108.0,2.1,20.2,575.0,89.6,56.47
2018,5,2,8,45,817.0,111.0,2.15,21.0,623.0,139.87,77.66
2018,5,2,9,0,836.0,114.0,2.2,21.8,671.0,192.55,112.74
2018,5,2,9,15,849.0,116.5,2.2,22.4,713.5,245.9,154.91
2018,5,2,9,30,862.0,119.0,2.2,23.0,756.0,300.57,200.8
2018,5,2,9,45,872.5,121.0,2.2,23.6,793.5,361.84,252.29
2018,5,2,10,0,883.0,123.0,2.2,24.2,831.0,416.29,298.01
2018,5,2,10,15,890.0,124.5,2.2,24.55,861.5,469.21,341.9
2018,5,2,10,30,897.0,126.0,2.2,24.9,892.0,521.82,384.28
2018,5,2,10,45,886.5,136.0,2.2,25.25,910.5,571.31,423.02
2018,5,2,11,0,876.0,146.0,2.2,25.6,929.0,618.52,458.8
2018,5,2,11,15,894.0,139.5,2.3,25.75,950.5,668.22,496.34
2018,5,2,11,30,912.0,133.0,2.4,25.9,972.0,717.61,532.86
2018,5,2,11,45,913.0,133.0,2.45,26.1,979.5,759.81,563.15
2018,5,2,12,0,914.0,133.0,2.5,26.3,987.0,800.05,590.9
2018,5,2,12,15,913.5,133.0,2.6,26.35,987.0,836.99,615.86
2018,5,2,12,30,913.0,133.0,2.7,26.4,987.0,871.52,639.18
2018,5,2,12,45,911.0,132.5,2.8,26.5,979.0,901.78,659.54
2018,5,2,13,0,909.0,132.0,2.9,26.6,971.0,929.22,678.08
2018,5,2,13,15,904.5,132.0,2.95,26.55,955.0,951.91,693.62
2018,5,2,13,30,900.0,132.0,3.0,26.5,939.0,971.43,707.22
2018,5,2,13,45,894.0,130.0,3.05,26.5,915.0,984.33,716.5
2018,5,2,14,0,888.0,128.0,3.1,26.5,891.0,993.81,723.76
2018,5,2,14,15,880.5,126.5,3.1,26.4,861.0,998.92,728.24
2018,5,2,14,30,873.0,125.0,3.1,26.3,831.0,1000.62,730.69
2018,5,2,14,45,861.5,123.0,3.1,26.2,793.5,994.48,728.2
2018,5,2,15,0,850.0,121.0,3.1,26.1,756.0,995.79,730.83
2018,5,2,15,15,836.0,118.5,3.05,25.95,713.5,980.1,722.12
2018,5,2,15,30,822.0,116.0,3.0,25.8,671.0,961.26,711.57
2018,5,2,15,45,804.5,112.5,3.0,25.6,624.0,934.85,696.56
2018,5,2,16,0,787.0,109.0,3.0,25.4,577.0,905.71,679.7
2018,5,2,16,15,763.5,104.5,2.85,25.05,526.5,867.22,655.67
2018,5,2,16,30,740.0,100.0,2.7,24.7,476.0,832.19,633.83
2018,5,2,16,45,709.0,95.0,2.55,24.35,423.5,782.95,601.69
2018,5,2,17,0,678.0,90.0,2.4,24.0,371.0,732.74,568.28
2018,5,2,17,15,634.5,84.0,2.25,23.25,318.0,670.14,525.78
2018,5,2,17,30,591.0,78.0,2.1,22.5,265.0,608.04,482.13
2018,5,2,17,45,471.0,73.0,1.95,21.75,204.5,489.03,393.23
2018,5,2,18,0,351.0,68.0,1.8,21.0,144.0,374.02,302.22
2018,5,2,18,15,307.0,54.0,1.8,21.0,107.0,314.04,251.49
2018,5,2,18,30,263.0,40.0,1.8,21.0,70.0,257.8,199.57
2018,5,2,18,45,160.5,25.5,1.75,19.7,41.0,157.76,72.48
2018,5,2,19,0,58.0,11.0,1.7,18.4,12.0,42.34,0.0
2018,5,2,19,15,29.0,5.5,1.7,18.2,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,21.0,4.5,1.85,12.55,4.5,0.0,0.0
2018,5,3,5,30,42.0,9.0,2.1,13.0,9.0,8.19,0.0
2018,5,3,5,45,149.0,23.5,2.3,13.5,37.0,18.6,0.0
2018,5,3,6,0,256.0,38.0,2.5,14.0,65.0,29.68,19.33
2018,5,3,6,15,352.0,49.0,2.6,14.6,109.0,39.31,28.82
2018,5,3,6,30,448.0,60.0,2.7,15.2,153.0,46.82,35.88
2018,5,3,6,45,514.0,68.0,2.8,15.75,203.5,51.36,40.07
2018,5,3,7,0,580.0,76.0,2.9,16.3,254.0,55.76,43.92
2018,5,3,7,15,624.5,82.0,3.05,17.0,306.5,58.31,45.97
2018,5,3,7,30,669.0,88.0,3.2,17.7,359.0,60.75,47.83
2018,5,3,7,45,698.5,93.0,3.35,18.4,410.5,62.23,48.81
2018,5,3,8,0,728.0,98.0,3.5,19.1,462.0,63.6,49.67
2018,5,3,8,15,647.5,133.0,3.5,19.7,482.0,83.96,66.8
2018,5,3,8,30,567.0,168.0,3.5,20.3,502.0,118.49,82.14
2018,5,3,8,45,547.5,192.5,3.5,20.9,536.0,169.46,110.96
2018,5,3,9,0,528.0,217.0,3.5,21.5,570.0,217.45,145.8
2018,5,3,9,15,501.0,244.0,3.45,22.0,596.5,264.11,183.69
2018,5,3,9,30,474.0,271.0,3.4,22.5,623.0,308.38,220.84
2018,5,3,9,45,422.5,310.0,3.4,23.05,635.0,350.96,257.01
2018,5,3,10,0,371.0,349.0,3.4,23.6,647.0,396.09,293.74
2018,5,3,10,15,401.5,352.5,3.35,24.0,686.5,437.31,325.54
2018,5,3,10,30,432.0,356.0,3.3,24.4,726.0,475.15,354.62
2018,5,3,10,45,593.0,282.0,3.25,24.8,804.5,529.56,396.06
2018,5,3,11,0,754.0,208.0,3.2,25.2,883.0,597.99,447.88
2018,5,3,11,15,806.0,179.5,3.25,25.4,912.5,648.67,486.4
2018,5,3,11,30,858.0,151.0,3.3,25.6,942.0,697.89,523.52
2018,5,3,11,45,834.5,166.5,3.3,25.85,941.5,737.13,551.31
2018,5,3,12,0,811.0,182.0,3.3,26.1,941.0,771.12,574.88
2018,5,3,12,15,783.5,202.5,3.35,26.2,936.0,802.92,596.87
2018,5,3,12,30,756.0,223.0,3.4,26.3,931.0,835.95,619.18
2018,5,3,12,45,661.5,275.5,3.45,26.4,891.5,834.51,616.43
2018,5,3,13,0,567.0,328.0,3.5,26.5,852.0,826.69,609.32
2018,5,3,13,15,577.5,319.5,3.5,26.5,845.5,850.48,626.47
2018,5,3,13,30,588.0,311.0,3.5,26.5,839.0,872.27,642.03
2018,5,3,13,45,664.0,256.5,3.55,26.55,839.0,911.28,671.41
2018,5,3,14,0,740.0,202.0,3.6,26.6,839.0,945.92,696.01
2018,5,3,14,15,797.0,164.5,3.6,26.5,829.0,969.28,712.42
2018,5,3,14,30,854.0,127.0,3.6,26.4,819.0,985.11,724.07
2018,5,3,14,45,844.5,125.0,3.6,26.3,783.5,991.63,729.79
2018,5,3,15,0,835.0,123.0,3.6,26.2,748.0,984.22,726.54
2018,5,3,15,15,788.0,132.5,3.55,26.05,696.0,949.67,705.21
2018,5,3,15,30,741.0,142.0,3.5,25.9,644.0,918.94,686.58
2018,5,3,15,45,642.5,162.0,3.5,25.75,575.5,842.55,636.73
2018,5,3,16,0,544.0,182.0,3.5,25.6,507.0,757.38,579.6
2018,5,3,16,15,600.5,149.0,3.3,25.25,479.0,773.73,593.72
2018,5,3,16,30,657.0,116.0,3.1,24.9,451.0,776.81,597.59
2018,5,3,16,45,666.5,103.0,2.95,24.6,411.0,755.83,584.59
2018,5,3,17,0,676.0,90.0,2.8,24.3,371.0,731.69,569.26
2018,5,3,17,15,535.0,96.0,2.6,23.65,299.0,602.07,476.55
2018,5,3,17,30,394.0,102.0,2.4,23.0,227.0,473.76,380.32
2018,5,3,17,45,284.0,90.0,2.15,22.35,171.5,362.41,292.96
2018,5,3,18,0,174.0,78.0,1.9,21.7,116.0,243.41,196.47
2018,5,3,18,15,183.5,58.0,1.9,21.7,88.5,219.66,175.73
2018,5,3,18,30,193.0,38.0,1.9,21.7,61.0,208.74,161.57
2018,5,3,18,45,128.0,25.0,1.85,20.4,37.0,138.14,70.04
2018,5,3,19,0,63.0,12.0,1.8,19.1,13.0,46.11,0.0
2018,5,3,19,15,31.5,6.0,1.8,18.9,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,5,15,22.5,4.0,2.05,12.35,4.5,0.0,0.0
2018,5,4,5,30,45.0,8.0,2.3,12.9,9.0,7.28,0.0
2018,5,4,5,45,148.0,23.5,2.55,13.4,37.5,18.56,1.07
2018,5,4,6,0,251.0,39.0,2.8,13.9,66.0,30.41,20.1
2018,5,4,6,15,349.5,50.5,2.9,14.5,111.0,38.81,28.44
2018,5,4,6,30,448.0,62.0,3.0,15.1,156.0,48.42,37.33
2018,5,4,6,45,512.5,70.0,3.1,15.7,206.5,52.88,41.43
2018,5,4,7,0,577.0,78.0,3.2,16.3,257.0,57.21,45.2
2018,5,4,7,15,620.5,85.0,3.4,17.0,310.0,60.46,47.85
2018,5,4,7,30,664.0,92.0,3.6,17.7,363.0,63.53,50.26
2018,5,4,7,45,662.5,104.5,3.8,18.4,406.0,70.02,55.56
2018,5,4,8,0,661.0,117.0,4.0,19.1,449.0,75.98,60.33
2018,5,4,8,15,718.0,113.5,4.0,19.7,508.5,71.18,55.85
2018,5,4,8,30,775.0,110.0,4.0,20.3,568.0,95.11,58.55
2018,5,4,8,45,793.0,113.5,4.0,20.95,615.0,144.35,81.27
2018,5,4,9,0,811.0,117.0,4.0,21.6,662.0,195.87,116.77
2018,5,4,9,15,824.5,120.0,3.95,22.1,704.0,248.22,158.9
2018,5,4,9,30,838.0,123.0,3.9,22.6,746.0,301.97,204.62
2018,5,4,9,45,812.5,143.0,3.85,23.15,772.0,357.51,253.15
2018,5,4,10,0,787.0,163.0,3.8,23.7,798.0,410.17,298.35
2018,5,4,10,15,780.5,172.5,3.75,24.05,822.0,459.65,339.79
2018,5,4,10,30,774.0,182.0,3.7,24.4,846.0,507.83,378.99
2018,5,4,10,45,808.0,169.5,3.7,24.8,879.0,558.38,418.86
2018,5,4,11,0,842.0,157.0,3.7,25.2,912.0,610.86,459.23
