Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,866.0,145.5,3.7,25.4,934.0,659.09,496.02
2018,5,4,11,30,890.0,134.0,3.7,25.6,956.0,707.26,532.0
2018,5,4,11,45,891.5,134.0,3.7,25.85,964.0,748.75,562.1
2018,5,4,12,0,893.0,134.0,3.7,26.1,972.0,788.36,589.65
2018,5,4,12,15,893.0,134.0,3.8,26.2,972.0,824.77,614.56
2018,5,4,12,30,893.0,134.0,3.9,26.3,972.0,858.9,637.85
2018,5,4,12,45,891.5,133.0,3.95,26.4,964.0,888.39,657.74
2018,5,4,13,0,890.0,132.0,4.0,26.5,956.0,915.13,675.8
2018,5,4,13,15,886.0,131.5,4.0,26.55,940.5,937.2,690.64
2018,5,4,13,30,882.0,131.0,4.0,26.6,925.0,956.17,703.51
2018,5,4,13,45,875.5,130.0,4.0,26.6,901.5,969.11,712.63
2018,5,4,14,0,869.0,129.0,4.0,26.6,878.0,978.73,719.71
2018,5,4,14,15,860.5,127.5,3.95,26.55,848.0,982.57,722.96
2018,5,4,14,30,852.0,126.0,3.9,26.5,818.0,983.05,724.17
2018,5,4,14,45,841.0,123.5,3.9,26.45,781.0,987.42,728.46
2018,5,4,15,0,830.0,121.0,3.9,26.4,744.0,977.89,723.64
2018,5,4,15,15,815.5,119.0,3.8,26.25,702.5,962.26,714.64
2018,5,4,15,30,801.0,117.0,3.7,26.1,661.0,943.58,703.72
2018,5,4,15,45,782.0,114.0,3.6,25.9,614.5,916.45,687.3
2018,5,4,16,0,763.0,111.0,3.5,25.7,568.0,886.71,669.12
2018,5,4,16,15,738.5,107.5,3.3,25.4,518.5,854.25,648.65
2018,5,4,16,30,714.0,104.0,3.1,25.1,469.0,814.88,623.2
2018,5,4,16,45,681.0,99.0,2.9,24.75,417.0,764.4,589.7
2018,5,4,17,0,648.0,94.0,2.7,24.4,365.0,713.12,555.02
2018,5,4,17,15,597.5,88.5,2.5,23.8,311.5,646.03,508.38
2018,5,4,17,30,547.0,83.0,2.3,23.2,258.0,579.89,460.95
2018,5,4,17,45,370.0,81.0,2.05,22.55,190.0,416.6,335.8
2018,5,4,18,0,193.0,79.0,1.8,21.9,122.0,258.68,208.6
2018,5,4,18,15,162.0,59.5,1.8,21.9,89.0,206.99,165.15
2018,5,4,18,30,131.0,40.0,1.8,21.9,56.0,156.45,120.46
2018,5,4,18,45,91.5,25.5,1.75,20.95,34.0,105.66,56.93
2018,5,4,19,0,52.0,11.0,1.7,20.0,12.0,39.11,0.0
2018,5,4,19,15,26.0,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,0.25,17.05,2.5,0.0,0.0
2018,5,5,5,30,7.0,5.0,0.2,17.3,5.0,4.55,0.0
2018,5,5,5,45,15.5,18.0,0.15,17.55,19.5,15.83,1.62
2018,5,5,6,0,24.0,31.0,0.1,17.8,34.0,26.87,17.02
2018,5,5,6,15,99.5,52.5,0.25,18.15,72.5,42.93,31.69
2018,5,5,6,30,175.0,74.0,0.4,18.5,111.0,57.09,44.41
2018,5,5,6,45,266.0,88.0,0.6,18.85,162.5,67.34,53.5
2018,5,5,7,0,357.0,102.0,0.8,19.2,214.0,73.16,58.51
2018,5,5,7,15,279.0,131.5,1.05,19.7,229.0,96.23,78.17
2018,5,5,7,30,201.0,161.0,1.3,20.2,244.0,120.07,98.08
2018,5,5,7,45,207.5,182.0,1.55,20.7,277.5,133.61,108.97
2018,5,5,8,0,214.0,203.0,1.8,21.2,311.0,146.68,119.33
2018,5,5,8,15,150.0,229.5,1.9,21.65,309.0,161.59,131.08
2018,5,5,8,30,86.0,256.0,2.0,22.1,307.0,191.98,146.86
2018,5,5,8,45,112.5,279.5,2.1,22.55,352.0,208.06,155.96
2018,5,5,9,0,139.0,303.0,2.2,23.0,397.0,238.39,177.0
2018,5,5,9,15,92.5,303.5,2.2,23.2,367.5,253.1,189.85
2018,5,5,9,30,46.0,304.0,2.2,23.4,338.0,251.12,189.84
2018,5,5,9,45,30.0,275.0,2.15,23.6,297.5,231.84,175.41
2018,5,5,10,0,14.0,246.0,2.1,23.8,257.0,215.59,163.15
2018,5,5,10,15,15.0,264.0,2.05,23.85,276.5,232.59,175.89
2018,5,5,10,30,16.0,282.0,2.0,23.9,296.0,249.87,188.69
2018,5,5,10,45,16.0,284.5,1.95,24.0,298.5,254.13,191.61
2018,5,5,11,0,16.0,287.0,1.9,24.1,301.0,258.32,194.53
2018,5,5,11,15,14.0,259.0,1.8,24.1,271.5,235.28,177.06
2018,5,5,11,30,12.0,231.0,1.7,24.1,242.0,211.36,158.94
2018,5,5,11,45,12.0,232.0,1.6,24.15,243.0,213.45,160.48
2018,5,5,12,0,12.0,233.0,1.5,24.2,244.0,215.52,161.92
2018,5,5,12,15,12.5,240.5,1.4,24.2,252.0,223.7,168.03
2018,5,5,12,30,13.0,248.0,1.3,24.2,260.0,231.98,174.17
2018,5,5,12,45,29.0,314.5,1.25,24.2,341.5,312.79,234.51
2018,5,5,13,0,45.0,381.0,1.2,24.2,423.0,393.17,292.73
2018,5,5,13,15,76.5,404.0,1.2,24.15,473.5,449.08,333.3
2018,5,5,13,30,108.0,427.0,1.2,24.1,524.0,519.2,383.32
2018,5,5,13,45,179.5,422.0,1.2,24.05,579.0,590.49,434.8
2018,5,5,14,0,251.0,417.0,1.2,24.0,634.0,677.69,495.9
2018,5,5,14,15,217.0,403.5,1.2,24.0,586.5,625.48,459.87
2018,5,5,14,30,183.0,390.0,1.2,24.0,539.0,585.59,432.91
2018,5,5,14,45,156.0,371.0,1.2,24.0,494.0,545.12,405.34
2018,5,5,15,0,129.0,352.0,1.2,24.0,449.0,503.37,376.45
2018,5,5,15,15,120.5,331.5,1.2,23.95,418.0,477.27,359.05
2018,5,5,15,30,112.0,311.0,1.2,23.9,387.0,432.02,327.69
2018,5,5,15,45,73.5,270.0,1.2,23.85,318.5,351.01,268.46
2018,5,5,16,0,35.0,229.0,1.2,23.8,250.0,269.85,207.49
2018,5,5,16,15,28.5,206.0,1.15,23.55,222.0,240.39,185.93
2018,5,5,16,30,22.0,183.0,1.1,23.3,194.0,196.11,152.27
2018,5,5,16,45,11.0,153.5,1.0,23.1,159.0,156.35,121.26
2018,5,5,17,0,0.0,124.0,0.9,22.9,124.0,116.83,89.81
2018,5,5,17,15,0.0,99.0,0.85,22.5,99.0,91.92,70.14
2018,5,5,17,30,0.0,74.0,0.8,22.1,74.0,66.89,49.94
2018,5,5,17,45,0.0,57.5,0.7,21.7,57.5,50.88,36.81
2018,5,5,18,0,0.0,41.0,0.6,21.3,41.0,36.16,24.53
2018,5,5,18,15,0.0,31.0,0.6,21.3,31.0,27.31,16.94
2018,5,5,18,30,0.0,21.0,0.6,21.3,21.0,18.48,9.24
2018,5,5,18,45,1.5,13.0,0.65,20.85,13.0,12.34,2.06
2018,5,5,19,0,3.0,5.0,0.7,20.4,5.0,6.23,0.0
2018,5,5,19,15,1.5,2.5,0.75,20.2,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,5.0,3.5,0.75,15.45,3.5,0.0,0.0
2018,5,6,5,30,10.0,7.0,0.8,15.9,7.0,6.37,0.0
2018,5,6,5,45,21.0,17.5,0.8,16.3,19.5,15.09,2.47
2018,5,6,6,0,32.0,28.0,0.8,16.7,32.0,23.88,14.62
2018,5,6,6,15,23.0,42.0,0.9,17.25,45.5,36.36,26.1
2018,5,6,6,30,14.0,56.0,1.0,17.8,59.0,47.88,36.52
2018,5,6,6,45,15.5,58.5,1.05,18.3,62.5,50.6,39.02
2018,5,6,7,0,17.0,61.0,1.1,18.8,66.0,53.07,41.12
2018,5,6,7,15,51.5,107.5,1.15,19.3,128.0,88.37,71.57
2018,5,6,7,30,86.0,154.0,1.2,19.8,190.0,120.66,98.72
2018,5,6,7,45,193.0,161.0,1.3,20.3,255.0,113.02,91.67
2018,5,6,8,0,300.0,168.0,1.4,20.8,320.0,117.26,94.76
2018,5,6,8,15,170.5,183.5,1.45,21.1,271.5,135.08,109.22
2018,5,6,8,30,41.0,199.0,1.5,21.4,223.0,156.27,119.8
2018,5,6,8,45,224.0,220.5,1.5,21.65,370.0,172.26,123.93
2018,5,6,9,0,407.0,242.0,1.5,21.9,517.0,220.36,152.08
2018,5,6,9,15,566.5,207.5,1.55,22.15,616.5,255.3,173.42
2018,5,6,9,30,726.0,173.0,1.6,22.4,716.0,306.95,210.77
2018,5,6,9,45,743.5,173.5,1.7,22.65,753.5,356.29,252.39
2018,5,6,10,0,761.0,174.0,1.8,22.9,791.0,407.15,294.89
2018,5,6,10,15,687.5,210.5,1.9,23.2,783.5,447.79,329.84
2018,5,6,10,30,614.0,247.0,2.0,23.5,776.0,481.01,357.6
2018,5,6,10,45,369.5,319.5,2.15,23.75,640.5,447.0,335.01
2018,5,6,11,0,125.0,392.0,2.3,24.0,505.0,397.0,297.81
2018,5,6,11,15,84.0,333.0,2.4,24.25,409.5,335.94,253.1
2018,5,6,11,30,43.0,274.0,2.5,24.5,314.0,267.79,202.03
2018,5,6,11,45,138.5,300.0,2.65,24.75,430.0,363.25,275.32
2018,5,6,12,0,234.0,326.0,2.8,25.0,546.0,467.93,353.48
2018,5,6,12,15,272.5,338.5,2.85,25.1,595.0,524.51,394.73
2018,5,6,12,30,311.0,351.0,2.9,25.2,644.0,583.67,437.55
2018,5,6,12,45,274.0,272.0,2.95,25.3,528.5,503.08,380.54
2018,5,6,13,0,237.0,193.0,3.0,25.4,413.0,408.25,312.63
2018,5,6,13,15,528.0,178.5,3.0,25.45,658.5,673.46,510.5
2018,5,6,13,30,819.0,164.0,3.0,25.5,904.0,941.87,692.74
2018,5,6,13,45,816.5,160.0,3.0,25.5,882.5,955.52,700.06
2018,5,6,14,0,814.0,156.0,3.0,25.5,861.0,965.97,707.57
2018,5,6,14,15,551.5,233.5,2.95,25.5,704.0,811.02,602.89
2018,5,6,14,30,289.0,311.0,2.9,25.5,547.0,621.87,466.92
2018,5,6,14,45,222.5,283.0,2.85,25.45,460.0,532.05,403.5
2018,5,6,15,0,156.0,255.0,2.8,25.4,373.0,423.03,323.86
2018,5,6,15,15,82.0,180.0,2.75,25.25,241.5,270.52,208.89
2018,5,6,15,30,8.0,105.0,2.7,25.1,110.0,101.45,75.68
2018,5,6,15,45,10.5,138.5,2.65,25.0,145.0,135.76,103.33
2018,5,6,16,0,13.0,172.0,2.6,24.9,180.0,172.11,132.27
2018,5,6,16,15,51.0,160.5,2.45,24.55,187.5,209.07,163.43
2018,5,6,16,30,89.0,149.0,2.3,24.2,195.0,247.97,195.94
2018,5,6,16,45,210.5,133.0,2.2,23.9,226.0,355.27,283.85
2018,5,6,17,0,332.0,117.0,2.1,23.6,257.0,458.43,366.02
2018,5,6,17,15,166.0,71.5,2.0,22.95,141.5,232.3,188.33
2018,5,6,17,30,0.0,26.0,1.9,22.3,26.0,22.89,13.41
2018,5,6,17,45,131.0,28.5,1.8,21.7,58.0,151.3,124.11
2018,5,6,18,0,262.0,31.0,1.7,21.1,90.0,259.87,213.64
2018,5,6,18,15,289.5,35.5,1.7,21.1,85.0,280.49,226.65
2018,5,6,18,30,317.0,40.0,1.7,21.1,80.0,293.63,230.09
2018,5,6,18,45,198.0,26.5,1.95,19.8,47.5,186.01,116.48
2018,5,6,19,0,79.0,13.0,2.2,18.5,15.0,56.24,0.0
2018,5,6,19,15,39.5,6.5,2.45,18.3,7.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.0,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,36.0,11.0,1.7,12.1,12.0,10.01,0.0
2018,5,7,5,45,75.5,26.5,1.95,12.6,34.0,21.35,7.3
2018,5,7,6,0,115.0,42.0,2.2,13.1,56.0,33.37,23.06
2018,5,7,6,15,223.0,59.5,2.3,13.65,102.5,45.18,34.27
2018,5,7,6,30,331.0,77.0,2.4,14.2,149.0,57.62,45.68
2018,5,7,6,45,421.0,86.5,2.5,14.8,204.0,63.66,51.16
2018,5,7,7,0,511.0,96.0,2.6,15.4,259.0,69.56,56.27
2018,5,7,7,15,514.5,108.5,2.8,16.0,298.0,76.79,62.39
2018,5,7,7,30,518.0,121.0,3.0,16.6,337.0,83.59,67.98
2018,5,7,7,45,453.5,151.5,3.15,17.2,358.5,101.31,82.92
2018,5,7,8,0,389.0,182.0,3.3,17.8,380.0,117.92,96.66
2018,5,7,8,15,475.0,180.5,3.35,18.2,447.0,114.63,93.35
2018,5,7,8,30,561.0,179.0,3.4,18.6,514.0,133.76,91.65
2018,5,7,8,45,651.5,165.5,3.45,19.0,584.5,165.71,103.4
2018,5,7,9,0,742.0,152.0,3.5,19.4,655.0,209.36,131.3
2018,5,7,9,15,740.0,162.5,3.5,19.75,691.0,260.68,173.75
2018,5,7,9,30,738.0,173.0,3.5,20.1,727.0,311.9,217.92
2018,5,7,9,45,745.5,179.0,3.5,20.45,762.0,362.67,261.7
2018,5,7,10,0,753.0,185.0,3.5,20.8,797.0,413.99,305.39
2018,5,7,10,15,654.0,238.0,3.5,21.05,783.5,455.72,341.85
2018,5,7,10,30,555.0,291.0,3.5,21.3,770.0,490.03,370.51
2018,5,7,10,45,580.5,291.5,3.45,21.55,804.5,537.95,407.76
2018,5,7,11,0,606.0,292.0,3.4,21.8,839.0,584.69,443.42
2018,5,7,11,15,586.5,311.5,3.35,22.0,848.5,625.99,473.89
2018,5,7,11,30,567.0,331.0,3.3,22.2,858.0,662.23,499.99
2018,5,7,11,45,546.5,347.5,3.25,22.35,859.0,693.21,521.87
2018,5,7,12,0,526.0,364.0,3.2,22.5,860.0,721.95,541.71
2018,5,7,12,15,686.5,267.5,3.15,22.55,915.0,791.74,594.43
2018,5,7,12,30,847.0,171.0,3.1,22.6,970.0,864.48,646.72
2018,5,7,12,45,859.5,160.5,3.05,22.65,966.0,897.23,668.02
2018,5,7,13,0,872.0,150.0,3.0,22.7,962.0,919.0,682.17
2018,5,7,13,15,835.5,168.5,2.9,22.7,936.0,939.26,695.14
2018,5,7,13,30,799.0,187.0,2.8,22.7,910.0,946.6,699.55
2018,5,7,13,45,776.5,194.0,2.75,22.65,882.5,951.98,703.41
2018,5,7,14,0,754.0,201.0,2.7,22.6,855.0,961.86,710.39
2018,5,7,14,15,789.0,174.0,2.65,22.5,837.5,974.73,719.53
2018,5,7,14,30,824.0,147.0,2.6,22.4,820.0,991.63,731.42
2018,5,7,14,45,811.5,144.5,2.55,22.35,783.0,984.04,727.17
2018,5,7,15,0,799.0,142.0,2.5,22.3,746.0,973.17,721.12
2018,5,7,15,15,785.5,138.0,2.5,22.2,704.5,956.48,711.99
2018,5,7,15,30,772.0,134.0,2.5,22.1,663.0,936.74,700.95
2018,5,7,15,45,754.0,130.0,2.45,22.05,617.0,915.98,688.69
2018,5,7,16,0,736.0,126.0,2.4,22.0,571.0,886.71,670.7
2018,5,7,16,15,711.5,121.0,2.3,21.75,521.5,847.77,646.12
2018,5,7,16,30,687.0,116.0,2.2,21.5,472.0,807.01,620.07
2018,5,7,16,45,654.0,110.5,2.05,21.3,420.5,756.43,586.2
2018,5,7,17,0,621.0,105.0,1.9,21.1,369.0,705.04,551.18
2018,5,7,17,15,575.5,98.0,1.7,20.6,317.0,640.81,506.17
2018,5,7,17,30,530.0,91.0,1.5,20.1,265.0,577.2,460.29
2018,5,7,17,45,468.0,82.0,1.3,19.55,215.0,494.65,398.32
2018,5,7,18,0,406.0,73.0,1.1,19.0,165.0,422.51,341.03
2018,5,7,18,15,323.5,60.0,1.1,19.0,121.5,334.69,269.02
2018,5,7,18,30,241.0,47.0,1.1,19.0,78.0,253.8,199.43
2018,5,7,18,45,147.0,30.0,1.05,17.75,46.5,162.32,105.38
2018,5,7,19,0,53.0,13.0,1.0,16.5,15.0,41.69,0.0
2018,5,7,19,15,26.5,6.5,1.0,16.35,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.45,12.05,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.5,14.0,11.82,0.0
2018,5,8,5,45,163.5,28.0,1.95,13.0,45.0,22.04,8.75
2018,5,8,6,0,269.0,43.0,2.2,13.5,76.0,33.4,23.14
2018,5,8,6,15,359.5,54.5,2.25,13.95,121.0,41.7,31.21
2018,5,8,6,30,450.0,66.0,2.3,14.4,166.0,51.32,40.1
2018,5,8,6,45,514.0,73.5,2.4,14.85,216.5,55.23,43.69
2018,5,8,7,0,578.0,81.0,2.5,15.3,267.0,59.06,47.01
2018,5,8,7,15,623.0,87.0,2.65,15.85,320.0,61.45,48.93
2018,5,8,7,30,668.0,93.0,2.8,16.4,373.0,63.75,50.67
2018,5,8,7,45,639.5,112.0,2.95,17.0,408.5,74.65,59.86
2018,5,8,8,0,611.0,131.0,3.1,17.6,444.0,84.83,68.28
2018,5,8,8,15,697.5,120.0,3.15,18.05,511.5,74.67,59.17
2018,5,8,8,30,784.0,109.0,3.2,18.5,579.0,103.51,61.12
2018,5,8,8,45,710.0,145.5,3.3,19.0,597.0,159.41,95.72
2018,5,8,9,0,636.0,182.0,3.4,19.5,615.0,215.88,140.96
2018,5,8,9,15,642.0,194.0,3.4,19.85,654.0,264.28,180.39
2018,5,8,9,30,648.0,206.0,3.4,20.2,693.0,313.54,222.04
2018,5,8,9,45,675.0,204.0,3.4,20.55,733.5,359.98,261.28
2018,5,8,10,0,702.0,202.0,3.4,20.9,774.0,409.08,302.42
2018,5,8,10,15,602.0,259.0,3.35,21.2,762.0,450.69,338.2
2018,5,8,10,30,502.0,316.0,3.3,21.5,750.0,484.3,365.76
2018,5,8,10,45,539.0,310.0,3.2,21.8,787.5,531.15,401.75
2018,5,8,11,0,576.0,304.0,3.1,22.1,825.0,580.77,439.06
2018,5,8,11,15,722.5,226.5,3.05,22.3,891.5,641.2,485.53
2018,5,8,11,30,869.0,149.0,3.0,22.5,958.0,710.99,538.28
2018,5,8,11,45,759.5,203.5,2.95,22.7,915.0,721.65,544.45
2018,5,8,12,0,650.0,258.0,2.9,22.9,872.0,724.07,544.44
2018,5,8,12,15,713.0,230.0,2.85,23.05,903.5,780.87,585.39
2018,5,8,12,30,776.0,202.0,2.8,23.2,935.0,834.68,623.14
2018,5,8,12,45,749.0,213.5,2.75,23.35,916.5,857.34,637.5
2018,5,8,13,0,722.0,225.0,2.7,23.5,898.0,872.36,646.95
2018,5,8,13,15,642.0,259.0,2.65,23.55,850.5,856.94,634.86
2018,5,8,13,30,562.0,293.0,2.6,23.6,803.0,834.09,617.86
2018,5,8,13,45,611.0,262.0,2.55,23.65,803.5,870.15,644.01
2018,5,8,14,0,660.0,231.0,2.5,23.7,804.0,902.48,667.08
2018,5,8,14,15,646.5,226.0,2.45,23.65,771.5,897.53,664.05
2018,5,8,14,30,633.0,221.0,2.4,23.6,739.0,889.5,659.43
2018,5,8,14,45,642.0,205.5,2.4,23.55,711.0,889.77,660.94
2018,5,8,15,0,651.0,190.0,2.4,23.5,683.0,886.9,660.41
2018,5,8,15,15,720.5,159.5,2.35,23.4,677.0,923.74,686.33
2018,5,8,15,30,790.0,129.0,2.3,23.3,671.0,949.56,704.56
2018,5,8,15,45,772.5,124.5,2.25,23.15,624.5,922.25,687.91
2018,5,8,16,0,755.0,120.0,2.2,23.0,578.0,898.2,673.93
2018,5,8,16,15,732.0,115.5,2.05,22.75,528.5,860.92,650.21
2018,5,8,16,30,709.0,111.0,1.9,22.5,479.0,821.73,625.08
2018,5,8,16,45,679.0,105.0,1.8,22.25,427.5,772.72,593.23
2018,5,8,17,0,649.0,99.0,1.7,22.0,376.0,722.73,560.13
2018,5,8,17,15,608.0,92.0,1.5,21.4,324.0,661.56,518.01
2018,5,8,17,30,567.0,85.0,1.3,20.8,272.0,600.78,474.91
2018,5,8,17,45,510.0,76.5,1.15,20.2,222.0,526.53,420.37
2018,5,8,18,0,453.0,68.0,1.0,19.6,172.0,454.58,364.7
2018,5,8,18,15,368.0,56.5,1.0,19.6,127.0,360.57,288.75
2018,5,8,18,30,283.0,45.0,1.0,19.6,82.0,277.99,218.29
2018,5,8,18,45,178.5,30.5,1.0,18.25,50.0,183.42,123.05
2018,5,8,19,0,74.0,16.0,1.0,16.9,18.0,56.34,0.0
2018,5,8,19,15,37.0,8.0,1.0,16.65,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,34.5,6.5,0.7,12.65,7.5,0.0,0.0
2018,5,9,5,30,69.0,13.0,0.7,13.0,15.0,11.82,0.0
2018,5,9,5,45,176.0,28.0,0.7,13.4,46.5,22.02,9.57
2018,5,9,6,0,283.0,43.0,0.7,13.8,78.0,33.39,23.23
2018,5,9,6,15,368.5,54.5,0.7,14.4,123.0,41.68,31.21
2018,5,9,6,30,454.0,66.0,0.7,15.0,168.0,51.17,39.93
2018,5,9,6,45,514.0,74.0,0.7,15.65,218.0,55.51,43.83
2018,5,9,7,0,574.0,82.0,0.7,16.3,268.0,59.7,47.4
2018,5,9,7,15,617.5,88.5,0.7,17.0,320.5,62.44,49.56
2018,5,9,7,30,661.0,95.0,0.7,17.7,373.0,65.04,51.51
2018,5,9,7,45,693.0,100.0,0.65,18.45,425.5,66.33,52.27
2018,5,9,8,0,725.0,105.0,0.6,19.2,478.0,67.5,52.92
2018,5,9,8,15,748.5,109.0,0.6,19.7,528.0,67.83,52.89
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,107.87,63.4
2018,5,9,8,45,789.5,116.5,0.6,20.7,624.5,156.78,88.93
2018,5,9,9,0,807.0,120.0,0.6,21.2,671.0,207.91,125.21
2018,5,9,9,15,823.0,121.5,0.55,21.55,713.5,259.29,166.21
2018,5,9,9,30,839.0,123.0,0.5,21.9,756.0,312.31,210.1
2018,5,9,9,45,852.0,123.5,0.45,22.25,793.0,371.46,258.51
2018,5,9,10,0,865.0,124.0,0.4,22.6,830.0,424.27,301.26
2018,5,9,10,15,872.0,126.5,0.35,22.9,860.5,476.48,342.41
2018,5,9,10,30,879.0,129.0,0.3,23.2,891.0,528.44,381.85
2018,5,9,10,45,884.0,130.5,0.25,23.5,914.0,578.14,418.24
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,626.98,452.68
2018,5,9,11,15,891.0,133.0,0.2,24.0,952.0,672.51,484.48
2018,5,9,11,30,893.0,134.0,0.2,24.2,967.0,716.57,514.38
2018,5,9,11,45,893.5,135.0,0.2,24.4,974.5,757.92,541.72
2018,5,9,12,0,894.0,136.0,0.2,24.6,982.0,797.38,566.33
2018,5,9,12,15,896.0,134.5,0.3,24.7,982.5,833.86,590.08
2018,5,9,12,30,898.0,133.0,0.4,24.8,983.0,868.15,612.58
2018,5,9,12,45,899.0,130.5,0.5,24.95,976.0,898.31,632.49
2018,5,9,13,0,900.0,128.0,0.6,25.1,969.0,925.8,650.87
2018,5,9,13,15,895.5,128.5,0.65,25.15,953.5,948.27,665.52
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,967.66,678.44
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,980.53,688.55
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,990.09,696.83
2018,5,9,14,15,866.5,128.0,1.0,25.25,860.5,993.35,701.66
2018,5,9,14,30,857.0,127.0,1.1,25.2,830.0,993.25,704.58
2018,5,9,14,45,846.0,125.0,1.15,25.15,793.5,987.31,703.11
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,989.13,706.67
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,973.78,698.81
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,955.36,689.3
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,929.04,675.6
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,900.08,660.13
2018,5,9,16,15,749.0,108.0,1.25,24.6,532.5,862.77,637.61
2018,5,9,16,30,726.0,104.0,1.2,24.5,483.0,829.17,617.42
2018,5,9,16,45,696.0,99.0,1.15,24.35,431.5,781.01,587.17
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,731.86,555.75
2018,5,9,17,15,624.5,88.5,1.05,23.75,328.0,671.69,516.34
2018,5,9,17,30,583.0,83.0,1.0,23.3,276.0,611.91,475.83
2018,5,9,17,45,501.0,76.5,0.9,22.8,221.5,520.07,409.58
2018,5,9,18,0,419.0,70.0,0.8,22.3,167.0,428.27,339.89
2018,5,9,18,15,352.0,57.5,0.8,22.3,125.0,351.0,277.91
2018,5,9,18,30,285.0,45.0,0.8,22.3,83.0,279.18,216.97
2018,5,9,18,45,185.5,30.5,0.85,21.05,51.0,188.7,128.32
2018,5,9,19,0,86.0,16.0,0.9,19.8,19.0,63.22,0.0
2018,5,9,19,15,43.0,8.0,0.95,19.4,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,0.0,4.5,1.65,14.3,4.5,0.0,0.0
2018,5,10,5,30,0.0,9.0,1.9,14.7,9.0,8.19,0.0
2018,5,10,5,45,13.5,26.0,2.15,15.1,27.5,22.21,10.23
2018,5,10,6,0,27.0,43.0,2.4,15.5,46.0,36.03,25.33
2018,5,10,6,15,64.0,63.5,2.45,15.95,76.5,50.78,38.94
2018,5,10,6,30,101.0,84.0,2.5,16.4,107.0,66.09,52.76
2018,5,10,6,45,247.5,95.0,2.5,16.85,171.0,72.06,58.12
2018,5,10,7,0,394.0,106.0,2.5,17.3,235.0,75.76,61.26
2018,5,10,7,15,494.0,107.5,2.7,18.05,298.0,75.7,60.89
2018,5,10,7,30,594.0,109.0,2.9,18.8,361.0,74.93,59.86
2018,5,10,7,45,627.5,115.0,3.1,19.55,412.0,76.43,60.75
2018,5,10,8,0,661.0,121.0,3.3,20.3,463.0,77.8,61.51
2018,5,10,8,15,686.0,125.5,3.5,21.0,511.5,77.93,61.23
2018,5,10,8,30,711.0,130.0,3.7,21.7,560.0,110.62,66.11
2018,5,10,8,45,730.0,134.0,3.85,22.4,605.5,157.31,91.48
2018,5,10,9,0,749.0,138.0,4.0,23.1,651.0,206.39,126.95
2018,5,10,9,15,755.5,145.5,4.1,23.6,690.0,264.34,174.11
2018,5,10,9,30,762.0,153.0,4.2,24.1,729.0,315.63,217.69
2018,5,10,9,45,763.0,162.0,4.3,24.65,762.5,366.82,261.46
2018,5,10,10,0,764.0,171.0,4.4,25.2,796.0,417.81,304.43
2018,5,10,10,15,772.5,173.5,4.4,25.5,825.0,466.68,344.97
2018,5,10,10,30,781.0,176.0,4.4,25.8,854.0,515.73,384.62
2018,5,10,10,45,786.5,178.0,4.45,26.15,876.5,562.78,421.83
2018,5,10,11,0,792.0,180.0,4.5,26.5,899.0,609.32,457.71
2018,5,10,11,15,795.0,182.0,4.5,26.65,914.0,653.62,491.3
2018,5,10,11,30,798.0,184.0,4.5,26.8,929.0,696.86,523.36
2018,5,10,11,45,799.0,185.0,4.55,27.0,936.5,736.6,552.44
2018,5,10,12,0,800.0,186.0,4.6,27.2,944.0,774.76,579.91
2018,5,10,12,15,796.0,188.0,4.55,27.2,942.5,808.09,603.49
2018,5,10,12,30,792.0,190.0,4.5,27.2,941.0,839.18,624.52
2018,5,10,12,45,784.5,193.5,4.45,27.2,932.5,866.22,642.75
2018,5,10,13,0,777.0,197.0,4.4,27.2,924.0,890.55,659.14
2018,5,10,13,15,734.0,215.0,4.3,27.1,893.0,900.11,665.61
2018,5,10,13,30,691.0,233.0,4.2,27.0,862.0,900.11,665.83
2018,5,10,13,45,661.5,242.0,4.1,26.85,832.0,900.07,665.95
2018,5,10,14,0,632.0,251.0,4.0,26.7,802.0,896.53,663.62
2018,5,10,14,15,530.0,287.5,3.75,26.5,739.0,842.88,624.99
2018,5,10,14,30,428.0,324.0,3.5,26.3,676.0,789.75,586.49
2018,5,10,14,45,362.5,315.0,3.3,26.1,604.0,706.76,529.21
2018,5,10,15,0,297.0,306.0,3.1,25.9,532.0,637.28,480.21
2018,5,10,15,15,221.5,246.5,2.9,25.6,410.0,499.43,381.77
2018,5,10,15,30,146.0,187.0,2.7,25.3,288.0,359.18,278.16
2018,5,10,15,45,73.0,113.0,2.45,24.95,163.5,190.76,148.65
2018,5,10,16,0,0.0,39.0,2.2,24.6,39.0,34.47,22.28
2018,5,10,16,15,0.0,34.5,2.1,24.25,34.5,30.47,19.22
2018,5,10,16,30,0.0,30.0,2.0,23.9,30.0,26.47,16.07
2018,5,10,16,45,1.5,56.0,1.9,23.6,56.5,50.83,36.21
2018,5,10,17,0,3.0,82.0,1.8,23.3,83.0,75.49,56.61
2018,5,10,17,15,1.5,56.0,1.75,22.85,56.5,50.72,36.46
2018,5,10,17,30,0.0,30.0,1.7,22.4,30.0,26.42,16.41
2018,5,10,17,45,0.0,19.5,1.6,22.0,19.5,17.15,8.71
2018,5,10,18,0,0.0,9.0,1.5,21.6,9.0,7.9,0.96
2018,5,10,18,15,0.0,7.5,1.5,21.6,7.5,6.58,0.0
2018,5,10,18,30,0.0,6.0,1.5,21.6,6.0,5.26,0.0
2018,5,10,18,45,2.5,5.0,1.45,20.9,5.0,6.0,0.0
2018,5,10,19,0,5.0,4.0,1.4,20.2,4.0,6.47,0.0
2018,5,10,19,15,2.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,39.0,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,78.0,14.0,1.2,15.3,17.0,12.73,0.0
2018,5,11,5,45,146.0,29.0,1.35,15.9,44.5,22.71,11.09
2018,5,11,6,0,214.0,44.0,1.5,16.5,72.0,33.92,23.49
2018,5,11,6,15,278.0,57.0,1.45,16.95,110.0,43.2,32.22
2018,5,11,6,30,342.0,70.0,1.4,17.4,148.0,52.14,40.38
2018,5,11,6,45,406.0,82.0,1.35,17.85,198.0,60.02,47.37
2018,5,11,7,0,470.0,94.0,1.3,18.3,248.0,67.59,53.88
2018,5,11,7,15,557.0,95.0,1.2,19.0,309.0,66.81,52.92
2018,5,11,7,30,644.0,96.0,1.1,19.7,370.0,65.4,51.37
2018,5,11,7,45,672.0,101.5,1.0,20.35,420.0,66.96,52.39
2018,5,11,8,0,700.0,107.0,0.9,21.0,470.0,68.38,53.25
2018,5,11,8,15,724.0,111.0,1.15,22.1,519.0,68.63,53.03
2018,5,11,8,30,748.0,115.0,1.4,23.2,568.0,111.89,64.92
2018,5,11,8,45,748.5,124.0,1.6,24.25,607.5,161.62,92.92
2018,5,11,9,0,749.0,133.0,1.8,25.3,647.0,211.73,129.4
2018,5,11,9,15,773.5,131.5,1.9,25.75,691.0,259.49,167.39
2018,5,11,9,30,798.0,130.0,2.0,26.2,735.0,309.85,209.17
2018,5,11,9,45,821.0,126.0,2.05,26.65,774.0,360.21,251.34
2018,5,11,10,0,844.0,122.0,2.1,27.1,813.0,418.14,298.56
2018,5,11,10,15,851.5,123.5,2.15,27.3,842.5,468.58,339.88
2018,5,11,10,30,859.0,125.0,2.2,27.5,872.0,518.81,379.97
2018,5,11,10,45,864.5,125.5,2.25,27.75,894.5,566.83,417.31
2018,5,11,11,0,870.0,126.0,2.3,28.0,917.0,614.04,453.04
2018,5,11,11,15,872.0,127.0,2.3,28.1,931.5,658.46,485.92
2018,5,11,11,30,874.0,128.0,2.3,28.2,946.0,701.45,516.99
2018,5,11,11,45,874.5,129.5,2.35,28.35,953.5,742.18,545.98
2018,5,11,12,0,875.0,131.0,2.4,28.5,961.0,781.07,572.17
2018,5,11,12,15,871.0,133.5,2.4,28.55,960.0,815.28,594.49
2018,5,11,12,30,867.0,136.0,2.4,28.6,959.0,847.11,615.15
2018,5,11,12,45,860.5,138.5,2.4,28.65,950.0,874.27,632.7
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,898.66,648.46
2018,5,11,13,15,793.5,171.5,2.4,28.7,905.5,907.32,654.21
2018,5,11,13,30,733.0,202.0,2.4,28.7,870.0,909.26,655.87
2018,5,11,13,45,778.5,173.0,2.4,28.65,866.5,936.39,674.1
2018,5,11,14,0,824.0,144.0,2.4,28.6,863.0,967.12,694.44
2018,5,11,14,15,813.0,143.5,2.35,28.55,833.0,969.44,696.17
2018,5,11,14,30,802.0,143.0,2.3,28.5,803.0,968.48,696.2
2018,5,11,14,45,777.0,147.0,2.25,28.4,763.5,955.26,688.68
2018,5,11,15,0,752.0,151.0,2.2,28.3,724.0,938.87,679.33
2018,5,11,15,15,478.0,188.5,2.15,28.2,545.5,708.16,526.21
2018,5,11,15,30,204.0,226.0,2.1,28.1,367.0,461.41,348.77
2018,5,11,15,45,162.5,219.5,2.0,27.95,327.0,397.13,303.13
2018,5,11,16,0,121.0,213.0,1.9,27.8,287.0,350.94,268.77
2018,5,11,16,15,182.0,208.0,1.8,27.55,309.0,404.77,311.77
2018,5,11,16,30,243.0,203.0,1.7,27.3,331.0,474.42,365.05
2018,5,11,16,45,170.5,188.5,1.65,27.05,273.5,372.04,288.67
2018,5,11,17,0,98.0,174.0,1.6,26.8,216.0,274.81,214.48
2018,5,11,17,15,92.5,149.0,1.45,26.3,184.5,256.57,201.5
2018,5,11,17,30,87.0,124.0,1.3,25.8,153.0,221.47,174.79
2018,5,11,17,45,43.5,86.0,1.2,25.25,100.5,124.65,97.26
2018,5,11,18,0,0.0,48.0,1.1,24.7,48.0,42.37,29.21
2018,5,11,18,15,0.0,36.5,1.1,24.7,36.5,32.18,20.69
2018,5,11,18,30,0.0,25.0,1.1,24.7,25.0,22.02,12.04
2018,5,11,18,45,2.0,16.5,1.1,23.7,16.5,15.75,5.91
2018,5,11,19,0,4.0,8.0,1.1,22.7,8.0,9.55,0.0
2018,5,11,19,15,2.0,4.0,1.15,22.5,4.0,3.64,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.0,8.5,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,17.0,13.64,0.0
2018,5,12,5,45,163.5,30.5,1.05,19.15,48.5,23.9,12.2
2018,5,12,6,0,257.0,46.0,1.1,19.7,80.0,35.54,24.59
2018,5,12,6,15,336.0,58.0,1.15,20.15,123.0,44.1,32.58
2018,5,12,6,30,415.0,70.0,1.2,20.6,166.0,52.39,40.06
2018,5,12,6,45,471.5,79.0,1.25,21.0,214.5,59.1,45.95
2018,5,12,7,0,528.0,88.0,1.3,21.4,263.0,63.88,49.99
2018,5,12,7,15,570.5,95.5,1.4,22.05,314.0,67.15,52.55
2018,5,12,7,30,613.0,103.0,1.5,22.7,365.0,70.23,54.86
2018,5,12,7,45,646.5,108.0,1.6,23.35,416.0,71.23,55.35
2018,5,12,8,0,680.0,113.0,1.7,24.0,467.0,72.15,55.77
2018,5,12,8,15,705.0,117.0,1.75,24.7,516.0,72.21,55.45
2018,5,12,8,30,730.0,121.0,1.8,25.4,565.0,109.21,61.98
2018,5,12,8,45,749.5,124.0,1.9,26.1,610.5,163.43,93.45
2018,5,12,9,0,769.0,127.0,2.0,26.8,656.0,212.24,128.31
2018,5,12,9,15,784.0,129.0,2.0,27.15,697.0,261.57,167.86
2018,5,12,9,30,799.0,131.0,2.0,27.5,738.0,312.47,210.18
2018,5,12,9,45,811.5,133.0,1.95,27.9,774.5,363.89,253.0
2018,5,12,10,0,824.0,135.0,1.9,28.3,811.0,416.2,295.74
2018,5,12,10,15,832.0,136.5,1.9,28.55,840.5,466.82,336.55
2018,5,12,10,30,840.0,138.0,1.9,28.8,870.0,520.59,378.34
2018,5,12,10,45,845.5,139.0,1.9,29.05,892.5,568.14,414.61
2018,5,12,11,0,851.0,140.0,1.9,29.3,915.0,614.93,449.29
2018,5,12,11,15,854.5,141.0,1.95,29.5,930.5,659.54,481.87
2018,5,12,11,30,858.0,142.0,2.0,29.7,946.0,702.9,512.81
2018,5,12,11,45,860.0,142.5,2.0,29.85,954.0,743.37,540.92
2018,5,12,12,0,862.0,143.0,2.0,30.0,962.0,782.16,566.66
2018,5,12,12,15,863.0,142.5,2.05,30.1,962.5,817.48,589.62
2018,5,12,12,30,864.0,142.0,2.1,30.2,963.0,850.7,611.14
2018,5,12,12,45,864.0,140.0,2.1,30.3,956.0,879.46,629.3
2018,5,12,13,0,864.0,138.0,2.1,30.4,949.0,905.64,645.8
2018,5,12,13,15,860.0,138.0,2.15,30.4,934.0,927.28,660.18
2018,5,12,13,30,856.0,138.0,2.2,30.4,919.0,945.96,672.8
2018,5,12,13,45,850.5,136.5,2.2,30.4,896.5,958.71,681.3
2018,5,12,14,0,845.0,135.0,2.2,30.4,874.0,968.27,687.95
2018,5,12,14,15,836.5,134.0,2.15,30.35,845.0,972.18,690.81
2018,5,12,14,30,828.0,133.0,2.1,30.3,816.0,983.97,698.82
2018,5,12,14,45,817.5,130.5,2.1,30.3,780.5,978.05,696.14
2018,5,12,15,0,807.0,128.0,2.1,30.3,745.0,968.89,691.72
2018,5,12,15,15,793.0,125.5,2.05,30.15,704.0,953.13,683.14
2018,5,12,15,30,779.0,123.0,2.0,30.0,663.0,934.39,672.8
2018,5,12,15,45,761.0,120.0,1.95,29.9,618.0,908.35,657.69
2018,5,12,16,0,743.0,117.0,1.9,29.8,573.0,879.75,640.97
2018,5,12,16,15,720.0,112.5,1.85,29.7,524.5,848.07,622.15
2018,5,12,16,30,697.0,108.0,1.8,29.6,476.0,809.08,598.31
2018,5,12,16,45,666.0,103.5,1.75,29.45,425.5,761.29,568.34
2018,5,12,17,0,635.0,99.0,1.7,29.3,375.0,712.64,537.2
2018,5,12,17,15,594.0,92.5,1.55,28.65,324.0,652.45,497.42
2018,5,12,17,30,553.0,86.0,1.4,28.0,273.0,592.7,456.71
2018,5,12,17,45,497.0,78.0,1.25,27.3,224.0,520.21,405.12
2018,5,12,18,0,441.0,70.0,1.1,26.6,175.0,449.96,352.41
2018,5,12,18,15,364.0,58.5,1.1,26.6,131.0,361.22,282.64
2018,5,12,18,30,287.0,47.0,1.1,26.6,87.0,283.4,218.23
2018,5,12,18,45,187.0,32.0,1.1,25.25,54.0,193.28,136.39
2018,5,12,19,0,87.0,17.0,1.1,23.9,21.0,65.01,0.0
2018,5,12,19,15,43.5,8.5,1.1,23.65,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,20.5,7.0,0.8,18.8,8.0,0.0,0.0
2018,5,13,5,30,41.0,14.0,0.9,19.2,16.0,12.73,0.0
2018,5,13,5,45,117.0,32.0,1.0,19.6,46.0,25.68,13.89
2018,5,13,6,0,193.0,50.0,1.1,20.0,76.0,39.5,27.95
2018,5,13,6,15,273.5,64.5,1.15,20.35,119.0,48.8,36.62
2018,5,13,6,30,354.0,79.0,1.2,20.7,162.0,58.78,45.58
2018,5,13,6,45,424.0,87.5,1.25,21.05,211.5,63.98,50.16
2018,5,13,7,0,494.0,96.0,1.3,21.4,261.0,69.02,54.41
2018,5,13,7,15,540.5,103.5,1.35,22.05,312.0,73.13,57.65
2018,5,13,7,30,587.0,111.0,1.4,22.7,363.0,75.96,59.72
2018,5,13,7,45,624.5,115.0,1.4,23.4,414.0,75.97,59.33
2018,5,13,8,0,662.0,119.0,1.4,24.1,465.0,75.98,58.95
2018,5,13,8,15,688.5,123.0,1.6,24.85,514.0,75.86,58.46
2018,5,13,8,30,715.0,127.0,1.8,25.6,563.0,114.0,65.5
2018,5,13,8,45,736.0,130.0,1.95,26.4,609.0,160.38,91.29
2018,5,13,9,0,757.0,133.0,2.1,27.2,655.0,216.27,131.76
2018,5,13,9,15,771.0,136.0,2.0,27.55,695.5,265.44,171.1
2018,5,13,9,30,785.0,139.0,1.9,27.9,736.0,316.08,212.97
2018,5,13,9,45,795.5,142.0,1.8,28.3,772.0,366.84,254.97
2018,5,13,10,0,806.0,145.0,1.7,28.7,808.0,418.31,296.67
2018,5,13,10,15,815.0,146.5,1.6,29.0,837.5,468.47,336.38
2018,5,13,10,30,824.0,148.0,1.5,29.3,867.0,518.75,374.83
2018,5,13,10,45,831.0,148.5,1.4,29.55,890.0,567.08,410.64
2018,5,13,11,0,838.0,149.0,1.3,29.8,913.0,615.27,445.03
2018,5,13,11,15,842.0,149.5,1.35,30.0,928.5,659.27,476.67
2018,5,13,11,30,846.0,150.0,1.4,30.2,944.0,702.08,506.77
2018,5,13,11,45,847.5,150.5,1.45,30.4,951.5,741.75,534.15
2018,5,13,12,0,849.0,151.0,1.5,30.6,959.0,779.74,559.47
2018,5,13,12,15,848.0,152.0,1.55,30.7,959.0,814.34,581.69
2018,5,13,12,30,847.0,153.0,1.6,30.8,959.0,846.81,602.49
2018,5,13,12,45,843.5,153.5,1.7,30.9,951.0,874.41,620.69
2018,5,13,13,0,840.0,154.0,1.8,31.0,943.0,899.41,637.3
2018,5,13,13,15,836.0,154.0,1.85,30.95,928.5,930.64,657.78
2018,5,13,13,30,832.0,154.0,1.9,30.9,914.0,949.8,670.65
2018,5,13,13,45,826.5,152.0,1.95,30.9,891.5,962.42,679.52
2018,5,13,14,0,821.0,150.0,2.0,30.9,869.0,971.81,686.56
2018,5,13,14,15,813.0,148.0,2.0,30.8,840.0,975.5,689.92
2018,5,13,14,30,805.0,146.0,2.0,30.7,811.0,975.91,691.43
2018,5,13,14,45,794.5,143.5,2.05,30.65,776.0,970.06,689.59
2018,5,13,15,0,784.0,141.0,2.1,30.6,741.0,961.03,685.92
2018,5,13,15,15,772.0,137.0,2.05,30.45,701.0,945.76,677.63
2018,5,13,15,30,760.0,133.0,2.0,30.3,661.0,927.51,667.58
2018,5,13,15,45,745.0,128.0,1.95,30.2,617.0,902.36,653.03
2018,5,13,16,0,730.0,123.0,1.9,30.1,573.0,880.68,640.79
2018,5,13,16,15,709.5,117.5,1.85,30.0,525.0,844.91,619.23
2018,5,13,16,30,689.0,112.0,1.8,29.9,477.0,807.21,596.3
2018,5,13,16,45,662.5,105.5,1.75,29.75,427.0,761.16,567.5
2018,5,13,17,0,636.0,99.0,1.7,29.6,377.0,714.02,537.45
2018,5,13,17,15,597.5,92.5,1.5,28.85,326.5,655.92,499.03
2018,5,13,17,30,559.0,86.0,1.3,28.1,276.0,598.1,459.64
2018,5,13,17,45,506.0,77.5,1.15,27.4,227.0,527.15,409.39
2018,5,13,18,0,453.0,69.0,1.0,26.7,178.0,458.3,358.13
2018,5,13,18,15,375.5,58.0,1.0,26.7,133.5,368.68,288.06
2018,5,13,18,30,298.0,47.0,1.0,26.7,89.0,290.6,223.76
2018,5,13,18,45,196.0,32.5,1.0,25.35,55.5,199.27,142.25
2018,5,13,19,0,94.0,18.0,1.0,24.0,22.0,95.55,0.0
2018,5,13,19,15,47.0,9.0,1.0,23.85,11.0,32.95,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.75,8.5,6.82,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,13.64,0.0
2018,5,14,5,45,90.5,30.0,1.05,18.85,39.5,24.19,13.12
2018,5,14,6,0,125.0,45.0,1.2,19.4,62.0,35.75,24.89
2018,5,14,6,15,149.0,65.0,1.2,19.85,94.0,50.53,38.22
2018,5,14,6,30,173.0,85.0,1.2,20.3,126.0,64.79,50.87
2018,5,14,6,45,250.5,100.0,1.25,20.8,175.5,75.46,60.13
2018,5,14,7,0,328.0,115.0,1.3,21.3,225.0,81.43,65.09
2018,5,14,7,15,338.5,135.0,1.35,21.95,265.5,98.72,79.51
2018,5,14,7,30,349.0,155.0,1.4,22.6,306.0,111.03,89.41
2018,5,14,7,45,352.0,177.5,1.45,23.3,346.0,124.23,99.86
2018,5,14,8,0,355.0,200.0,1.5,24.0,386.0,136.75,109.57
2018,5,14,8,15,378.5,216.5,1.5,24.75,432.5,145.31,115.86
2018,5,14,8,30,402.0,233.0,1.5,25.5,479.0,169.02,116.84
2018,5,14,8,45,400.0,254.5,1.5,26.25,515.0,218.99,149.63
2018,5,14,9,0,398.0,276.0,1.5,27.0,551.0,259.16,178.5
2018,5,14,9,15,426.0,283.5,1.3,27.5,594.0,287.93,199.46
2018,5,14,9,30,454.0,291.0,1.1,28.0,637.0,329.32,230.6
2018,5,14,9,45,598.0,236.0,0.9,28.5,714.5,366.03,256.01
