Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,742.0,181.0,0.7,29.0,792.0,416.99,292.8
2018,5,14,10,15,768.5,172.0,0.85,29.3,825.0,468.98,333.45
2018,5,14,10,30,795.0,163.0,1.0,29.6,858.0,517.47,371.0
2018,5,14,10,45,828.5,149.0,1.1,29.85,890.0,567.29,408.57
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,619.87,447.21
2018,5,14,11,15,865.0,136.0,1.25,30.25,937.0,664.48,479.2
2018,5,14,11,30,868.0,137.0,1.3,30.4,952.0,707.77,509.6
2018,5,14,11,45,768.0,196.5,1.35,30.6,922.5,727.67,521.96
2018,5,14,12,0,668.0,256.0,1.4,30.8,893.0,740.75,529.31
2018,5,14,12,15,596.5,291.5,1.4,30.85,860.5,746.22,531.98
2018,5,14,12,30,525.0,327.0,1.4,30.9,828.0,748.38,532.19
2018,5,14,12,45,647.5,259.0,1.35,30.95,871.5,816.41,578.97
2018,5,14,13,0,770.0,191.0,1.3,31.0,915.0,881.67,620.89
2018,5,14,13,15,717.5,212.5,1.3,31.0,879.0,885.19,622.7
2018,5,14,13,30,665.0,234.0,1.3,31.0,843.0,879.08,619.11
2018,5,14,13,45,719.0,202.5,1.25,31.0,846.0,917.6,643.25
2018,5,14,14,0,773.0,171.0,1.2,31.0,849.0,947.27,661.05
2018,5,14,14,15,645.0,227.0,1.2,30.95,780.0,900.27,632.58
2018,5,14,14,30,517.0,283.0,1.2,30.9,711.0,836.79,591.11
2018,5,14,14,45,576.0,243.5,1.25,30.8,701.0,866.26,614.21
2018,5,14,15,0,635.0,204.0,1.3,30.7,691.0,889.03,631.67
2018,5,14,15,15,697.0,166.5,1.35,30.6,674.5,911.6,647.92
2018,5,14,15,30,759.0,129.0,1.4,30.5,658.0,922.54,657.03
2018,5,14,15,45,619.0,160.0,1.4,30.4,572.5,823.19,595.18
2018,5,14,16,0,479.0,191.0,1.4,30.3,487.0,709.66,521.6
2018,5,14,16,15,576.5,151.0,1.4,30.1,478.0,758.91,559.14
2018,5,14,16,30,674.0,111.0,1.4,29.9,469.0,792.49,583.33
2018,5,14,16,45,629.0,109.5,1.35,29.75,416.5,736.26,547.04
2018,5,14,17,0,584.0,108.0,1.3,29.6,364.0,679.82,510.69
2018,5,14,17,15,463.0,112.0,1.2,29.0,298.5,558.07,427.44
2018,5,14,17,30,342.0,116.0,1.1,28.4,233.0,452.09,350.48
2018,5,14,17,45,276.0,101.5,1.0,27.75,185.5,355.88,279.36
2018,5,14,18,0,210.0,87.0,0.9,27.1,138.0,281.65,221.82
2018,5,14,18,15,174.5,68.5,0.9,27.1,104.0,227.48,178.09
2018,5,14,18,30,139.0,50.0,0.9,27.1,70.0,175.29,134.41
2018,5,14,18,45,93.5,33.5,0.9,25.75,44.5,122.79,86.95
2018,5,14,19,0,48.0,17.0,0.9,24.4,19.0,58.86,0.0
2018,5,14,19,15,24.0,8.5,0.95,24.1,9.5,20.4,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,1.7,19.25,5.5,5.0,0.0
2018,5,15,5,30,6.0,11.0,1.9,19.6,11.0,10.01,0.0
2018,5,15,5,45,3.5,26.5,2.15,20.0,26.5,23.06,12.39
2018,5,15,6,0,1.0,42.0,2.4,20.4,42.0,36.12,25.11
2018,5,15,6,15,4.5,59.5,2.55,20.8,60.5,50.64,38.16
2018,5,15,6,30,8.0,77.0,2.7,21.2,79.0,65.08,50.95
2018,5,15,6,45,4.0,68.5,2.9,21.65,69.5,59.77,46.4
2018,5,15,7,0,0.0,60.0,3.1,22.1,60.0,53.0,40.44
2018,5,15,7,15,20.5,98.5,3.25,22.5,107.5,82.17,65.33
2018,5,15,7,30,41.0,137.0,3.4,22.9,155.0,109.99,88.61
2018,5,15,7,45,70.5,165.5,3.5,23.3,201.0,130.02,104.95
2018,5,15,8,0,100.0,194.0,3.6,23.7,247.0,140.62,113.22
2018,5,15,8,15,189.5,226.0,3.65,23.95,338.0,160.24,128.94
2018,5,15,8,30,279.0,258.0,3.7,24.2,429.0,187.47,135.73
2018,5,15,8,45,321.5,272.0,3.7,24.5,483.5,221.57,156.63
2018,5,15,9,0,364.0,286.0,3.7,24.8,538.0,260.57,183.89
2018,5,15,9,15,490.0,249.0,3.75,25.0,610.5,280.0,195.21
2018,5,15,9,30,616.0,212.0,3.8,25.2,683.0,318.23,223.53
2018,5,15,9,45,709.5,177.0,3.8,25.4,744.0,361.04,258.03
2018,5,15,10,0,803.0,142.0,3.8,25.6,805.0,417.49,303.54
2018,5,15,10,15,810.5,144.0,3.8,25.75,833.5,467.08,344.77
2018,5,15,10,30,818.0,146.0,3.8,25.9,862.0,516.64,384.94
2018,5,15,10,45,823.0,147.5,3.8,26.0,884.0,564.24,422.73
2018,5,15,11,0,828.0,149.0,3.8,26.1,906.0,611.18,459.07
2018,5,15,11,15,757.0,195.5,3.85,26.2,896.5,645.58,484.58
2018,5,15,11,30,686.0,242.0,3.9,26.3,887.0,674.05,504.9
2018,5,15,11,45,500.5,344.0,3.9,26.4,817.0,662.96,494.29
2018,5,15,12,0,315.0,446.0,3.9,26.5,747.0,635.45,471.26
2018,5,15,12,15,294.5,457.5,3.85,26.55,739.0,649.74,481.1
2018,5,15,12,30,274.0,469.0,3.8,26.6,731.0,662.31,489.38
2018,5,15,12,45,277.0,464.0,3.8,26.65,727.0,678.42,500.94
2018,5,15,13,0,280.0,459.0,3.8,26.7,723.0,693.5,511.77
2018,5,15,13,15,261.0,455.5,3.7,26.6,698.5,688.71,508.29
2018,5,15,13,30,242.0,452.0,3.6,26.5,674.0,670.47,495.77
2018,5,15,13,45,182.0,441.0,3.5,26.4,605.5,613.28,454.86
2018,5,15,14,0,122.0,430.0,3.4,26.3,537.0,552.97,411.29
2018,5,15,14,15,103.0,402.5,3.3,26.1,491.0,497.56,372.43
2018,5,15,14,30,84.0,375.0,3.2,25.9,445.0,455.21,342.32
2018,5,15,14,45,50.0,314.5,3.1,25.7,355.5,361.29,273.43
2018,5,15,15,0,16.0,254.0,3.0,25.5,266.0,251.8,191.06
2018,5,15,15,15,14.0,234.5,2.8,25.2,244.5,231.82,176.6
2018,5,15,15,30,12.0,215.0,2.6,24.9,223.0,211.67,161.66
2018,5,15,15,45,6.5,149.5,2.45,24.65,154.0,142.39,108.16
2018,5,15,16,0,1.0,84.0,2.3,24.4,85.0,75.41,55.27
2018,5,15,16,15,0.5,58.0,2.1,24.15,58.5,51.77,36.5
2018,5,15,16,30,0.0,32.0,1.9,23.9,32.0,28.24,17.5
2018,5,15,16,45,0.0,48.5,1.7,23.7,48.5,42.83,29.56
2018,5,15,17,0,0.0,65.0,1.5,23.5,65.0,57.45,41.68
2018,5,15,17,15,1.0,74.5,1.35,23.25,75.0,66.76,49.53
2018,5,15,17,30,2.0,84.0,1.2,23.0,85.0,78.44,59.31
2018,5,15,17,45,1.0,57.5,1.0,22.75,58.0,51.57,37.26
2018,5,15,18,0,0.0,31.0,0.8,22.5,31.0,27.3,17.11
2018,5,15,18,15,0.0,23.5,0.8,22.5,23.5,20.67,11.49
2018,5,15,18,30,0.0,16.0,0.8,22.5,16.0,14.06,5.82
2018,5,15,18,45,3.0,11.5,0.65,22.05,11.5,11.96,3.62
2018,5,15,19,0,6.0,7.0,0.5,21.6,7.0,9.71,0.0
2018,5,15,19,15,3.0,3.5,0.45,21.5,3.5,4.77,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.5,1.25,19.4,4.5,4.09,0.0
2018,5,16,5,30,0.0,9.0,1.4,19.6,9.0,7.91,0.0
2018,5,16,5,45,0.0,19.0,1.5,19.8,19.0,16.73,7.61
2018,5,16,6,0,0.0,29.0,1.6,20.0,29.0,25.56,16.22
2018,5,16,6,15,0.0,45.5,1.7,20.2,45.5,39.93,29.06
2018,5,16,6,30,0.0,62.0,1.8,20.4,62.0,53.8,41.36
2018,5,16,6,45,0.0,66.0,1.85,20.6,66.0,57.8,44.91
2018,5,16,7,0,0.0,70.0,1.9,20.8,70.0,61.66,48.19
2018,5,16,7,15,0.5,71.0,1.95,21.05,71.0,62.78,48.98
2018,5,16,7,30,1.0,72.0,2.0,21.3,72.0,63.68,49.53
2018,5,16,7,45,15.0,83.5,2.1,21.55,91.0,71.47,55.96
2018,5,16,8,0,29.0,95.0,2.2,21.8,110.0,80.55,63.4
2018,5,16,8,15,55.0,172.0,2.25,22.15,204.5,135.97,109.56
2018,5,16,8,30,81.0,249.0,2.3,22.5,299.0,192.55,146.2
2018,5,16,8,45,93.0,273.5,2.3,22.85,335.0,218.35,164.07
2018,5,16,9,0,105.0,298.0,2.3,23.2,371.0,245.91,183.94
2018,5,16,9,15,77.0,300.0,2.4,23.55,355.5,251.35,188.93
2018,5,16,9,30,49.0,302.0,2.5,23.9,340.0,253.17,191.07
2018,5,16,9,45,32.0,245.0,2.55,24.25,270.0,211.85,159.82
2018,5,16,10,0,15.0,188.0,2.6,24.6,200.0,164.38,123.51
2018,5,16,10,15,25.5,236.5,2.6,24.75,258.5,209.77,158.19
2018,5,16,10,30,36.0,285.0,2.6,24.9,317.0,256.65,193.43
2018,5,16,10,45,73.5,340.0,2.65,25.1,407.0,325.04,244.41
2018,5,16,11,0,111.0,395.0,2.7,25.3,497.0,393.67,294.85
2018,5,16,11,15,114.5,411.0,2.75,25.45,517.5,419.57,313.51
2018,5,16,11,30,118.0,427.0,2.8,25.6,538.0,446.23,332.74
2018,5,16,11,45,101.0,440.5,2.8,25.7,536.0,457.06,340.03
2018,5,16,12,0,84.0,454.0,2.8,25.8,534.0,464.95,345.16
2018,5,16,12,15,155.5,463.5,2.8,25.8,612.0,542.05,401.8
2018,5,16,12,30,227.0,473.0,2.8,25.8,690.0,622.93,459.9
2018,5,16,12,45,245.0,469.0,2.8,25.85,701.5,655.52,482.63
2018,5,16,13,0,263.0,465.0,2.8,25.9,713.0,684.12,502.88
2018,5,16,13,15,228.5,458.5,2.8,25.8,671.5,652.25,480.74
2018,5,16,13,30,194.0,452.0,2.8,25.7,630.0,625.47,462.19
2018,5,16,13,45,224.0,431.0,2.75,25.65,632.0,643.56,476.48
2018,5,16,14,0,254.0,410.0,2.7,25.6,634.0,675.29,499.74
2018,5,16,14,15,182.5,322.0,2.65,25.45,480.0,507.71,382.03
2018,5,16,14,30,111.0,234.0,2.6,25.3,326.0,349.9,267.07
2018,5,16,14,45,58.0,191.5,2.55,25.15,239.5,255.25,195.36
2018,5,16,15,0,5.0,149.0,2.5,25.0,153.0,139.46,104.78
2018,5,16,15,15,2.5,116.5,2.4,24.8,118.5,106.72,79.5
2018,5,16,15,30,0.0,84.0,2.3,24.6,84.0,74.51,54.16
2018,5,16,15,45,1.0,89.0,2.15,24.35,89.5,79.91,58.76
2018,5,16,16,0,2.0,94.0,2.0,24.1,95.0,85.33,63.37
2018,5,16,16,15,8.5,102.0,1.95,23.9,106.5,99.13,75.0
2018,5,16,16,30,15.0,110.0,1.9,23.7,118.0,120.8,92.94
2018,5,16,16,45,7.5,69.0,1.8,23.45,73.0,67.84,50.24
2018,5,16,17,0,0.0,28.0,1.7,23.2,28.0,24.68,14.77
2018,5,16,17,15,7.0,60.5,1.6,22.9,63.0,59.42,43.87
2018,5,16,17,30,14.0,93.0,1.5,22.6,98.0,97.99,75.91
2018,5,16,17,45,10.0,79.0,1.35,22.3,82.0,81.29,62.14
2018,5,16,18,0,6.0,65.0,1.2,22.0,66.0,64.77,48.37
2018,5,16,18,15,5.5,53.5,1.2,22.0,54.5,53.95,39.11
2018,5,16,18,30,5.0,42.0,1.2,22.0,43.0,43.34,29.8
2018,5,16,18,45,4.5,28.5,1.1,21.5,29.0,29.88,17.59
2018,5,16,19,0,4.0,15.0,1.0,21.0,15.0,15.52,0.0
2018,5,16,19,15,2.0,7.5,1.05,20.9,7.5,7.88,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.0,1.3,18.6,3.0,2.73,0.0
2018,5,17,5,30,0.0,6.0,1.5,18.9,6.0,5.26,0.0
2018,5,17,5,45,0.0,18.0,1.65,19.2,18.0,15.84,7.05
2018,5,17,6,0,0.0,30.0,1.8,19.5,30.0,26.45,17.04
2018,5,17,6,15,0.5,42.5,1.8,19.8,42.5,37.51,27.03
2018,5,17,6,30,1.0,55.0,1.8,20.1,55.0,48.33,36.67
2018,5,17,6,45,27.0,91.5,1.85,20.45,100.5,75.25,60.07
2018,5,17,7,0,53.0,128.0,1.9,20.8,146.0,101.19,82.22
2018,5,17,7,15,96.0,153.5,1.9,21.1,193.0,114.29,93.04
2018,5,17,7,30,139.0,179.0,1.9,21.4,240.0,130.85,106.6
2018,5,17,7,45,169.0,203.0,1.95,21.7,286.0,145.89,118.67
2018,5,17,8,0,199.0,227.0,2.0,22.0,332.0,160.4,130.14
2018,5,17,8,15,184.5,247.0,2.05,22.15,352.0,171.9,139.09
2018,5,17,8,30,170.0,267.0,2.1,22.3,372.0,198.34,147.83
2018,5,17,8,45,123.0,283.5,2.15,22.4,362.5,217.6,162.37
2018,5,17,9,0,76.0,300.0,2.2,22.5,353.0,242.46,182.93
2018,5,17,9,15,104.5,324.0,2.25,22.55,401.5,273.66,205.57
2018,5,17,9,30,133.0,348.0,2.3,22.6,450.0,298.28,223.58
2018,5,17,9,45,177.5,372.5,2.35,22.65,515.5,342.61,256.46
2018,5,17,10,0,222.0,397.0,2.4,22.7,581.0,392.23,293.42
2018,5,17,10,15,255.5,407.0,2.5,22.7,626.0,423.26,317.15
2018,5,17,10,30,289.0,417.0,2.6,22.7,671.0,467.22,350.43
2018,5,17,10,45,280.5,430.5,2.65,22.7,682.0,494.36,371.06
2018,5,17,11,0,272.0,444.0,2.7,22.7,693.0,520.86,390.91
2018,5,17,11,15,193.5,439.0,2.8,22.65,617.5,492.21,370.24
2018,5,17,11,30,115.0,434.0,2.9,22.6,542.0,450.0,339.14
2018,5,17,11,45,61.5,302.5,2.95,22.55,360.5,310.71,236.22
2018,5,17,12,0,8.0,171.0,3.0,22.5,179.0,158.06,119.16
2018,5,17,12,15,7.0,167.5,3.0,22.5,174.5,154.77,116.84
2018,5,17,12,30,6.0,164.0,3.0,22.5,170.0,151.34,114.17
2018,5,17,12,45,24.5,259.5,3.0,22.45,283.0,258.66,197.33
2018,5,17,13,0,43.0,355.0,3.0,22.4,396.0,367.38,279.24
2018,5,17,13,15,178.5,388.5,3.0,22.45,553.5,539.08,408.75
2018,5,17,13,30,314.0,422.0,3.0,22.5,711.0,720.3,539.29
2018,5,17,13,45,262.0,426.5,3.0,22.55,663.5,688.48,514.97
2018,5,17,14,0,210.0,431.0,3.0,22.6,616.0,639.77,480.18
2018,5,17,14,15,133.0,396.5,3.0,22.6,512.5,536.54,405.57
2018,5,17,14,30,56.0,362.0,3.0,22.6,409.0,413.46,314.47
2018,5,17,14,45,55.0,347.5,2.95,22.65,392.0,401.49,306.57
2018,5,17,15,0,54.0,333.0,2.9,22.7,375.0,389.1,297.9
2018,5,17,15,15,47.0,308.0,2.9,22.65,343.0,358.67,275.71
2018,5,17,15,30,40.0,283.0,2.9,22.6,311.0,327.64,252.9
2018,5,17,15,45,79.5,269.5,2.85,22.55,320.5,354.98,276.14
2018,5,17,16,0,119.0,256.0,2.8,22.5,330.0,399.38,311.89
2018,5,17,16,15,156.0,241.5,2.7,22.35,330.5,420.31,329.87
2018,5,17,16,30,193.0,227.0,2.6,22.2,331.0,439.38,346.53
2018,5,17,16,45,209.0,199.5,2.5,22.05,301.5,420.53,334.06
2018,5,17,17,0,225.0,172.0,2.4,21.9,272.0,416.8,332.91
2018,5,17,17,15,187.0,148.5,2.2,21.65,224.5,335.38,270.23
2018,5,17,17,30,149.0,125.0,2.0,21.4,177.0,272.44,220.64
2018,5,17,17,45,129.5,101.0,1.8,21.15,141.0,224.81,182.58
2018,5,17,18,0,110.0,77.0,1.6,20.9,105.0,177.34,143.64
2018,5,17,18,15,116.0,58.0,1.6,20.9,81.0,168.58,135.65
2018,5,17,18,30,122.0,39.0,1.6,20.9,57.0,143.69,113.62
2018,5,17,18,45,88.0,27.5,1.45,20.5,38.0,105.07,77.54
2018,5,17,19,0,54.0,16.0,1.3,20.1,19.0,60.5,2.6
2018,5,17,19,15,27.0,8.0,1.25,20.0,9.5,21.62,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.5,1.75,20.45,5.5,5.0,0.0
2018,5,18,5,30,6.0,11.0,1.9,20.6,11.0,9.87,0.0
2018,5,18,5,45,3.5,21.0,2.05,20.7,21.0,18.5,9.2
2018,5,18,6,0,1.0,31.0,2.2,20.8,31.0,27.33,17.7
2018,5,18,6,15,1.0,45.5,2.3,21.0,45.5,40.01,29.04
2018,5,18,6,30,1.0,60.0,2.4,21.2,60.0,52.32,39.95
2018,5,18,6,45,3.0,70.5,2.5,21.35,71.5,61.44,47.92
2018,5,18,7,0,5.0,81.0,2.6,21.5,83.0,70.5,55.67
2018,5,18,7,15,19.0,113.5,2.6,21.65,121.5,96.42,77.7
2018,5,18,7,30,33.0,146.0,2.6,21.8,160.0,116.0,93.99
2018,5,18,7,45,29.5,166.5,2.65,21.95,180.5,130.44,105.73
2018,5,18,8,0,26.0,187.0,2.7,22.1,201.0,144.5,117.03
2018,5,18,8,15,19.5,194.5,2.75,22.25,205.5,160.07,129.46
2018,5,18,8,30,13.0,202.0,2.8,22.4,210.0,168.49,129.5
2018,5,18,8,45,14.5,215.0,2.8,22.5,224.5,181.05,138.71
2018,5,18,9,0,16.0,228.0,2.8,22.6,239.0,193.78,148.13
2018,5,18,9,15,25.5,265.5,2.8,22.8,284.5,216.53,164.94
2018,5,18,9,30,35.0,303.0,2.8,23.0,330.0,250.22,190.16
2018,5,18,9,45,27.5,291.5,2.85,23.15,313.5,244.91,186.02
2018,5,18,10,0,20.0,280.0,2.9,23.3,297.0,246.04,186.84
2018,5,18,10,15,44.0,339.5,2.9,23.5,378.0,297.39,225.21
2018,5,18,10,30,68.0,399.0,2.9,23.7,459.0,360.26,271.66
2018,5,18,10,45,64.5,407.5,2.9,23.95,465.5,372.95,280.58
2018,5,18,11,0,61.0,416.0,2.9,24.2,472.0,385.37,289.37
2018,5,18,11,15,63.5,427.0,2.9,24.25,486.0,403.42,302.53
2018,5,18,11,30,66.0,438.0,2.9,24.3,500.0,421.94,315.94
2018,5,18,11,45,62.0,437.5,2.9,24.4,496.5,426.49,319.03
2018,5,18,12,0,58.0,437.0,2.9,24.5,493.0,430.53,321.8
2018,5,18,12,15,50.0,418.0,2.9,24.5,466.0,414.48,310.1
2018,5,18,12,30,42.0,399.0,2.9,24.5,439.0,396.95,297.35
2018,5,18,12,45,33.5,374.0,2.9,24.45,406.0,372.05,279.22
2018,5,18,13,0,25.0,349.0,2.9,24.4,373.0,345.66,259.88
2018,5,18,13,15,20.0,301.5,2.8,24.3,320.5,291.16,219.62
2018,5,18,13,30,15.0,254.0,2.7,24.2,268.0,243.97,184.39
2018,5,18,13,45,8.0,169.0,2.65,24.1,176.5,159.71,120.15
2018,5,18,14,0,1.0,84.0,2.6,24.0,85.0,75.78,54.66
2018,5,18,14,15,1.5,99.0,2.55,23.85,100.5,89.78,65.92
2018,5,18,14,30,2.0,114.0,2.5,23.7,116.0,103.9,77.2
2018,5,18,14,45,2.5,123.0,2.45,23.6,125.0,112.67,84.28
2018,5,18,15,0,3.0,132.0,2.4,23.5,134.0,121.56,91.48
2018,5,18,15,15,6.5,166.0,2.3,23.35,170.5,157.36,119.97
2018,5,18,15,30,10.0,200.0,2.2,23.2,207.0,194.61,149.43
2018,5,18,15,45,5.0,153.5,2.15,23.05,157.0,144.75,110.57
2018,5,18,16,0,0.0,107.0,2.1,22.9,107.0,95.59,71.72
2018,5,18,16,15,0.0,101.0,1.95,22.75,101.0,90.07,67.62
2018,5,18,16,30,0.0,95.0,1.8,22.6,95.0,84.57,63.46
2018,5,18,16,45,0.0,68.0,1.7,22.4,68.0,60.13,43.85
2018,5,18,17,0,0.0,41.0,1.6,22.2,41.0,36.17,24.35
2018,5,18,17,15,0.0,43.5,1.5,22.0,43.5,38.37,26.31
2018,5,18,17,30,0.0,46.0,1.4,21.8,46.0,40.58,28.25
2018,5,18,17,45,0.0,41.0,1.25,21.55,41.0,36.14,24.63
2018,5,18,18,0,0.0,36.0,1.1,21.3,36.0,31.72,20.92
2018,5,18,18,15,0.0,27.5,1.1,21.3,27.5,24.21,14.52
2018,5,18,18,30,0.0,19.0,1.1,21.3,19.0,16.7,8.07
2018,5,18,18,45,0.0,13.0,1.05,20.8,13.0,11.42,3.34
2018,5,18,19,0,0.0,7.0,1.0,20.3,7.0,6.14,0.0
2018,5,18,19,15,0.0,3.5,1.05,20.2,3.5,3.18,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,6.0,1.55,19.35,6.0,5.46,0.0
2018,5,19,5,30,5.0,12.0,1.6,19.5,12.0,10.77,0.0
2018,5,19,5,45,2.5,22.5,1.7,19.65,22.5,19.83,10.44
2018,5,19,6,0,0.0,33.0,1.8,19.8,33.0,29.11,19.34
2018,5,19,6,15,0.0,48.0,1.85,19.95,48.0,42.02,30.94
2018,5,19,6,30,0.0,63.0,1.9,20.1,63.0,54.69,42.21
2018,5,19,6,45,5.0,72.5,1.95,20.25,74.0,63.05,49.54
2018,5,19,7,0,10.0,82.0,2.0,20.4,85.0,71.35,56.64
2018,5,19,7,15,48.0,128.0,2.0,20.65,148.5,102.99,83.6
2018,5,19,7,30,86.0,174.0,2.0,20.9,212.0,133.98,109.47
2018,5,19,7,45,61.5,181.5,2.05,21.1,210.5,140.12,114.1
2018,5,19,8,0,37.0,189.0,2.1,21.3,209.0,145.89,118.42
2018,5,19,8,15,34.0,204.0,2.15,21.55,223.5,156.57,126.77
2018,5,19,8,30,31.0,219.0,2.2,21.8,238.0,171.45,131.36
2018,5,19,8,45,42.0,254.0,2.25,22.05,282.0,200.79,153.01
2018,5,19,9,0,53.0,289.0,2.3,22.3,326.0,231.9,176.0
2018,5,19,9,15,55.5,309.5,2.35,22.55,350.5,253.4,192.0
2018,5,19,9,30,58.0,330.0,2.4,22.8,375.0,275.48,208.49
2018,5,19,9,45,66.0,355.0,2.45,23.05,408.0,303.15,229.02
2018,5,19,10,0,74.0,380.0,2.5,23.3,441.0,332.19,250.47
2018,5,19,10,15,71.0,391.5,2.5,23.5,452.0,347.9,262.0
2018,5,19,10,30,68.0,403.0,2.5,23.7,463.0,363.4,273.28
2018,5,19,10,45,81.5,418.5,2.55,23.9,492.0,390.79,293.33
2018,5,19,11,0,95.0,434.0,2.6,24.1,521.0,419.8,314.45
2018,5,19,11,15,153.5,449.5,2.65,24.3,593.0,475.32,355.27
2018,5,19,11,30,212.0,465.0,2.7,24.5,665.0,541.55,403.27
2018,5,19,11,45,138.0,433.5,2.7,24.65,564.0,478.03,356.65
2018,5,19,12,0,64.0,402.0,2.7,24.8,463.0,404.78,302.54
2018,5,19,12,15,124.5,436.0,2.75,24.9,555.0,493.51,368.3
2018,5,19,12,30,185.0,470.0,2.8,25.0,647.0,585.63,434.52
2018,5,19,12,45,181.5,454.5,2.85,25.1,627.0,581.71,431.63
2018,5,19,13,0,178.0,439.0,2.9,25.2,607.0,576.23,428.23
2018,5,19,13,15,161.5,443.5,2.95,25.15,594.5,576.5,428.52
2018,5,19,13,30,145.0,448.0,3.0,25.1,582.0,575.56,427.93
2018,5,19,13,45,243.0,396.5,3.0,25.1,614.0,640.25,477.25
2018,5,19,14,0,341.0,345.0,3.0,25.1,646.0,693.63,518.08
2018,5,19,14,15,449.0,302.5,3.05,25.0,685.5,781.37,582.38
2018,5,19,14,30,557.0,260.0,3.1,24.9,725.0,853.65,635.43
2018,5,19,14,45,462.0,291.0,3.15,24.8,665.5,799.16,596.71
2018,5,19,15,0,367.0,322.0,3.2,24.7,606.0,726.08,545.65
2018,5,19,15,15,281.5,321.0,3.2,24.55,532.0,643.96,487.58
2018,5,19,15,30,196.0,320.0,3.2,24.4,458.0,542.98,414.66
2018,5,19,15,45,183.0,285.0,3.2,24.25,407.0,492.94,379.94
2018,5,19,16,0,170.0,250.0,3.2,24.1,356.0,441.59,343.37
2018,5,19,16,15,302.0,201.0,3.15,23.9,371.0,529.06,414.43
2018,5,19,16,30,434.0,152.0,3.1,23.7,386.0,610.75,479.48
2018,5,19,16,45,449.5,139.0,3.05,23.55,360.5,601.62,474.38
2018,5,19,17,0,465.0,126.0,3.0,23.4,335.0,589.95,467.82
2018,5,19,17,15,364.5,125.5,2.85,23.15,276.5,492.49,393.78
2018,5,19,17,30,264.0,125.0,2.7,22.9,218.0,382.81,308.74
2018,5,19,17,45,329.0,99.5,2.6,22.65,196.0,412.24,333.76
2018,5,19,18,0,394.0,74.0,2.5,22.4,174.0,417.41,338.42
2018,5,19,18,15,329.0,62.0,2.5,22.4,132.5,342.4,276.54
2018,5,19,18,30,264.0,50.0,2.5,22.4,91.0,272.36,216.87
2018,5,19,18,45,200.0,36.5,2.2,21.8,61.0,206.59,157.15
2018,5,19,19,0,136.0,23.0,1.9,21.2,31.0,132.59,38.46
2018,5,19,19,15,68.0,11.5,1.9,21.05,15.5,46.74,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,12.5,9.0,2.0,19.45,9.5,8.19,0.0
2018,5,20,5,30,25.0,18.0,2.1,19.7,19.0,15.27,0.0
2018,5,20,5,45,46.0,31.5,2.2,19.95,37.0,26.3,15.76
2018,5,20,6,0,67.0,45.0,2.3,20.2,55.0,37.2,26.23
2018,5,20,6,15,160.0,57.5,2.35,20.6,94.0,45.25,33.65
2018,5,20,6,30,253.0,70.0,2.4,21.0,133.0,51.3,39.11
2018,5,20,6,45,342.5,83.0,2.45,21.35,189.5,59.91,46.6
2018,5,20,7,0,432.0,96.0,2.5,21.7,246.0,68.23,53.66
2018,5,20,7,15,376.5,121.0,2.5,22.1,267.0,83.44,66.45
2018,5,20,7,30,321.0,146.0,2.5,22.5,288.0,104.93,84.35
2018,5,20,7,45,198.5,182.5,2.5,22.9,274.0,134.33,108.57
2018,5,20,8,0,76.0,219.0,2.5,23.3,260.0,164.18,132.7
2018,5,20,8,15,126.5,244.0,2.4,23.65,319.5,170.96,137.54
2018,5,20,8,30,177.0,269.0,2.3,24.0,379.0,201.41,148.76
2018,5,20,8,45,186.5,294.5,2.2,24.35,418.0,233.09,170.31
2018,5,20,9,0,196.0,320.0,2.1,24.7,457.0,266.35,194.4
2018,5,20,9,15,208.5,341.0,2.05,25.0,494.5,299.1,218.72
2018,5,20,9,30,221.0,362.0,2.0,25.3,532.0,333.57,244.57
2018,5,20,9,45,286.0,363.5,1.95,25.55,594.5,364.62,266.93
2018,5,20,10,0,351.0,365.0,1.9,25.8,657.0,412.68,302.28
2018,5,20,10,15,385.5,365.5,1.85,26.0,696.5,452.88,332.3
2018,5,20,10,30,420.0,366.0,1.8,26.2,736.0,489.68,359.74
2018,5,20,10,45,456.0,358.0,1.8,26.4,769.5,531.33,390.47
2018,5,20,11,0,492.0,350.0,1.8,26.6,803.0,575.74,422.71
2018,5,20,11,15,629.5,271.0,1.8,26.7,860.5,627.86,461.8
2018,5,20,11,30,767.0,192.0,1.8,26.8,918.0,690.7,508.03
2018,5,20,11,45,767.0,191.5,1.85,26.9,922.5,726.76,533.46
2018,5,20,12,0,767.0,191.0,1.9,27.0,927.0,761.25,557.61
2018,5,20,12,15,543.5,311.5,1.9,27.05,833.0,725.97,529.36
2018,5,20,12,30,320.0,432.0,1.9,27.1,739.0,668.58,485.77
2018,5,20,12,45,341.5,419.5,1.95,27.15,745.0,694.37,504.87
2018,5,20,13,0,363.0,407.0,2.0,27.2,751.0,719.71,523.0
2018,5,20,13,15,373.0,406.0,2.0,27.15,754.5,744.84,540.39
2018,5,20,13,30,383.0,405.0,2.0,27.1,758.0,769.0,557.09
2018,5,20,13,45,387.0,390.0,2.0,27.1,739.5,772.2,560.0
2018,5,20,14,0,391.0,375.0,2.0,27.1,721.0,773.44,561.87
2018,5,20,14,15,425.0,348.0,2.0,26.95,713.0,803.91,584.15
2018,5,20,14,30,459.0,321.0,2.0,26.8,705.0,820.0,596.99
2018,5,20,14,45,447.0,311.5,2.0,26.7,672.0,805.8,588.63
2018,5,20,15,0,435.0,302.0,2.0,26.6,639.0,789.35,579.07
2018,5,20,15,15,400.0,294.5,1.95,26.4,592.0,749.93,553.39
2018,5,20,15,30,365.0,287.0,1.9,26.2,545.0,691.77,515.15
2018,5,20,15,45,360.5,265.0,1.85,26.0,505.5,663.16,497.59
2018,5,20,16,0,356.0,243.0,1.8,25.8,466.0,632.73,478.37
2018,5,20,16,15,367.5,222.5,1.8,25.5,436.5,617.7,470.62
2018,5,20,16,30,379.0,202.0,1.8,25.2,407.0,600.5,461.13
2018,5,20,16,45,257.0,182.0,1.75,24.9,315.0,459.88,358.16
2018,5,20,17,0,135.0,162.0,1.7,24.6,223.0,306.74,241.73
2018,5,20,17,15,124.5,131.0,1.65,24.25,181.5,258.66,206.01
2018,5,20,17,30,114.0,100.0,1.6,23.9,140.0,210.05,168.45
2018,5,20,17,45,118.5,95.0,1.6,23.6,131.0,207.37,166.81
2018,5,20,18,0,123.0,90.0,1.6,23.3,122.0,205.57,165.2
2018,5,20,18,15,102.0,72.5,1.6,23.3,95.0,167.34,133.07
2018,5,20,18,30,81.0,55.0,1.6,23.3,68.0,130.23,101.19
2018,5,20,18,45,54.0,37.5,1.65,22.75,45.0,90.19,65.87
2018,5,20,19,0,27.0,20.0,1.7,22.2,22.0,44.87,12.54
2018,5,20,19,15,13.5,10.0,1.7,22.1,11.0,16.31,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.5,0.9,18.9,4.5,4.09,0.0
2018,5,21,5,30,3.0,9.0,1.1,19.3,9.0,8.06,0.0
2018,5,21,5,45,14.5,24.0,1.3,19.7,26.0,21.25,11.78
2018,5,21,6,0,26.0,39.0,1.5,20.1,43.0,33.8,23.38
2018,5,21,6,15,39.5,56.0,1.5,20.5,64.5,47.64,35.75
2018,5,21,6,30,53.0,73.0,1.5,20.9,86.0,61.24,47.75
2018,5,21,6,45,26.5,81.0,1.55,21.3,87.5,68.01,53.6
2018,5,21,7,0,0.0,89.0,1.6,21.7,89.0,76.79,60.99
2018,5,21,7,15,23.0,116.5,1.65,22.2,126.5,95.1,76.32
2018,5,21,7,30,46.0,144.0,1.7,22.7,164.0,114.91,92.61
2018,5,21,7,45,153.5,181.5,1.7,23.2,261.5,133.35,107.46
2018,5,21,8,0,261.0,219.0,1.7,23.7,359.0,146.7,117.86
2018,5,21,8,15,194.5,243.5,1.75,24.05,353.5,172.28,138.23
2018,5,21,8,30,128.0,268.0,1.8,24.4,348.0,197.78,147.0
2018,5,21,8,45,77.0,257.5,1.85,24.8,306.5,207.79,154.99
2018,5,21,9,0,26.0,247.0,1.9,25.2,265.0,199.6,150.19
2018,5,21,9,15,16.5,213.0,1.9,25.45,224.5,185.01,139.05
2018,5,21,9,30,7.0,179.0,1.9,25.7,184.0,156.85,117.44
2018,5,21,9,45,15.5,230.5,1.9,25.95,243.0,202.69,152.06
2018,5,21,10,0,24.0,282.0,1.9,26.2,302.0,241.13,180.46
2018,5,21,10,15,30.5,316.5,1.85,26.3,343.0,274.31,204.79
2018,5,21,10,30,37.0,351.0,1.8,26.4,384.0,308.84,229.89
2018,5,21,10,45,48.5,380.5,1.75,26.5,424.5,343.65,254.96
2018,5,21,11,0,60.0,410.0,1.7,26.6,465.0,380.32,281.14
2018,5,21,11,15,94.0,435.5,1.65,26.55,523.5,430.07,316.89
2018,5,21,11,30,128.0,461.0,1.6,26.5,582.0,481.15,353.13
2018,5,21,11,45,207.0,464.0,1.5,26.5,662.0,553.68,404.43
2018,5,21,12,0,286.0,467.0,1.4,26.5,742.0,632.41,458.71
2018,5,21,12,15,246.5,475.0,1.35,26.4,712.0,627.56,454.11
2018,5,21,12,30,207.0,483.0,1.3,26.3,682.0,615.83,445.48
2018,5,21,12,45,205.5,478.0,1.25,26.2,674.5,624.23,451.41
2018,5,21,13,0,204.0,473.0,1.2,26.1,667.0,631.59,456.46
2018,5,21,13,15,221.5,463.5,1.15,26.0,671.0,651.08,470.17
2018,5,21,13,30,239.0,454.0,1.1,25.9,675.0,670.16,483.47
2018,5,21,13,45,213.0,444.5,1.05,25.85,638.0,646.84,467.36
2018,5,21,14,0,187.0,435.0,1.0,25.8,601.0,621.51,450.23
2018,5,21,14,15,141.5,377.0,0.95,25.8,500.0,524.51,384.12
2018,5,21,14,30,96.0,319.0,0.9,25.8,399.0,424.13,314.22
2018,5,21,14,45,48.0,200.5,0.9,25.75,240.5,241.09,181.58
2018,5,21,15,0,0.0,82.0,0.9,25.7,82.0,72.82,52.01
2018,5,21,15,15,18.0,149.5,0.85,25.55,162.0,161.55,122.35
2018,5,21,15,30,36.0,217.0,0.8,25.4,242.0,250.8,190.8
2018,5,21,15,45,20.5,147.5,0.8,25.25,161.5,163.35,123.96
2018,5,21,16,0,5.0,78.0,0.8,25.1,81.0,73.97,53.97
2018,5,21,16,15,2.5,57.5,0.8,24.9,59.0,53.25,37.63
2018,5,21,16,30,0.0,37.0,0.8,24.7,37.0,32.67,21.03
2018,5,21,16,45,0.5,49.5,0.85,24.5,49.5,44.18,30.56
2018,5,21,17,0,1.0,62.0,0.9,24.3,62.0,55.68,40.1
2018,5,21,17,15,0.5,50.5,0.85,23.95,50.5,45.0,31.53
2018,5,21,17,30,0.0,39.0,0.8,23.6,39.0,34.38,22.9
2018,5,21,17,45,0.0,24.5,0.7,23.3,24.5,21.56,12.34
2018,5,21,18,0,0.0,10.0,0.6,23.0,10.0,8.78,1.69
2018,5,21,18,15,0.0,8.0,0.6,23.0,8.0,7.02,0.18
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,5.26,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,3.94,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.63,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.6,1.5,1.36,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,11.5,9.5,0.95,18.8,10.0,8.64,0.0
2018,5,22,5,30,23.0,19.0,1.2,19.2,20.0,16.09,0.0
2018,5,22,5,45,144.0,34.5,1.4,19.6,55.5,26.72,16.34
2018,5,22,6,0,265.0,50.0,1.6,20.0,91.0,38.29,27.25
2018,5,22,6,15,365.0,59.5,1.7,20.35,138.5,44.94,33.45
2018,5,22,6,30,465.0,69.0,1.8,20.7,186.0,52.28,40.02
2018,5,22,6,45,529.0,74.5,1.9,21.05,236.5,54.59,42.05
2018,5,22,7,0,593.0,80.0,2.0,21.4,287.0,56.91,43.94
2018,5,22,7,15,631.0,85.0,2.1,21.85,337.5,58.63,45.21
2018,5,22,7,30,669.0,90.0,2.2,22.3,388.0,60.26,46.36
2018,5,22,7,45,697.5,94.0,2.25,22.7,438.0,61.02,46.76
2018,5,22,8,0,726.0,98.0,2.3,23.1,488.0,68.38,52.74
2018,5,22,8,15,747.0,101.5,2.35,23.5,536.0,76.16,50.48
2018,5,22,8,30,768.0,105.0,2.4,23.9,584.0,122.18,66.78
2018,5,22,8,45,754.5,120.5,2.4,24.35,620.0,175.13,101.91
2018,5,22,9,0,741.0,136.0,2.4,24.8,656.0,227.09,142.6
2018,5,22,9,15,634.5,197.5,2.45,25.05,661.5,281.65,191.27
2018,5,22,9,30,528.0,259.0,2.5,25.3,667.0,334.72,237.89
2018,5,22,9,45,650.5,208.5,2.5,25.55,734.5,370.63,265.55
2018,5,22,10,0,773.0,158.0,2.5,25.8,802.0,424.95,308.12
2018,5,22,10,15,752.0,175.5,2.5,26.0,820.5,471.87,346.48
2018,5,22,10,30,731.0,193.0,2.5,26.2,839.0,512.77,379.25
2018,5,22,10,45,785.5,167.5,2.5,26.35,877.5,565.54,419.85
2018,5,22,11,0,840.0,142.0,2.5,26.5,916.0,619.0,460.27
2018,5,22,11,15,750.0,190.5,2.55,26.6,890.5,641.81,477.02
2018,5,22,11,30,660.0,239.0,2.6,26.7,865.0,657.78,488.17
2018,5,22,11,45,677.0,237.0,2.6,26.8,883.5,702.27,519.97
2018,5,22,12,0,694.0,235.0,2.6,26.9,902.0,746.74,551.03
2018,5,22,12,15,615.0,267.5,2.6,27.0,859.0,743.79,547.78
2018,5,22,12,30,536.0,300.0,2.6,27.1,816.0,736.18,541.34
2018,5,22,12,45,484.5,329.5,2.6,27.15,793.0,742.73,544.88
2018,5,22,13,0,433.0,359.0,2.6,27.2,770.0,745.48,545.6
2018,5,22,13,15,652.0,241.0,2.6,27.25,849.0,855.72,625.9
2018,5,22,13,30,871.0,123.0,2.6,27.3,928.0,950.92,688.31
2018,5,22,13,45,868.0,120.5,2.6,27.3,906.5,964.83,697.02
2018,5,22,14,0,865.0,118.0,2.6,27.3,885.0,975.56,704.54
2018,5,22,14,15,781.0,152.0,2.55,27.3,827.5,952.11,689.69
2018,5,22,14,30,697.0,186.0,2.5,27.3,770.0,921.72,670.67
2018,5,22,14,45,455.5,274.0,2.5,27.25,649.5,775.09,570.67
2018,5,22,15,0,214.0,362.0,2.5,27.2,529.0,599.05,444.84
2018,5,22,15,15,256.0,336.5,2.45,27.1,525.5,635.92,473.93
2018,5,22,15,30,298.0,311.0,2.4,27.0,522.0,652.72,487.99
2018,5,22,15,45,296.0,281.5,2.35,26.9,479.5,618.95,465.91
2018,5,22,16,0,294.0,252.0,2.3,26.8,437.0,583.24,442.6
2018,5,22,16,15,320.0,218.5,2.2,26.6,405.5,567.59,434.19
2018,5,22,16,30,346.0,185.0,2.1,26.4,374.0,548.85,423.37
2018,5,22,16,45,379.0,165.5,1.95,26.25,353.5,570.39,440.67
2018,5,22,17,0,412.0,146.0,1.8,26.1,333.0,568.72,441.22
2018,5,22,17,15,490.5,114.5,1.65,25.7,310.0,587.06,457.43
2018,5,22,17,30,569.0,83.0,1.5,25.3,287.0,606.67,472.57
2018,5,22,17,45,541.5,74.0,1.35,24.9,243.0,554.88,435.01
2018,5,22,18,0,514.0,65.0,1.2,24.5,199.0,503.44,396.76
2018,5,22,18,15,353.0,60.5,1.2,24.5,143.0,357.59,283.64
2018,5,22,18,30,192.0,56.0,1.2,24.5,87.0,218.31,171.32
2018,5,22,18,45,143.0,39.5,1.05,23.45,58.0,160.77,121.72
2018,5,22,19,0,94.0,23.0,0.9,22.4,29.0,98.68,45.23
2018,5,22,19,15,51.0,12.5,0.95,22.2,15.5,38.75,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.85,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,8.5,9.0,1.75,19.65,9.5,8.19,0.0
2018,5,23,5,30,17.0,18.0,1.9,19.9,19.0,15.75,0.0
2018,5,23,5,45,41.0,35.5,2.1,20.2,41.0,29.31,18.48
2018,5,23,6,0,65.0,53.0,2.3,20.5,63.0,42.98,31.2
2018,5,23,6,15,94.0,73.5,2.35,20.9,94.0,58.42,45.0
2018,5,23,6,30,123.0,94.0,2.4,21.3,125.0,73.51,58.25
2018,5,23,6,45,197.0,110.5,2.4,21.75,173.5,82.21,65.72
2018,5,23,7,0,271.0,127.0,2.4,22.2,222.0,93.32,75.03
2018,5,23,7,15,302.0,145.5,2.35,22.7,267.5,105.07,84.64
2018,5,23,7,30,333.0,164.0,2.3,23.2,313.0,116.33,93.65
2018,5,23,7,45,375.5,177.0,2.25,23.65,364.0,115.7,92.6
2018,5,23,8,0,418.0,190.0,2.2,24.1,415.0,121.3,96.75
2018,5,23,8,15,473.0,191.0,2.05,24.5,468.5,125.52,91.09
2018,5,23,8,30,528.0,192.0,1.9,24.9,522.0,159.48,103.51
2018,5,23,8,45,516.5,214.5,1.8,25.3,557.0,205.02,134.25
2018,5,23,9,0,505.0,237.0,1.7,25.7,592.0,249.98,168.59
2018,5,23,9,15,506.5,251.5,1.6,26.05,625.5,291.95,201.83
2018,5,23,9,30,508.0,266.0,1.5,26.4,659.0,334.36,235.8
2018,5,23,9,45,489.5,290.0,1.4,26.7,683.0,376.92,269.91
2018,5,23,10,0,471.0,314.0,1.3,27.0,707.0,417.88,301.78
2018,5,23,10,15,564.0,275.5,1.25,27.2,762.5,461.92,334.68
2018,5,23,10,30,657.0,237.0,1.2,27.4,818.0,509.93,370.52
2018,5,23,10,45,618.0,270.5,1.15,27.6,828.0,551.74,400.8
2018,5,23,11,0,579.0,304.0,1.1,27.8,838.0,593.31,429.57
2018,5,23,11,15,528.5,340.0,1.1,27.95,834.0,622.5,449.33
2018,5,23,11,30,478.0,376.0,1.1,28.1,830.0,647.37,465.54
2018,5,23,11,45,393.0,418.0,1.1,28.2,793.0,649.55,465.72
2018,5,23,12,0,308.0,460.0,1.1,28.3,756.0,643.61,460.24
2018,5,23,12,15,293.5,464.0,1.05,28.4,746.5,655.97,467.93
2018,5,23,12,30,279.0,468.0,1.0,28.5,737.0,666.74,474.27
2018,5,23,12,45,332.5,444.5,1.0,28.55,762.5,709.86,504.0
2018,5,23,13,0,386.0,421.0,1.0,28.6,788.0,753.91,533.75
2018,5,23,13,15,386.5,413.5,0.95,28.6,776.0,764.88,540.33
2018,5,23,13,30,387.0,406.0,0.9,28.6,764.0,774.1,546.14
2018,5,23,13,45,421.0,383.0,0.85,28.6,764.0,809.24,569.13
2018,5,23,14,0,455.0,360.0,0.8,28.6,764.0,833.88,585.23
2018,5,23,14,15,503.0,317.5,0.75,28.6,751.0,850.74,597.27
2018,5,23,14,30,551.0,275.0,0.7,28.6,738.0,864.38,607.45
2018,5,23,14,45,524.0,262.5,0.65,28.6,688.0,831.6,586.82
2018,5,23,15,0,497.0,250.0,0.6,28.6,638.0,796.17,565.01
2018,5,23,15,15,454.0,244.5,0.5,28.6,584.5,750.15,535.03
2018,5,23,15,30,411.0,239.0,0.4,28.6,531.0,702.52,503.88
2018,5,23,15,45,364.5,236.5,0.35,28.55,483.0,653.68,472.23
2018,5,23,16,0,318.0,234.0,0.3,28.5,435.0,585.27,427.37
2018,5,23,16,15,487.5,180.0,0.25,28.5,460.0,702.14,510.68
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,798.87,573.58
2018,5,23,16,45,626.0,121.0,0.15,28.5,436.0,751.33,542.73
2018,5,23,17,0,595.0,116.0,0.1,28.5,387.0,702.93,512.96
2018,5,23,17,15,366.5,91.0,0.15,28.15,251.5,449.49,341.45
2018,5,23,17,30,138.0,66.0,0.2,27.8,116.0,199.64,155.65
2018,5,23,17,45,71.0,45.0,0.25,27.45,70.5,115.78,89.97
2018,5,23,18,0,4.0,24.0,0.3,27.1,25.0,24.13,14.25
2018,5,23,18,15,6.0,22.5,0.3,27.1,23.5,24.48,14.57
2018,5,23,18,30,8.0,21.0,0.3,27.1,22.0,24.22,14.15
2018,5,23,18,45,7.0,16.0,0.3,26.2,16.5,18.75,9.25
2018,5,23,19,0,6.0,11.0,0.3,25.3,11.0,13.36,1.74
2018,5,23,19,15,4.5,6.0,0.3,25.05,6.0,7.88,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.8,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.55,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,5.0,9.0,2.35,19.15,9.5,8.19,0.0
2018,5,24,5,30,10.0,18.0,2.4,19.2,19.0,15.77,0.19
2018,5,24,5,45,49.0,36.5,2.4,19.3,44.0,30.08,19.27
2018,5,24,6,0,88.0,55.0,2.4,19.4,69.0,44.46,32.64
2018,5,24,6,15,170.5,71.5,2.45,19.55,110.5,55.28,42.55
2018,5,24,6,30,253.0,88.0,2.5,19.7,152.0,67.26,53.23
2018,5,24,6,45,311.5,102.5,2.5,19.9,199.5,73.61,58.78
2018,5,24,7,0,370.0,117.0,2.5,20.1,247.0,82.4,66.25
2018,5,24,7,15,417.0,128.0,2.6,20.4,297.0,88.3,71.06
2018,5,24,7,30,464.0,139.0,2.7,20.7,347.0,93.88,75.51
