Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,0,275.0,49.0,1.9,20.1,95.0,37.31,26.57
2018,6,3,6,15,338.0,63.0,1.9,20.6,139.0,47.2,35.47
2018,6,3,6,30,401.0,77.0,1.9,21.1,183.0,56.73,43.85
2018,6,3,6,45,513.0,77.0,1.9,21.6,243.0,55.9,43.07
2018,6,3,7,0,625.0,77.0,1.9,22.1,303.0,54.29,41.53
2018,6,3,7,15,660.5,82.5,2.0,22.9,354.0,56.52,43.17
2018,6,3,7,30,696.0,88.0,2.1,23.7,405.0,58.59,44.63
2018,6,3,7,45,722.5,92.0,2.2,24.45,455.0,65.69,50.32
2018,6,3,8,0,749.0,96.0,2.3,25.2,505.0,66.65,50.78
2018,6,3,8,15,769.0,99.5,2.3,25.6,553.0,84.85,50.52
2018,6,3,8,30,789.0,103.0,2.3,26.0,601.0,131.56,70.54
2018,6,3,8,45,804.5,106.0,2.3,26.4,646.0,179.86,102.21
2018,6,3,9,0,820.0,109.0,2.3,26.8,691.0,230.07,141.0
2018,6,3,9,15,831.0,111.5,2.3,27.05,731.0,288.46,188.87
2018,6,3,9,30,842.0,114.0,2.3,27.3,771.0,339.35,231.83
2018,6,3,9,45,850.0,117.0,2.3,27.55,806.0,390.3,274.7
2018,6,3,10,0,858.0,120.0,2.3,27.8,841.0,441.52,316.95
2018,6,3,10,15,863.0,122.5,2.3,27.95,869.5,491.09,357.08
2018,6,3,10,30,868.0,125.0,2.3,28.1,898.0,540.24,395.76
2018,6,3,10,45,739.0,195.5,2.3,28.3,865.5,565.66,415.69
2018,6,3,11,0,610.0,266.0,2.3,28.5,833.0,580.73,426.75
2018,6,3,11,15,432.0,344.5,2.3,28.65,749.5,565.16,414.71
2018,6,3,11,30,254.0,423.0,2.3,28.8,666.0,534.18,390.69
2018,6,3,11,45,399.0,367.0,2.25,28.95,752.0,611.42,447.26
2018,6,3,12,0,544.0,311.0,2.2,29.1,838.0,699.97,509.94
2018,6,3,12,15,660.5,253.0,2.2,29.2,893.5,768.98,558.52
2018,6,3,12,30,777.0,195.0,2.2,29.3,949.0,839.93,606.99
2018,6,3,12,45,778.0,194.0,2.15,29.4,944.5,869.41,625.0
2018,6,3,13,0,779.0,193.0,2.1,29.5,940.0,896.67,641.82
2018,6,3,13,15,721.5,219.5,2.05,29.55,903.5,900.28,643.6
2018,6,3,13,30,664.0,246.0,2.0,29.6,867.0,893.76,638.82
2018,6,3,13,45,591.5,273.5,1.95,29.65,817.0,869.1,621.42
2018,6,3,14,0,519.0,301.0,1.9,29.7,767.0,838.13,600.04
2018,6,3,14,15,553.0,277.0,1.85,29.65,759.5,859.26,615.57
2018,6,3,14,30,587.0,253.0,1.8,29.6,752.0,882.99,632.16
2018,6,3,14,45,593.0,239.5,1.7,29.55,726.5,883.08,632.48
2018,6,3,15,0,599.0,226.0,1.6,29.5,701.0,880.36,631.3
2018,6,3,15,15,590.5,219.0,1.55,29.45,667.0,867.03,623.6
2018,6,3,15,30,582.0,212.0,1.5,29.4,633.0,851.14,614.43
2018,6,3,15,45,398.0,247.5,1.45,29.35,527.5,699.91,511.91
2018,6,3,16,0,214.0,283.0,1.4,29.3,422.0,522.66,388.15
2018,6,3,16,15,230.0,257.5,1.4,29.1,396.5,509.41,382.37
2018,6,3,16,30,246.0,232.0,1.4,28.9,371.0,512.72,386.8
2018,6,3,16,45,343.0,193.5,1.45,28.7,367.0,553.61,420.69
2018,6,3,17,0,440.0,155.0,1.5,28.5,363.0,606.94,462.44
2018,6,3,17,15,461.0,135.5,1.35,28.05,331.0,591.17,452.72
2018,6,3,17,30,482.0,116.0,1.2,27.6,299.0,572.22,440.89
2018,6,3,17,45,403.0,104.5,1.1,27.15,242.0,480.25,374.03
2018,6,3,18,0,324.0,93.0,1.0,26.7,185.0,392.78,308.55
2018,6,3,18,15,276.5,78.0,1.0,26.7,145.5,328.72,258.84
2018,6,3,18,30,229.0,63.0,1.0,26.7,106.0,267.83,209.55
2018,6,3,18,45,159.5,47.5,0.95,25.8,73.0,181.62,139.48
2018,6,3,19,0,90.0,32.0,0.9,24.9,40.0,116.28,80.22
2018,6,3,19,15,49.0,18.0,0.9,24.7,22.0,59.76,0.0
2018,6,3,19,30,8.0,4.0,0.9,24.5,4.0,7.68,0.0
2018,6,3,19,45,4.0,2.0,0.9,24.3,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,5.0,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,10.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,103.0,15.5,1.45,17.05,22.5,14.1,0.0
2018,6,4,5,30,196.0,29.0,1.7,17.4,43.0,22.88,9.27
2018,6,4,5,45,305.5,40.0,1.9,17.8,82.0,32.77,22.11
2018,6,4,6,0,415.0,51.0,2.1,18.2,121.0,40.69,29.73
2018,6,4,6,15,489.5,59.5,2.1,18.6,169.0,46.03,34.75
2018,6,4,6,30,564.0,68.0,2.1,19.0,217.0,51.2,39.41
2018,6,4,6,45,614.5,74.5,2.1,19.45,269.0,54.45,42.2
2018,6,4,7,0,665.0,81.0,2.1,19.9,321.0,57.57,44.76
2018,6,4,7,15,700.5,85.5,2.2,20.5,373.5,58.97,45.73
2018,6,4,7,30,736.0,90.0,2.3,21.1,426.0,60.29,46.59
2018,6,4,7,45,762.0,94.5,2.4,21.75,478.0,67.92,52.8
2018,6,4,8,0,788.0,99.0,2.5,22.4,530.0,69.19,53.53
2018,6,4,8,15,805.5,103.0,2.5,22.8,578.5,88.88,53.56
2018,6,4,8,30,823.0,107.0,2.5,23.2,627.0,137.63,74.88
2018,6,4,8,45,836.5,110.5,2.55,23.65,672.5,187.8,108.24
2018,6,4,9,0,850.0,114.0,2.6,24.1,718.0,239.69,148.86
2018,6,4,9,15,864.5,115.0,2.5,24.35,760.0,299.35,198.14
2018,6,4,9,30,879.0,116.0,2.4,24.6,802.0,352.01,242.86
2018,6,4,9,45,889.5,116.5,2.3,24.85,838.0,404.0,286.9
2018,6,4,10,0,900.0,117.0,2.2,25.1,874.0,456.43,330.34
2018,6,4,10,15,906.5,118.0,2.2,25.3,903.0,507.67,372.05
2018,6,4,10,30,913.0,119.0,2.2,25.5,932.0,558.55,412.28
2018,6,4,10,45,917.0,120.0,2.2,25.7,954.5,607.51,449.94
2018,6,4,11,0,921.0,121.0,2.2,25.9,977.0,655.49,485.81
2018,6,4,11,15,923.5,121.5,2.25,26.05,992.0,700.97,519.34
2018,6,4,11,30,926.0,122.0,2.3,26.2,1007.0,744.99,551.08
2018,6,4,11,45,927.5,121.5,2.35,26.4,1014.5,785.87,579.4
2018,6,4,12,0,929.0,121.0,2.4,26.6,1022.0,824.9,604.94
2018,6,4,12,15,930.0,120.0,2.45,26.7,1022.5,861.14,628.7
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,895.19,650.95
2018,6,4,12,45,932.0,116.5,2.5,26.9,1016.0,925.52,670.29
2018,6,4,13,0,933.0,114.0,2.5,27.0,1009.0,953.19,687.89
2018,6,4,13,15,930.5,112.0,2.55,27.05,993.5,975.26,702.5
2018,6,4,13,30,928.0,110.0,2.6,27.1,978.0,994.2,715.22
2018,6,4,13,45,925.0,108.0,2.6,27.15,956.5,1009.44,725.23
2018,6,4,14,0,922.0,106.0,2.6,27.2,935.0,1021.38,733.27
2018,6,4,14,15,915.5,104.5,2.6,27.15,906.0,1027.04,737.76
2018,6,4,14,30,909.0,103.0,2.6,27.1,877.0,1029.31,740.31
2018,6,4,14,45,902.0,100.5,2.6,27.05,842.5,1026.63,739.87
2018,6,4,15,0,895.0,98.0,2.6,27.0,808.0,1020.61,737.5
2018,6,4,15,15,884.5,96.0,2.55,26.95,768.0,1008.38,730.81
2018,6,4,15,30,874.0,94.0,2.5,26.9,728.0,993.03,722.28
2018,6,4,15,45,860.5,92.0,2.4,26.85,683.5,971.74,709.53
2018,6,4,16,0,847.0,90.0,2.3,26.8,639.0,947.7,695.09
2018,6,4,16,15,829.0,87.5,2.2,26.65,591.0,916.17,676.02
2018,6,4,16,30,811.0,85.0,2.1,26.5,543.0,892.1,661.88
2018,6,4,16,45,787.5,81.5,2.0,26.4,492.0,849.82,635.24
2018,6,4,17,0,764.0,78.0,1.9,26.3,441.0,806.01,607.36
2018,6,4,17,15,732.0,74.5,1.75,25.75,389.5,753.58,573.58
2018,6,4,17,30,700.0,71.0,1.6,25.2,338.0,700.7,538.65
2018,6,4,17,45,654.5,66.5,1.4,24.7,286.5,640.51,496.82
2018,6,4,18,0,609.0,62.0,1.2,24.2,235.0,577.37,451.29
2018,6,4,18,15,544.0,55.0,1.2,24.2,186.5,498.44,392.51
2018,6,4,18,30,479.0,48.0,1.2,24.2,138.0,423.4,333.11
2018,6,4,18,45,379.5,39.5,1.15,22.55,97.5,328.69,256.62
2018,6,4,19,0,280.0,31.0,1.1,20.9,57.0,242.09,175.34
2018,6,4,19,15,158.0,18.5,1.15,20.5,31.5,129.03,0.0
2018,6,4,19,30,36.0,6.0,1.2,20.1,6.0,23.7,0.0
2018,6,4,19,45,18.0,3.0,1.25,19.75,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,1.15,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.0,10.0,1.15,15.7,10.0,9.1,0.0
2018,6,5,5,30,0.0,19.0,1.2,16.1,19.0,16.75,5.48
2018,6,5,5,45,31.0,39.0,1.25,16.5,44.0,32.99,22.47
2018,6,5,6,0,62.0,59.0,1.3,16.9,69.0,47.48,35.82
2018,6,5,6,15,130.0,77.5,1.25,17.2,109.0,61.61,48.61
2018,6,5,6,30,198.0,96.0,1.2,17.5,149.0,72.49,58.3
2018,6,5,6,45,220.0,108.0,1.1,17.75,178.5,80.63,65.37
2018,6,5,7,0,242.0,120.0,1.0,18.0,208.0,88.45,71.96
2018,6,5,7,15,142.5,146.0,0.95,18.3,200.0,110.42,90.53
2018,6,5,7,30,43.0,172.0,0.9,18.6,192.0,133.05,109.25
2018,6,5,7,45,113.0,202.5,0.8,18.95,262.5,145.43,118.99
2018,6,5,8,0,183.0,233.0,0.7,19.3,333.0,163.81,133.56
2018,6,5,8,15,238.5,248.0,0.75,19.9,391.0,169.29,127.24
2018,6,5,8,30,294.0,263.0,0.8,20.5,449.0,200.77,144.25
2018,6,5,8,45,345.0,272.5,0.85,21.1,506.0,234.44,165.39
2018,6,5,9,0,396.0,282.0,0.9,21.7,563.0,273.66,192.85
2018,6,5,9,15,352.5,316.0,0.95,22.1,577.0,311.26,223.87
2018,6,5,9,30,309.0,350.0,1.0,22.5,591.0,344.97,251.6
2018,6,5,9,45,325.0,363.0,1.05,22.85,627.0,381.61,279.58
2018,6,5,10,0,341.0,376.0,1.1,23.2,663.0,420.08,308.63
2018,6,5,10,15,450.5,339.5,1.1,23.45,732.5,459.98,338.08
2018,6,5,10,30,560.0,303.0,1.1,23.7,802.0,517.24,380.23
2018,6,5,10,45,689.5,242.0,1.1,24.0,872.0,571.89,420.68
2018,6,5,11,0,819.0,181.0,1.1,24.3,942.0,640.73,470.6
2018,6,5,11,15,772.5,211.5,1.05,24.5,939.0,675.84,494.32
2018,6,5,11,30,726.0,242.0,1.0,24.7,936.0,707.64,515.09
2018,6,5,11,45,567.5,331.5,1.0,24.9,877.0,705.32,510.84
2018,6,5,12,0,409.0,421.0,1.0,25.1,818.0,687.62,495.96
2018,6,5,12,15,345.5,443.5,1.0,25.25,779.0,679.78,489.77
2018,6,5,12,30,282.0,466.0,1.0,25.4,740.0,666.98,479.94
2018,6,5,12,45,323.0,449.5,1.0,25.5,761.5,705.79,506.96
2018,6,5,13,0,364.0,433.0,1.0,25.6,783.0,745.17,533.6
2018,6,5,13,15,476.5,372.5,1.1,25.6,823.0,817.49,584.76
2018,6,5,13,30,589.0,312.0,1.2,25.6,863.0,884.36,631.74
2018,6,5,13,45,705.5,239.0,1.3,25.55,884.5,945.6,674.91
2018,6,5,14,0,822.0,166.0,1.4,25.5,906.0,995.25,707.57
2018,6,5,14,15,766.5,188.5,1.45,25.35,861.5,976.88,697.46
2018,6,5,14,30,711.0,211.0,1.5,25.2,817.0,964.16,691.74
2018,6,5,14,45,662.5,223.0,1.55,25.1,770.0,936.13,676.07
2018,6,5,15,0,614.0,235.0,1.6,25.0,723.0,904.86,657.81
2018,6,5,15,15,635.5,210.5,1.6,24.9,693.0,903.55,659.39
2018,6,5,15,30,657.0,186.0,1.6,24.8,663.0,898.51,657.83
2018,6,5,15,45,741.5,142.5,1.6,24.75,649.5,929.74,679.97
2018,6,5,16,0,826.0,99.0,1.6,24.7,636.0,948.52,693.73
2018,6,5,16,15,809.5,95.5,1.55,24.65,588.5,917.55,674.84
2018,6,5,16,30,793.0,92.0,1.5,24.6,541.0,884.27,654.89
2018,6,5,16,45,771.5,87.5,1.5,24.55,490.5,843.04,630.05
2018,6,5,17,0,750.0,83.0,1.5,24.5,440.0,800.2,603.74
2018,6,5,17,15,719.5,78.0,1.4,24.05,388.5,747.57,569.94
2018,6,5,17,30,689.0,73.0,1.3,23.6,337.0,699.04,538.18
2018,6,5,17,45,648.0,67.5,1.25,23.2,286.5,637.11,496.02
2018,6,5,18,0,607.0,62.0,1.2,22.8,236.0,576.26,452.97
2018,6,5,18,15,543.5,55.5,1.2,22.8,188.0,499.16,395.25
2018,6,5,18,30,480.0,49.0,1.2,22.8,140.0,425.75,336.83
2018,6,5,18,45,383.5,40.0,1.15,21.25,99.0,332.2,260.86
2018,6,5,19,0,287.0,31.0,1.1,19.7,58.0,246.65,180.87
2018,6,5,19,15,168.5,19.5,1.15,19.35,33.0,136.45,0.0
2018,6,5,19,30,50.0,8.0,1.2,19.0,8.0,32.67,0.0
2018,6,5,19,45,25.0,4.0,1.3,18.7,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,14.9,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,6,6,5,15,115.5,14.5,1.15,15.65,22.5,13.19,0.0
2018,6,6,5,30,218.0,27.0,1.3,16.3,43.0,21.29,8.63
2018,6,6,5,45,271.5,37.5,1.5,16.95,73.0,29.11,19.14
2018,6,6,6,0,325.0,48.0,1.7,17.6,103.0,36.67,26.34
2018,6,6,6,15,245.0,70.0,1.65,18.1,119.5,52.05,40.1
2018,6,6,6,30,165.0,92.0,1.6,18.6,136.0,69.6,55.55
2018,6,6,6,45,286.5,101.5,1.5,19.1,197.5,76.62,61.56
2018,6,6,7,0,408.0,111.0,1.4,19.6,259.0,78.03,62.54
2018,6,6,7,15,547.5,101.5,1.55,20.4,332.5,69.74,55.02
2018,6,6,7,30,687.0,92.0,1.7,21.2,406.0,61.26,47.38
2018,6,6,7,45,715.5,96.0,1.85,22.05,456.5,61.99,47.67
2018,6,6,8,0,744.0,100.0,2.0,22.9,507.0,69.46,53.64
2018,6,6,8,15,744.0,109.5,2.05,23.4,548.5,92.13,56.7
2018,6,6,8,30,744.0,119.0,2.1,23.9,590.0,140.05,79.31
2018,6,6,8,45,754.5,126.0,2.1,24.4,633.5,188.08,111.48
2018,6,6,9,0,765.0,133.0,2.1,24.9,677.0,237.56,149.93
2018,6,6,9,15,789.5,131.0,2.05,25.2,721.0,285.11,188.95
2018,6,6,9,30,814.0,129.0,2.0,25.5,765.0,335.2,230.82
2018,6,6,9,45,819.0,134.0,1.95,25.85,798.5,385.94,273.37
2018,6,6,10,0,824.0,139.0,1.9,26.2,832.0,436.81,315.03
2018,6,6,10,15,827.5,142.5,1.85,26.4,859.5,485.82,354.36
2018,6,6,10,30,831.0,146.0,1.8,26.6,887.0,534.43,392.16
2018,6,6,10,45,831.5,150.5,1.75,26.85,908.0,581.59,427.63
2018,6,6,11,0,832.0,155.0,1.7,27.1,929.0,627.77,461.24
2018,6,6,11,15,794.5,175.5,1.7,27.25,924.5,661.2,485.19
2018,6,6,11,30,757.0,196.0,1.7,27.4,920.0,690.35,505.5
2018,6,6,11,45,657.5,238.0,1.75,27.55,871.0,690.29,504.92
2018,6,6,12,0,558.0,280.0,1.8,27.7,822.0,681.13,497.85
2018,6,6,12,15,462.5,326.0,1.85,27.75,775.5,674.42,492.08
2018,6,6,12,30,367.0,372.0,1.9,27.8,729.0,658.4,479.61
2018,6,6,12,45,377.5,377.5,1.95,27.9,742.5,692.84,503.57
2018,6,6,13,0,388.0,383.0,2.0,28.0,756.0,726.8,526.65
2018,6,6,13,15,439.0,348.0,2.0,28.0,764.0,759.76,550.4
2018,6,6,13,30,490.0,313.0,2.0,28.0,772.0,791.62,573.39
2018,6,6,13,45,364.5,356.5,2.0,28.05,693.5,728.99,528.71
2018,6,6,14,0,239.0,400.0,2.0,28.1,615.0,649.89,472.89
2018,6,6,14,15,391.5,313.5,1.95,28.05,653.0,736.29,537.18
2018,6,6,14,30,544.0,227.0,1.9,28.0,691.0,813.51,593.07
2018,6,6,14,45,368.5,256.5,1.8,27.95,565.0,669.4,492.32
2018,6,6,15,0,193.0,286.0,1.7,27.9,439.0,511.24,379.71
2018,6,6,15,15,201.5,282.5,1.65,27.85,435.5,519.97,387.81
2018,6,6,15,30,210.0,279.0,1.6,27.8,432.0,527.87,394.26
2018,6,6,15,45,251.5,249.5,1.55,27.75,421.5,537.6,403.52
2018,6,6,16,0,293.0,220.0,1.5,27.7,411.0,544.65,410.94
2018,6,6,16,15,435.5,183.5,1.45,27.6,443.0,658.31,494.85
2018,6,6,16,30,578.0,147.0,1.4,27.5,475.0,753.15,561.91
2018,6,6,16,45,592.5,134.5,1.3,27.35,443.5,740.88,553.78
2018,6,6,17,0,607.0,122.0,1.2,27.2,412.0,725.62,544.66
2018,6,6,17,15,567.5,115.0,1.15,26.75,361.5,666.79,506.38
2018,6,6,17,30,528.0,108.0,1.1,26.3,311.0,608.18,467.53
2018,6,6,17,45,467.5,99.0,1.05,25.8,259.0,525.5,409.64
2018,6,6,18,0,407.0,90.0,1.0,25.3,207.0,452.96,356.37
2018,6,6,18,15,365.5,78.0,1.0,25.3,167.5,393.9,310.85
2018,6,6,18,30,324.0,66.0,1.0,25.3,128.0,337.54,265.23
2018,6,6,18,45,242.0,51.5,1.0,23.75,90.0,254.79,198.18
2018,6,6,19,0,160.0,37.0,1.0,22.2,52.0,179.88,130.53
2018,6,6,19,15,90.0,22.0,1.1,21.85,29.5,90.87,0.0
2018,6,6,19,30,20.0,7.0,1.2,21.5,7.0,16.54,0.0
2018,6,6,19,45,10.0,3.5,1.3,21.2,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.75,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.75,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,6,7,5,15,53.5,16.0,2.35,16.0,20.0,14.55,0.0
2018,6,7,5,30,103.0,30.0,2.4,16.3,38.0,24.03,10.58
2018,6,7,5,45,139.5,45.5,2.5,16.65,64.5,35.98,24.99
2018,6,7,6,0,176.0,61.0,2.6,17.0,91.0,47.65,35.94
2018,6,7,6,15,259.0,74.0,2.55,17.5,134.5,55.1,42.86
2018,6,7,6,30,342.0,87.0,2.5,18.0,178.0,63.73,50.55
2018,6,7,6,45,412.5,100.0,2.5,18.55,233.0,71.99,57.68
2018,6,7,7,0,483.0,113.0,2.5,19.1,288.0,79.91,64.33
2018,6,7,7,15,524.5,123.0,2.4,19.65,340.0,85.24,68.59
2018,6,7,7,30,566.0,133.0,2.3,20.2,392.0,90.29,72.52
2018,6,7,7,45,594.5,141.0,2.25,20.75,441.0,92.89,74.3
2018,6,7,8,0,623.0,149.0,2.2,21.3,490.0,94.86,75.53
2018,6,7,8,15,641.5,156.0,2.1,21.8,535.5,112.93,75.39
2018,6,7,8,30,660.0,163.0,2.0,22.3,581.0,155.64,95.2
2018,6,7,8,45,684.5,166.0,1.9,22.8,627.0,198.89,123.48
2018,6,7,9,0,709.0,169.0,1.8,23.3,673.0,245.15,158.73
2018,6,7,9,15,734.5,167.0,1.75,23.7,715.5,290.96,196.0
2018,6,7,9,30,760.0,165.0,1.7,24.1,758.0,339.47,236.16
2018,6,7,9,45,785.0,159.0,1.6,24.5,796.0,392.73,279.57
2018,6,7,10,0,810.0,153.0,1.5,24.9,834.0,441.72,319.09
2018,6,7,10,15,818.0,155.0,1.45,25.25,863.5,491.0,358.1
2018,6,7,10,30,826.0,157.0,1.4,25.6,893.0,540.35,395.88
2018,6,7,10,45,832.5,158.0,1.3,25.9,916.0,587.94,430.94
2018,6,7,11,0,839.0,159.0,1.2,26.2,939.0,635.05,464.35
2018,6,7,11,15,844.0,159.0,1.15,26.4,955.0,679.71,495.54
2018,6,7,11,30,849.0,159.0,1.1,26.6,971.0,720.41,523.23
2018,6,7,11,45,851.5,159.0,1.0,26.85,979.5,759.76,548.52
2018,6,7,12,0,854.0,159.0,0.9,27.1,988.0,797.61,571.29
2018,6,7,12,15,856.5,157.0,0.8,27.25,989.0,832.24,591.01
2018,6,7,12,30,859.0,155.0,0.7,27.4,990.0,865.02,609.18
2018,6,7,12,45,860.5,152.0,0.65,27.55,984.0,894.03,625.56
2018,6,7,13,0,862.0,149.0,0.6,27.7,978.0,920.64,640.34
2018,6,7,13,15,840.0,158.5,0.55,27.8,956.5,944.73,653.63
2018,6,7,13,30,818.0,168.0,0.5,27.9,935.0,956.28,659.34
2018,6,7,13,45,792.0,177.0,0.5,27.95,906.0,960.02,661.82
2018,6,7,14,0,766.0,186.0,0.5,28.0,877.0,960.21,662.39
2018,6,7,14,15,779.0,173.5,0.5,28.05,857.5,974.21,671.42
2018,6,7,14,30,792.0,161.0,0.5,28.1,838.0,985.05,678.46
2018,6,7,14,45,747.5,174.0,0.5,28.1,792.5,961.53,665.24
2018,6,7,15,0,703.0,187.0,0.5,28.1,747.0,943.77,656.03
2018,6,7,15,15,582.5,225.5,0.5,28.0,673.5,866.02,609.36
2018,6,7,15,30,462.0,264.0,0.5,27.9,600.0,782.14,556.23
2018,6,7,15,45,444.0,248.5,0.55,27.85,555.5,746.87,536.9
2018,6,7,16,0,426.0,233.0,0.6,27.8,511.0,709.87,515.4
2018,6,7,16,15,356.0,229.5,0.6,27.7,450.0,616.04,453.83
2018,6,7,16,30,286.0,226.0,0.6,27.6,389.0,543.15,404.77
2018,6,7,16,45,288.0,201.5,0.65,27.5,352.5,512.93,386.72
2018,6,7,17,0,290.0,177.0,0.7,27.4,316.0,481.07,366.59
2018,6,7,17,15,295.5,158.0,0.75,27.1,285.5,457.72,352.31
2018,6,7,17,30,301.0,139.0,0.8,26.8,255.0,432.84,336.3
2018,6,7,17,45,323.5,116.5,0.8,26.5,224.5,432.43,337.54
2018,6,7,18,0,346.0,94.0,0.8,26.2,194.0,411.59,323.08
2018,6,7,18,15,326.5,78.0,0.8,26.2,157.5,365.59,287.46
2018,6,7,18,30,307.0,62.0,0.8,26.2,121.0,320.22,250.76
2018,6,7,18,45,239.0,48.5,0.8,24.65,86.5,248.28,192.44
2018,6,7,19,0,171.0,35.0,0.8,23.1,52.0,182.89,133.05
2018,6,7,19,15,97.5,21.0,0.8,22.75,29.5,101.26,0.0
2018,6,7,19,30,24.0,7.0,0.8,22.4,7.0,18.6,0.0
2018,6,7,19,45,12.0,3.5,0.85,22.05,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.75,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,18.0,14.0,0.6,19.35,15.0,12.73,0.0
2018,6,8,5,30,32.0,26.0,0.7,19.9,28.0,21.65,8.9
2018,6,8,5,45,96.0,43.5,0.8,20.45,58.0,34.45,23.33
2018,6,8,6,0,160.0,61.0,0.9,21.0,88.0,47.6,35.32
2018,6,8,6,15,242.5,73.0,0.85,21.55,130.0,56.67,43.5
2018,6,8,6,30,325.0,85.0,0.8,22.1,172.0,62.17,48.35
2018,6,8,6,45,355.5,100.5,0.7,22.7,214.0,72.01,56.69
2018,6,8,7,0,386.0,116.0,0.6,23.3,256.0,81.37,64.38
2018,6,8,7,15,372.0,138.5,0.65,23.9,290.5,94.71,75.26
2018,6,8,7,30,358.0,161.0,0.7,24.5,325.0,114.47,91.27
2018,6,8,7,45,372.5,180.0,0.7,25.05,368.0,125.41,99.7
2018,6,8,8,0,387.0,199.0,0.7,25.6,411.0,126.02,99.59
2018,6,8,8,15,518.5,178.0,0.75,26.0,489.5,125.55,85.68
2018,6,8,8,30,650.0,157.0,0.8,26.4,568.0,150.67,89.73
2018,6,8,8,45,695.5,151.5,0.85,26.75,620.5,190.4,114.04
2018,6,8,9,0,741.0,146.0,0.9,27.1,673.0,235.35,146.95
2018,6,8,9,15,756.0,149.0,0.95,27.35,713.5,290.26,190.91
2018,6,8,9,30,771.0,152.0,1.0,27.6,754.0,339.43,231.24
2018,6,8,9,45,707.0,191.0,1.05,27.9,762.5,383.02,268.74
2018,6,8,10,0,643.0,230.0,1.1,28.2,771.0,426.54,304.46
2018,6,8,10,15,558.5,285.0,1.1,28.4,767.0,469.42,337.83
2018,6,8,10,30,474.0,340.0,1.1,28.6,763.0,500.87,361.4
2018,6,8,10,45,446.5,365.5,1.05,28.8,772.0,534.34,385.08
2018,6,8,11,0,419.0,391.0,1.0,29.0,781.0,565.4,406.21
2018,6,8,11,15,402.0,407.5,1.0,29.2,786.5,594.08,425.6
2018,6,8,11,30,385.0,424.0,1.0,29.4,792.0,624.82,445.82
2018,6,8,11,45,381.0,428.5,0.95,29.55,795.5,649.43,461.59
2018,6,8,12,0,377.0,433.0,0.9,29.7,799.0,673.28,476.59
2018,6,8,12,15,389.5,430.0,0.9,29.8,808.5,703.07,496.17
2018,6,8,12,30,402.0,427.0,0.9,29.9,818.0,732.67,515.37
2018,6,8,12,45,409.5,420.5,0.85,30.0,816.5,758.34,531.19
2018,6,8,13,0,417.0,414.0,0.8,30.1,815.0,780.51,544.69
2018,6,8,13,15,447.0,398.5,0.75,30.15,822.5,813.79,565.69
2018,6,8,13,30,477.0,383.0,0.7,30.2,830.0,846.06,585.7
2018,6,8,13,45,530.0,339.0,0.7,30.25,825.5,871.58,603.3
2018,6,8,14,0,583.0,295.0,0.7,30.3,821.0,896.22,620.45
2018,6,8,14,15,625.5,259.5,0.7,30.25,808.0,917.24,635.31
2018,6,8,14,30,668.0,224.0,0.7,30.2,795.0,934.59,647.54
2018,6,8,14,45,602.5,243.5,0.65,30.15,743.0,896.76,623.56
2018,6,8,15,0,537.0,263.0,0.6,30.1,691.0,851.59,595.13
2018,6,8,15,15,579.5,231.0,0.65,30.0,672.0,868.71,610.0
2018,6,8,15,30,622.0,199.0,0.7,29.9,653.0,877.92,618.86
2018,6,8,15,45,627.0,184.0,0.75,29.8,617.5,864.06,612.68
2018,6,8,16,0,632.0,169.0,0.8,29.7,582.0,847.27,604.95
2018,6,8,16,15,624.0,158.5,0.8,29.65,540.5,820.11,589.69
2018,6,8,16,30,616.0,148.0,0.8,29.6,499.0,790.71,572.97
2018,6,8,16,45,570.5,144.0,0.8,29.55,445.5,731.88,536.64
2018,6,8,17,0,525.0,140.0,0.8,29.5,392.0,665.76,494.76
2018,6,8,17,15,489.0,129.5,0.8,29.15,343.0,609.05,458.65
2018,6,8,17,30,453.0,119.0,0.8,28.8,294.0,552.89,421.23
2018,6,8,17,45,367.5,109.5,0.85,28.4,238.0,459.1,354.74
2018,6,8,18,0,282.0,100.0,0.9,28.0,182.0,353.92,277.15
2018,6,8,18,15,243.5,83.0,0.9,28.0,144.0,296.19,232.63
2018,6,8,18,30,205.0,66.0,0.9,28.0,106.0,240.72,187.95
2018,6,8,18,45,164.0,50.5,0.8,26.55,76.5,188.7,145.18
2018,6,8,19,0,123.0,35.0,0.7,25.1,47.0,140.04,100.91
2018,6,8,19,15,71.5,21.0,0.75,24.75,27.0,78.67,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,16.58,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,29.0,14.0,0.85,19.45,16.0,12.73,0.0
2018,6,9,5,30,53.0,26.0,1.0,20.0,30.0,21.69,8.97
2018,6,9,5,45,127.0,43.5,1.1,20.55,62.5,34.52,23.38
2018,6,9,6,0,201.0,61.0,1.2,21.1,95.0,47.73,35.4
2018,6,9,6,15,306.5,72.5,1.25,21.75,144.5,54.15,41.29
2018,6,9,6,30,412.0,84.0,1.3,22.4,194.0,61.85,48.02
2018,6,9,6,45,409.0,99.0,1.35,23.0,227.5,71.24,55.98
2018,6,9,7,0,406.0,114.0,1.4,23.6,261.0,80.1,63.28
2018,6,9,7,15,453.5,125.0,1.4,24.15,313.0,86.07,67.99
2018,6,9,7,30,501.0,136.0,1.4,24.7,365.0,91.74,72.35
2018,6,9,7,45,547.5,140.5,1.4,25.25,417.5,92.88,72.88
2018,6,9,8,0,594.0,145.0,1.4,25.8,470.0,91.68,71.45
2018,6,9,8,15,611.0,154.0,1.35,26.25,515.0,110.69,72.59
2018,6,9,8,30,628.0,163.0,1.3,26.7,560.0,153.01,92.44
2018,6,9,8,45,640.0,171.5,1.25,27.15,602.0,196.64,121.17
2018,6,9,9,0,652.0,180.0,1.2,27.6,644.0,241.96,155.38
2018,6,9,9,15,577.0,227.0,1.15,27.9,655.0,295.43,200.44
2018,6,9,9,30,502.0,274.0,1.1,28.2,666.0,342.3,239.62
2018,6,9,9,45,489.0,296.5,1.1,28.5,693.0,384.83,273.11
2018,6,9,10,0,476.0,319.0,1.1,28.8,720.0,426.34,305.02
2018,6,9,10,15,455.5,340.5,1.05,29.0,735.0,462.66,332.3
2018,6,9,10,30,435.0,362.0,1.0,29.2,750.0,497.15,357.32
2018,6,9,10,45,404.5,385.5,0.95,29.35,753.5,525.78,377.48
2018,6,9,11,0,374.0,409.0,0.9,29.5,757.0,557.21,398.68
2018,6,9,11,15,372.5,418.0,0.9,29.65,769.5,587.46,419.23
2018,6,9,11,30,371.0,427.0,0.9,29.8,782.0,617.41,439.21
2018,6,9,11,45,367.0,433.0,0.85,29.9,787.0,642.74,455.43
2018,6,9,12,0,363.0,439.0,0.8,30.0,792.0,667.4,470.92
2018,6,9,12,15,356.0,444.0,0.75,30.1,790.5,688.03,483.5
2018,6,9,12,30,349.0,449.0,0.7,30.2,789.0,707.55,495.18
2018,6,9,12,45,402.5,417.0,0.7,30.25,806.5,748.98,523.0
2018,6,9,13,0,456.0,385.0,0.7,30.3,824.0,789.3,549.67
2018,6,9,13,15,479.0,360.5,0.65,30.3,815.5,808.02,561.45
2018,6,9,13,30,502.0,336.0,0.6,30.3,807.0,824.85,572.28
2018,6,9,13,45,444.5,353.0,0.55,30.3,763.0,802.5,556.61
2018,6,9,14,0,387.0,370.0,0.5,30.3,719.0,776.64,539.19
2018,6,9,14,15,281.5,385.5,0.45,30.2,635.5,686.33,480.31
2018,6,9,14,30,176.0,401.0,0.4,30.1,552.0,589.55,416.24
2018,6,9,14,45,125.0,349.0,0.35,30.05,454.0,488.82,349.77
2018,6,9,15,0,74.0,297.0,0.3,30.0,356.0,368.64,267.54
2018,6,9,15,15,43.5,238.5,0.25,29.85,272.5,278.42,204.24
2018,6,9,15,30,13.0,180.0,0.2,29.7,189.0,177.55,130.44
2018,6,9,15,45,7.0,129.5,0.2,29.55,134.5,123.51,90.48
2018,6,9,16,0,1.0,79.0,0.2,29.4,80.0,71.0,50.3
2018,6,9,16,15,0.5,62.5,0.2,29.35,63.0,55.8,38.68
2018,6,9,16,30,0.0,46.0,0.2,29.3,46.0,40.65,26.86
2018,6,9,16,45,0.0,39.5,0.2,29.25,39.5,34.87,22.39
2018,6,9,17,0,0.0,33.0,0.2,29.2,33.0,29.11,17.86
2018,6,9,17,15,49.0,52.5,0.25,28.85,71.5,99.09,75.9
2018,6,9,17,30,98.0,72.0,0.3,28.5,110.0,174.25,136.43
2018,6,9,17,45,109.0,75.0,0.35,28.2,111.5,186.12,145.9
2018,6,9,18,0,120.0,78.0,0.4,27.9,113.0,184.22,144.82
2018,6,9,18,15,60.0,45.5,0.4,27.9,63.0,96.1,73.57
2018,6,9,18,30,0.0,13.0,0.4,27.9,13.0,11.42,3.6
2018,6,9,18,45,0.0,9.5,0.4,27.0,9.5,8.34,1.04
2018,6,9,19,0,0.0,6.0,0.4,26.1,6.0,5.26,0.0
2018,6,9,19,15,0.5,3.5,0.4,25.8,3.5,3.34,0.0
2018,6,9,19,30,1.0,1.0,0.4,25.5,1.0,1.42,0.0
2018,6,9,19,45,0.5,0.5,0.45,25.25,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.5,2.0,0.0,0.0
2018,6,10,5,15,59.0,16.0,0.8,20.0,20.0,14.55,0.0
2018,6,10,5,30,113.0,30.0,0.9,20.5,38.0,24.06,10.59
2018,6,10,5,45,191.0,45.5,1.05,20.95,72.5,35.18,23.89
2018,6,10,6,0,269.0,61.0,1.2,21.4,107.0,46.44,34.26
2018,6,10,6,15,335.0,73.5,1.2,21.9,150.0,55.01,42.0
2018,6,10,6,30,401.0,86.0,1.2,22.4,193.0,63.27,49.23
2018,6,10,6,45,452.0,95.5,1.25,22.95,240.5,68.97,54.04
2018,6,10,7,0,503.0,105.0,1.3,23.5,288.0,74.45,58.49
2018,6,10,7,15,541.0,112.5,1.35,24.05,336.5,78.21,61.37
2018,6,10,7,30,579.0,120.0,1.4,24.6,385.0,80.75,63.16
2018,6,10,7,45,608.5,126.5,1.45,25.15,433.5,82.28,64.06
2018,6,10,8,0,638.0,133.0,1.5,25.7,482.0,83.63,64.8
2018,6,10,8,15,660.5,138.0,1.5,26.1,528.5,101.28,64.41
2018,6,10,8,30,683.0,143.0,1.5,26.5,575.0,143.87,83.48
2018,6,10,8,45,700.0,147.0,1.55,26.9,618.0,187.9,112.27
2018,6,10,9,0,717.0,151.0,1.6,27.3,661.0,234.07,147.44
2018,6,10,9,15,728.5,156.0,1.65,27.55,700.0,281.6,186.2
2018,6,10,9,30,740.0,161.0,1.7,27.8,739.0,330.4,226.62
2018,6,10,9,45,747.5,166.0,1.75,28.05,772.5,384.49,270.74
2018,6,10,10,0,755.0,171.0,1.8,28.3,806.0,432.77,309.88
2018,6,10,10,15,761.5,173.5,1.85,28.4,833.5,479.0,346.89
2018,6,10,10,30,768.0,176.0,1.9,28.5,861.0,525.24,383.0
2018,6,10,10,45,772.0,179.5,1.95,28.6,883.0,570.72,417.63
2018,6,10,11,0,776.0,183.0,2.0,28.7,905.0,615.65,451.01
2018,6,10,11,15,778.5,184.5,2.0,28.65,919.5,657.31,481.43
2018,6,10,11,30,781.0,186.0,2.0,28.6,934.0,697.96,510.5
2018,6,10,11,45,704.5,233.0,2.0,28.6,912.0,719.62,524.53
2018,6,10,12,0,628.0,280.0,2.0,28.6,890.0,734.16,533.36
2018,6,10,12,15,560.5,318.5,2.0,28.5,863.5,746.16,540.53
2018,6,10,12,30,493.0,357.0,2.0,28.4,837.0,750.4,542.33
2018,6,10,12,45,562.5,315.5,2.0,28.35,859.5,797.39,575.83
2018,6,10,13,0,632.0,274.0,2.0,28.3,882.0,844.81,609.01
2018,6,10,13,15,710.0,225.5,1.95,28.25,899.5,894.51,642.65
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,936.2,668.84
2018,6,10,13,45,786.0,173.0,1.85,28.15,897.0,949.93,677.22
2018,6,10,14,0,784.0,169.0,1.8,28.1,877.0,960.66,684.06
2018,6,10,14,15,748.0,182.0,1.8,28.1,841.0,951.81,679.14
2018,6,10,14,30,712.0,195.0,1.8,28.1,805.0,948.01,677.73
2018,6,10,14,45,545.0,260.5,1.75,28.1,716.5,851.34,614.1
2018,6,10,15,0,378.0,326.0,1.7,28.1,628.0,741.65,539.08
2018,6,10,15,15,303.0,330.0,1.7,28.15,564.5,675.04,494.41
2018,6,10,15,30,228.0,334.0,1.7,28.2,501.0,589.49,435.56
2018,6,10,15,45,307.0,287.5,1.65,28.2,497.5,636.54,472.08
2018,6,10,16,0,386.0,241.0,1.6,28.2,494.0,679.76,504.64
2018,6,10,16,15,421.5,207.5,1.55,28.1,464.5,673.2,502.49
2018,6,10,16,30,457.0,174.0,1.5,28.0,435.0,662.51,498.0
2018,6,10,16,45,455.0,157.0,1.4,27.9,397.0,632.85,478.79
2018,6,10,17,0,453.0,140.0,1.3,27.8,359.0,601.34,458.2
2018,6,10,17,15,444.0,125.5,1.2,27.5,319.5,565.14,434.07
2018,6,10,17,30,435.0,111.0,1.1,27.2,280.0,527.84,408.59
2018,6,10,17,45,437.5,99.0,1.05,26.85,248.0,502.23,391.31
2018,6,10,18,0,440.0,87.0,1.0,26.5,216.0,475.18,371.93
2018,6,10,18,15,311.0,75.0,1.0,26.5,157.5,350.5,276.09
2018,6,10,18,30,182.0,63.0,1.0,26.5,99.0,219.9,172.7
2018,6,10,18,45,148.5,49.0,0.9,25.7,73.0,175.65,135.8
2018,6,10,19,0,115.0,35.0,0.8,24.9,47.0,134.46,97.74
2018,6,10,19,15,66.5,21.0,0.8,24.75,27.0,76.02,4.42
2018,6,10,19,30,18.0,7.0,0.8,24.6,7.0,15.59,0.0
2018,6,10,19,45,9.0,3.5,0.85,24.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.2,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.2,2.0,0.0,0.0
2018,6,11,5,15,32.0,13.5,0.7,20.4,15.5,12.28,0.0
2018,6,11,5,30,56.0,25.0,0.8,20.6,29.0,20.97,8.54
2018,6,11,5,45,73.0,42.5,0.85,20.85,52.0,34.76,23.56
2018,6,11,6,0,90.0,60.0,0.9,21.1,75.0,48.29,35.89
2018,6,11,6,15,144.5,76.5,0.95,21.25,110.5,58.73,45.33
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,70.45,55.63
2018,6,11,6,45,342.5,98.5,1.05,21.55,213.0,70.5,55.66
2018,6,11,7,0,486.0,104.0,1.1,21.7,280.0,73.64,58.23
2018,6,11,7,15,493.0,118.5,1.15,22.15,321.0,81.94,65.03
2018,6,11,7,30,500.0,133.0,1.2,22.6,362.0,89.74,71.28
2018,6,11,7,45,465.0,162.0,1.3,23.05,394.0,106.05,84.59
2018,6,11,8,0,430.0,191.0,1.4,23.5,426.0,121.35,96.85
2018,6,11,8,15,460.5,200.0,1.45,23.9,473.0,137.49,97.01
2018,6,11,8,30,491.0,209.0,1.5,24.3,520.0,173.88,114.67
2018,6,11,8,45,548.0,203.0,1.55,24.75,573.5,207.79,134.92
2018,6,11,9,0,605.0,197.0,1.6,25.2,627.0,244.92,161.3
2018,6,11,9,15,661.0,183.5,1.6,25.35,678.5,284.3,192.0
2018,6,11,9,30,717.0,170.0,1.6,25.5,730.0,329.75,228.62
2018,6,11,9,45,721.5,177.0,1.6,25.7,762.5,377.51,268.33
2018,6,11,10,0,726.0,184.0,1.6,25.9,795.0,425.56,307.44
2018,6,11,10,15,718.0,197.0,1.6,26.0,819.0,472.56,344.95
2018,6,11,10,30,710.0,210.0,1.6,26.1,843.0,518.45,380.52
2018,6,11,10,45,670.5,236.5,1.55,26.25,846.5,556.14,408.72
2018,6,11,11,0,631.0,263.0,1.5,26.4,850.0,589.85,433.03
2018,6,11,11,15,588.5,291.5,1.5,26.45,846.5,619.29,453.9
2018,6,11,11,30,546.0,320.0,1.5,26.5,843.0,649.08,474.22
2018,6,11,11,45,413.5,383.5,1.5,26.55,781.5,634.1,462.1
2018,6,11,12,0,281.0,447.0,1.5,26.6,720.0,610.66,443.79
2018,6,11,12,15,207.0,454.0,1.45,26.6,655.5,574.84,418.11
2018,6,11,12,30,133.0,461.0,1.4,26.6,591.0,533.11,387.93
2018,6,11,12,45,97.0,420.0,1.35,26.6,514.5,469.02,343.23
2018,6,11,13,0,61.0,379.0,1.3,26.6,438.0,405.41,298.11
2018,6,11,13,15,37.5,307.0,1.2,26.6,343.0,320.49,237.15
2018,6,11,13,30,14.0,235.0,1.1,26.6,248.0,225.42,167.21
2018,6,11,13,45,29.5,265.0,0.95,26.55,292.0,278.49,207.29
2018,6,11,14,0,45.0,295.0,0.8,26.5,336.0,325.62,241.68
2018,6,11,14,15,23.5,205.5,0.65,26.4,227.0,218.42,162.45
2018,6,11,14,30,2.0,116.0,0.5,26.3,118.0,105.78,77.08
2018,6,11,14,45,6.0,154.0,0.35,26.2,159.0,144.88,107.62
2018,6,11,15,0,10.0,192.0,0.2,26.1,200.0,185.0,137.96
2018,6,11,15,15,66.5,238.5,0.35,25.85,287.5,301.53,227.09
2018,6,11,15,30,123.0,285.0,0.5,25.6,375.0,428.71,320.67
2018,6,11,15,45,115.5,280.5,0.65,25.4,361.0,419.25,314.44
2018,6,11,16,0,108.0,276.0,0.8,25.2,347.0,409.83,309.34
2018,6,11,16,15,140.5,241.0,0.95,24.9,326.0,402.84,307.77
2018,6,11,16,30,173.0,206.0,1.1,24.6,305.0,393.43,304.29
2018,6,11,16,45,216.0,200.0,1.2,24.3,312.0,444.46,344.73
2018,6,11,17,0,259.0,194.0,1.3,24.0,319.0,474.82,369.71
2018,6,11,17,15,161.5,163.5,1.35,23.7,238.5,331.03,261.32
2018,6,11,17,30,64.0,133.0,1.4,23.4,158.0,194.42,153.84
2018,6,11,17,45,32.0,92.5,1.4,23.1,105.0,119.91,93.97
2018,6,11,18,0,0.0,52.0,1.4,22.8,52.0,45.9,32.5
2018,6,11,18,15,0.0,41.5,1.4,22.8,41.5,36.59,24.78
2018,6,11,18,30,0.0,31.0,1.4,22.8,31.0,27.3,16.93
2018,6,11,18,45,0.0,23.5,1.4,22.25,23.5,20.68,11.24
2018,6,11,19,0,0.0,16.0,1.4,21.7,16.0,14.07,5.31
2018,6,11,19,15,0.0,9.5,1.5,21.5,9.5,8.35,0.0
2018,6,11,19,30,0.0,3.0,1.6,21.3,3.0,2.73,0.0
2018,6,11,19,45,0.0,1.5,1.7,21.15,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,2.2,16.6,2.0,1.82,0.0
2018,6,12,5,30,0.0,4.0,2.3,16.7,4.0,3.5,0.0
2018,6,12,5,45,0.0,7.5,2.4,16.85,7.5,6.58,0.0
2018,6,12,6,0,0.0,11.0,2.5,17.0,11.0,9.65,2.81
2018,6,12,6,15,0.0,16.5,2.55,17.2,16.5,14.5,7.19
2018,6,12,6,30,0.0,22.0,2.6,17.4,22.0,19.35,11.54
2018,6,12,6,45,0.0,30.5,2.65,17.6,30.5,26.86,18.2
2018,6,12,7,0,0.0,39.0,2.7,17.8,39.0,34.38,24.78
2018,6,12,7,15,3.5,72.5,2.7,18.15,74.0,64.14,50.7
2018,6,12,7,30,7.0,106.0,2.7,18.5,109.0,91.83,74.38
2018,6,12,7,45,4.5,106.0,2.65,18.85,108.0,92.37,74.43
2018,6,12,8,0,2.0,106.0,2.6,19.2,107.0,92.75,74.39
2018,6,12,8,15,1.5,107.0,2.55,19.6,108.0,93.93,71.59
2018,6,12,8,30,1.0,108.0,2.5,20.0,109.0,95.08,72.16
2018,6,12,8,45,1.5,121.0,2.45,20.4,122.0,106.2,80.75
2018,6,12,9,0,2.0,134.0,2.4,20.8,135.0,117.42,89.33
2018,6,12,9,15,2.0,138.5,2.35,21.15,140.0,121.57,92.27
2018,6,12,9,30,2.0,143.0,2.3,21.5,145.0,125.72,95.22
2018,6,12,9,45,1.5,127.5,2.2,21.85,129.0,112.75,84.69
2018,6,12,10,0,1.0,112.0,2.1,22.2,113.0,99.44,73.94
2018,6,12,10,15,2.0,130.5,2.05,22.5,132.5,115.98,86.77
2018,6,12,10,30,3.0,149.0,2.0,22.8,152.0,132.66,99.56
2018,6,12,10,45,3.0,139.0,1.9,23.05,142.0,124.37,92.87
2018,6,12,11,0,3.0,129.0,1.8,23.3,132.0,115.97,86.16
2018,6,12,11,15,1.5,112.5,1.75,23.55,114.0,100.8,74.18
2018,6,12,11,30,0.0,96.0,1.7,23.8,96.0,85.38,61.98
2018,6,12,11,45,0.0,89.5,1.6,24.05,89.5,79.69,57.45
2018,6,12,12,0,0.0,83.0,1.5,24.3,83.0,73.97,52.9
2018,6,12,12,15,0.0,83.5,1.5,24.5,83.5,74.46,53.24
2018,6,12,12,30,0.0,84.0,1.5,24.7,84.0,74.95,53.58
2018,6,12,12,45,2.0,112.0,1.45,24.85,114.0,101.77,74.52
2018,6,12,13,0,4.0,140.0,1.4,25.0,144.0,128.85,95.45
2018,6,12,13,15,10.5,204.0,1.4,25.1,214.0,193.06,144.64
2018,6,12,13,30,17.0,268.0,1.4,25.2,284.0,258.64,193.81
2018,6,12,13,45,21.5,283.0,1.4,25.3,303.0,288.19,215.66
2018,6,12,14,0,26.0,298.0,1.4,25.4,322.0,309.9,231.78
2018,6,12,14,15,81.0,353.0,1.35,25.4,423.5,422.98,315.65
2018,6,12,14,30,136.0,408.0,1.3,25.4,525.0,556.55,410.28
2018,6,12,14,45,112.5,381.5,1.3,25.4,475.5,510.86,377.57
2018,6,12,15,0,89.0,355.0,1.3,25.4,426.0,445.98,332.33
2018,6,12,15,15,62.0,318.5,1.3,25.35,367.0,382.89,287.38
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,319.06,240.79
2018,6,12,15,45,23.5,243.5,1.25,25.25,260.5,252.28,191.49
2018,6,12,16,0,12.0,205.0,1.2,25.2,213.0,203.12,154.46
2018,6,12,16,15,10.5,192.5,1.25,25.0,199.0,190.33,145.36
2018,6,12,16,30,9.0,180.0,1.3,24.8,185.0,177.58,136.07
2018,6,12,16,45,7.5,149.0,1.3,24.6,153.0,145.47,111.47
2018,6,12,17,0,6.0,118.0,1.3,24.4,121.0,113.4,86.5
2018,6,12,17,15,3.0,85.0,1.25,24.15,86.5,78.34,58.58
2018,6,12,17,30,0.0,52.0,1.2,23.9,52.0,45.9,32.26
2018,6,12,17,45,7.5,41.0,1.15,23.6,43.0,42.22,29.68
2018,6,12,18,0,15.0,30.0,1.1,23.3,34.0,38.55,26.99
2018,6,12,18,15,98.0,32.5,1.1,23.3,52.5,116.52,93.42
2018,6,12,18,30,181.0,35.0,1.1,23.3,71.0,190.7,153.41
2018,6,12,18,45,104.5,22.5,0.85,22.35,42.0,115.37,89.7
2018,6,12,19,0,28.0,10.0,0.6,21.4,13.0,33.94,21.41
2018,6,12,19,15,14.0,5.5,0.6,21.15,7.0,17.2,0.0
2018,6,12,19,30,0.0,1.0,0.6,20.9,1.0,0.91,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.6,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.95,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
