Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,2.0,0.5,0.95,17.75,0.5,0.0,0.0
2018,6,13,5,0,4.0,1.0,1.0,17.9,1.0,0.0,0.0
2018,6,13,5,15,7.5,10.0,1.3,18.45,10.5,9.1,0.0
2018,6,13,5,30,11.0,19.0,1.6,19.0,20.0,16.84,5.8
2018,6,13,5,45,7.0,24.5,1.85,19.55,25.5,21.9,12.85
2018,6,13,6,0,3.0,30.0,2.1,20.1,31.0,26.44,17.23
2018,6,13,6,15,26.0,54.0,2.2,20.55,61.0,46.47,34.86
2018,6,13,6,30,49.0,78.0,2.3,21.0,91.0,65.21,51.22
2018,6,13,6,45,75.0,106.5,2.4,21.45,131.5,82.94,66.44
2018,6,13,7,0,101.0,135.0,2.5,21.9,172.0,102.35,82.79
2018,6,13,7,15,82.0,157.5,2.5,22.3,190.5,122.63,99.59
2018,6,13,7,30,63.0,180.0,2.5,22.7,209.0,138.05,112.01
2018,6,13,7,45,208.0,188.0,2.55,23.1,299.0,128.79,103.69
2018,6,13,8,0,353.0,196.0,2.6,23.5,389.0,133.69,107.25
2018,6,13,8,15,285.0,207.5,2.6,23.85,372.5,147.17,107.87
2018,6,13,8,30,217.0,219.0,2.6,24.2,356.0,167.47,120.04
2018,6,13,8,45,123.0,233.5,2.6,24.55,312.5,190.62,140.18
2018,6,13,9,0,29.0,248.0,2.6,24.9,269.0,201.79,152.2
2018,6,13,9,15,85.0,307.0,2.6,25.25,372.5,260.67,194.67
2018,6,13,9,30,141.0,366.0,2.6,25.6,476.0,315.5,233.98
2018,6,13,9,45,247.0,356.0,2.55,25.95,559.5,348.9,256.89
2018,6,13,10,0,353.0,346.0,2.5,26.3,643.0,403.18,296.32
2018,6,13,10,15,544.5,269.0,2.55,26.55,745.5,450.39,331.46
2018,6,13,10,30,736.0,192.0,2.6,26.8,848.0,517.28,382.13
2018,6,13,10,45,763.5,183.0,2.6,27.1,879.0,567.85,420.41
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,616.6,456.69
2018,6,13,11,15,796.0,174.5,2.6,27.65,926.0,659.63,488.04
2018,6,13,11,30,801.0,175.0,2.6,27.9,942.0,701.81,518.08
2018,6,13,11,45,682.5,236.5,2.6,28.1,894.0,705.54,519.12
2018,6,13,12,0,564.0,298.0,2.6,28.3,846.0,698.94,512.71
2018,6,13,12,15,694.0,230.0,2.6,28.4,905.5,773.83,566.79
2018,6,13,12,30,824.0,162.0,2.6,28.5,965.0,848.05,617.06
2018,6,13,12,45,833.0,154.0,2.6,28.65,961.0,870.36,630.86
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,898.71,649.02
2018,6,13,13,15,829.0,151.0,2.65,28.8,940.0,916.14,660.8
2018,6,13,13,30,816.0,156.0,2.7,28.8,923.0,941.56,677.92
2018,6,13,13,45,810.5,154.0,2.7,28.8,902.0,954.09,686.32
2018,6,13,14,0,805.0,152.0,2.7,28.8,881.0,963.52,692.94
2018,6,13,14,15,775.5,160.5,2.7,28.7,845.0,956.96,689.7
2018,6,13,14,30,746.0,169.0,2.7,28.6,809.0,947.02,684.52
2018,6,13,14,45,759.5,155.5,2.65,28.55,785.0,954.24,690.04
2018,6,13,15,0,773.0,142.0,2.6,28.5,761.0,958.12,693.38
2018,6,13,15,15,770.5,135.0,2.6,28.35,726.5,949.73,689.65
2018,6,13,15,30,768.0,128.0,2.6,28.2,692.0,938.28,684.16
2018,6,13,15,45,752.0,125.5,2.55,28.1,649.5,915.59,670.85
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,890.39,655.98
2018,6,13,16,15,626.0,140.5,2.45,27.85,531.0,802.06,598.61
2018,6,13,16,30,516.0,158.0,2.4,27.7,455.0,699.54,530.24
2018,6,13,16,45,487.0,143.5,2.3,27.5,403.5,646.32,494.93
2018,6,13,17,0,458.0,129.0,2.2,27.3,352.0,592.51,458.12
2018,6,13,17,15,514.0,112.5,2.05,27.0,336.0,619.27,479.3
2018,6,13,17,30,570.0,96.0,1.9,26.7,320.0,631.8,489.38
2018,6,13,17,45,399.0,101.0,1.75,26.35,247.0,474.33,373.46
2018,6,13,18,0,228.0,106.0,1.6,26.0,174.0,320.89,254.86
2018,6,13,18,15,150.5,88.5,1.6,26.0,130.0,236.03,187.3
2018,6,13,18,30,73.0,71.0,1.6,26.0,86.0,143.73,111.83
2018,6,13,18,45,52.0,53.0,1.3,25.0,62.0,107.11,81.2
2018,6,13,19,0,31.0,35.0,1.0,24.0,38.0,60.92,41.99
2018,6,13,19,15,17.5,20.0,1.05,23.8,21.5,32.37,4.01
2018,6,13,19,30,4.0,5.0,1.1,23.6,5.0,6.61,0.0
2018,6,13,19,45,2.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.9,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,15.5,13.0,1.25,21.2,14.0,11.82,0.0
2018,6,14,5,30,26.0,24.0,1.4,21.5,26.0,20.19,7.92
2018,6,14,5,45,80.5,42.0,1.55,21.8,54.5,34.42,23.14
2018,6,14,6,0,135.0,60.0,1.7,22.1,83.0,46.82,34.46
2018,6,14,6,15,268.5,71.5,1.7,22.5,136.5,53.25,40.38
2018,6,14,6,30,402.0,83.0,1.7,22.9,190.0,61.08,47.26
2018,6,14,6,45,456.5,92.0,1.7,23.35,238.0,66.51,51.86
2018,6,14,7,0,511.0,101.0,1.7,23.8,286.0,72.3,56.61
2018,6,14,7,15,551.5,107.5,1.75,24.3,335.0,74.42,58.11
2018,6,14,7,30,592.0,114.0,1.8,24.8,384.0,76.4,59.46
2018,6,14,7,45,599.0,126.0,1.85,25.3,426.5,81.88,63.72
2018,6,14,8,0,606.0,138.0,1.9,25.8,469.0,86.88,67.51
2018,6,14,8,15,630.5,143.0,1.9,26.25,515.5,103.25,66.71
2018,6,14,8,30,655.0,148.0,1.9,26.7,562.0,144.32,84.97
2018,6,14,8,45,685.5,147.0,1.85,27.15,608.5,185.19,110.81
2018,6,14,9,0,716.0,146.0,1.8,27.6,655.0,229.62,144.02
2018,6,14,9,15,739.5,146.5,1.7,27.85,698.5,283.27,186.83
2018,6,14,9,30,763.0,147.0,1.6,28.1,742.0,332.08,226.72
2018,6,14,9,45,762.5,156.5,1.5,28.35,774.5,381.53,267.36
2018,6,14,10,0,762.0,166.0,1.4,28.6,807.0,430.66,306.7
2018,6,14,10,15,773.0,166.5,1.3,28.75,836.5,477.67,343.38
2018,6,14,10,30,784.0,167.0,1.2,28.9,866.0,525.11,379.15
2018,6,14,10,45,794.0,166.0,1.1,29.1,889.5,571.04,412.6
2018,6,14,11,0,804.0,165.0,1.0,29.3,913.0,616.87,444.77
2018,6,14,11,15,705.0,224.0,1.0,29.4,888.0,640.03,460.31
2018,6,14,11,30,606.0,283.0,1.0,29.5,863.0,655.74,470.07
2018,6,14,11,45,653.5,256.0,0.95,29.6,887.0,700.17,500.37
2018,6,14,12,0,701.0,229.0,0.9,29.7,911.0,746.06,530.76
2018,6,14,12,15,764.5,193.5,0.9,29.75,938.0,794.57,563.43
2018,6,14,12,30,828.0,158.0,0.9,29.8,965.0,847.47,596.12
2018,6,14,12,45,673.5,235.0,0.9,29.8,888.5,819.12,577.02
2018,6,14,13,0,519.0,312.0,0.9,29.8,812.0,777.65,547.9
2018,6,14,13,15,602.0,268.0,0.9,29.75,840.5,833.98,586.74
2018,6,14,13,30,685.0,224.0,0.9,29.7,869.0,890.55,623.66
2018,6,14,13,45,689.0,216.0,0.85,29.7,852.5,905.45,631.79
2018,6,14,14,0,693.0,208.0,0.8,29.7,836.0,917.61,638.78
2018,6,14,14,15,681.5,203.5,0.8,29.65,805.5,915.25,638.03
2018,6,14,14,30,670.0,199.0,0.8,29.6,775.0,909.89,635.74
2018,6,14,14,45,685.0,184.5,0.8,29.55,753.0,917.43,641.54
2018,6,14,15,0,700.0,170.0,0.8,29.5,731.0,921.86,645.4
2018,6,14,15,15,731.0,151.0,0.8,29.45,711.5,927.54,650.21
2018,6,14,15,30,762.0,132.0,0.8,29.4,692.0,936.88,657.41
2018,6,14,15,45,692.0,144.5,0.8,29.4,629.5,884.16,626.12
2018,6,14,16,0,622.0,157.0,0.8,29.4,567.0,824.64,590.76
2018,6,14,16,15,550.0,162.5,0.8,29.3,505.0,754.08,547.71
2018,6,14,16,30,478.0,168.0,0.8,29.2,443.0,675.71,497.64
2018,6,14,16,45,479.0,151.5,0.8,29.1,406.0,648.93,482.51
2018,6,14,17,0,480.0,135.0,0.8,29.0,369.0,620.1,465.08
2018,6,14,17,15,521.0,117.5,0.7,28.8,345.0,631.47,474.13
2018,6,14,17,30,562.0,100.0,0.6,28.6,321.0,630.19,473.81
2018,6,14,17,45,518.0,92.0,0.55,28.4,273.0,566.66,430.41
2018,6,14,18,0,474.0,84.0,0.5,28.2,225.0,504.41,386.78
2018,6,14,18,15,407.0,74.5,0.5,28.2,179.0,420.95,325.25
2018,6,14,18,30,340.0,65.0,0.5,28.2,133.0,348.27,269.07
2018,6,14,18,45,248.5,51.0,0.5,27.65,93.5,258.42,197.95
2018,6,14,19,0,157.0,37.0,0.5,27.1,54.0,176.74,129.26
2018,6,14,19,15,95.0,22.5,0.5,27.0,31.5,95.42,26.08
2018,6,14,19,30,33.0,8.0,0.5,26.9,9.0,24.29,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,15,4,45,1.0,0.5,2.35,18.7,0.5,0.0,0.0
2018,6,15,5,0,2.0,1.0,2.4,18.6,1.0,0.0,0.0
2018,6,15,5,15,18.0,12.0,2.45,18.85,13.5,10.91,0.0
2018,6,15,5,30,34.0,23.0,2.5,19.1,26.0,19.45,7.49
2018,6,15,5,45,126.0,40.0,2.55,19.35,60.0,31.97,21.32
2018,6,15,6,0,218.0,57.0,2.6,19.6,94.0,43.22,31.73
2018,6,15,6,15,352.0,64.5,2.55,20.15,147.5,48.34,36.52
2018,6,15,6,30,486.0,72.0,2.5,20.7,201.0,54.15,41.68
2018,6,15,6,45,537.0,78.5,2.45,21.25,249.5,57.19,44.25
2018,6,15,7,0,588.0,85.0,2.4,21.8,298.0,60.12,46.61
2018,6,15,7,15,626.0,90.0,2.5,22.5,348.0,61.71,47.69
2018,6,15,7,30,664.0,95.0,2.6,23.2,398.0,63.21,48.66
2018,6,15,7,45,693.5,98.5,2.65,23.95,447.5,63.51,48.58
2018,6,15,8,0,723.0,102.0,2.7,24.7,497.0,70.76,54.34
2018,6,15,8,15,745.0,105.0,2.65,25.15,545.0,88.54,53.66
2018,6,15,8,30,767.0,108.0,2.6,25.6,593.0,133.4,72.9
2018,6,15,8,45,784.5,110.5,2.6,26.1,637.5,180.07,103.41
2018,6,15,9,0,802.0,113.0,2.6,26.6,682.0,228.89,141.01
2018,6,15,9,15,815.0,115.0,2.55,26.9,722.5,278.21,181.88
2018,6,15,9,30,828.0,117.0,2.5,27.2,763.0,336.03,229.91
2018,6,15,9,45,838.0,119.0,2.45,27.55,798.5,385.97,271.79
2018,6,15,10,0,848.0,121.0,2.4,27.9,834.0,436.4,313.24
2018,6,15,10,15,854.0,123.0,2.35,28.1,863.0,485.32,352.74
2018,6,15,10,30,860.0,125.0,2.3,28.3,892.0,533.95,390.85
2018,6,15,10,45,863.0,127.5,2.25,28.55,914.0,580.83,426.47
2018,6,15,11,0,866.0,130.0,2.2,28.8,936.0,626.79,460.33
2018,6,15,11,15,868.0,132.0,2.15,28.95,951.5,670.63,491.93
2018,6,15,11,30,870.0,134.0,2.1,29.1,967.0,713.16,521.76
2018,6,15,11,45,870.5,135.0,2.05,29.2,975.0,752.36,548.71
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,789.87,572.65
2018,6,15,12,15,871.0,136.0,2.0,29.4,984.0,824.37,594.65
2018,6,15,12,30,871.0,136.0,2.0,29.5,985.0,856.89,615.24
2018,6,15,12,45,869.0,136.0,2.0,29.55,978.5,885.53,633.36
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,911.71,649.9
2018,6,15,13,15,863.5,135.5,2.0,29.55,958.5,933.4,663.87
2018,6,15,13,30,860.0,135.0,2.0,29.5,945.0,952.24,676.12
2018,6,15,13,45,842.5,142.0,2.0,29.45,921.0,961.81,682.63
2018,6,15,14,0,825.0,149.0,2.0,29.4,897.0,979.71,694.59
2018,6,15,14,15,769.0,174.5,1.95,29.25,855.0,964.59,685.52
2018,6,15,14,30,713.0,200.0,1.9,29.1,813.0,953.95,679.71
2018,6,15,14,45,703.5,194.5,1.9,28.95,779.5,946.91,676.79
2018,6,15,15,0,694.0,189.0,1.9,28.8,746.0,936.92,672.06
2018,6,15,15,15,690.5,179.0,1.8,28.6,710.0,925.11,665.32
2018,6,15,15,30,687.0,169.0,1.7,28.4,674.0,910.38,656.78
2018,6,15,15,45,726.5,142.0,1.6,28.25,647.0,915.6,661.06
2018,6,15,16,0,766.0,115.0,1.5,28.1,620.0,910.93,658.85
2018,6,15,16,15,723.0,115.5,1.45,28.05,564.0,860.39,627.52
2018,6,15,16,30,680.0,116.0,1.4,28.0,508.0,814.57,599.36
2018,6,15,16,45,681.5,107.5,1.35,27.9,470.0,792.74,586.94
2018,6,15,17,0,683.0,99.0,1.3,27.8,432.0,768.4,572.46
2018,6,15,17,15,651.5,93.5,1.2,27.5,382.5,716.65,538.98
2018,6,15,17,30,620.0,88.0,1.1,27.2,333.0,664.62,504.77
2018,6,15,17,45,577.0,81.5,1.05,26.9,284.0,602.04,462.47
2018,6,15,18,0,534.0,75.0,1.0,26.6,235.0,540.65,419.48
2018,6,15,18,15,473.0,67.0,1.0,26.6,188.5,465.71,364.02
2018,6,15,18,30,412.0,59.0,1.0,26.6,142.0,394.08,307.94
2018,6,15,18,45,327.5,48.0,0.9,25.3,102.5,305.41,237.37
2018,6,15,19,0,243.0,37.0,0.8,24.0,63.0,228.96,171.24
2018,6,15,19,15,144.0,23.0,0.85,23.6,36.5,134.08,44.22
2018,6,15,19,30,45.0,9.0,0.9,23.2,10.0,31.43,0.0
2018,6,15,19,45,22.5,4.5,0.9,22.8,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,8.5,9.5,0.35,20.35,10.0,8.64,0.0
2018,6,16,5,30,11.0,17.0,0.4,20.8,18.0,15.23,4.56
2018,6,16,5,45,17.0,31.0,0.45,21.3,33.5,27.05,17.08
2018,6,16,6,0,23.0,45.0,0.5,21.8,49.0,38.7,27.62
2018,6,16,6,15,67.5,67.5,0.55,22.5,84.5,54.56,41.53
2018,6,16,6,30,112.0,90.0,0.6,23.2,120.0,71.15,55.8
2018,6,16,6,45,198.0,109.5,0.6,23.9,176.0,81.51,64.45
2018,6,16,7,0,284.0,129.0,0.6,24.6,232.0,94.64,75.2
2018,6,16,7,15,334.5,143.0,0.6,25.1,282.5,103.59,82.27
2018,6,16,7,30,385.0,157.0,0.6,25.6,333.0,104.87,82.85
2018,6,16,7,45,352.0,185.5,0.6,26.1,360.5,128.6,101.89
2018,6,16,8,0,319.0,214.0,0.6,26.6,388.0,144.02,113.75
2018,6,16,8,15,265.5,244.5,0.5,27.0,398.5,167.93,122.16
2018,6,16,8,30,212.0,275.0,0.4,27.4,409.0,211.84,151.1
2018,6,16,8,45,214.5,298.0,0.3,27.85,442.0,242.74,171.42
2018,6,16,9,0,217.0,321.0,0.2,28.3,475.0,274.38,193.44
2018,6,16,9,15,294.5,324.0,0.25,28.65,546.0,301.32,210.66
2018,6,16,9,30,372.0,327.0,0.3,29.0,617.0,347.35,242.72
2018,6,16,9,45,345.5,353.5,0.3,29.35,632.5,381.08,268.37
2018,6,16,10,0,319.0,380.0,0.3,29.7,648.0,412.58,291.7
2018,6,16,10,15,306.5,398.0,0.35,29.95,663.0,442.23,313.35
2018,6,16,10,30,294.0,416.0,0.4,30.2,678.0,470.91,333.81
2018,6,16,10,45,334.5,405.0,0.45,30.45,710.5,506.31,358.72
2018,6,16,11,0,375.0,394.0,0.5,30.7,743.0,544.71,385.45
2018,6,16,11,15,394.5,390.0,0.5,30.85,763.0,573.84,405.32
2018,6,16,11,30,414.0,386.0,0.5,31.0,783.0,609.45,429.16
2018,6,16,11,45,473.5,356.5,0.5,31.15,814.0,654.5,459.51
2018,6,16,12,0,533.0,327.0,0.5,31.3,845.0,702.17,491.08
2018,6,16,12,15,547.0,322.0,0.5,31.4,854.5,736.56,512.92
2018,6,16,12,30,561.0,317.0,0.5,31.5,864.0,770.43,534.32
2018,6,16,12,45,513.5,343.0,0.5,31.6,841.0,778.11,537.77
2018,6,16,13,0,466.0,369.0,0.5,31.7,818.0,782.1,539.14
2018,6,16,13,15,491.5,349.0,0.5,31.7,817.0,807.29,555.91
2018,6,16,13,30,517.0,329.0,0.5,31.7,816.0,830.94,571.43
2018,6,16,13,45,416.0,348.0,0.5,31.7,734.5,768.96,531.39
2018,6,16,14,0,315.0,367.0,0.5,31.7,653.0,689.54,480.68
2018,6,16,14,15,307.0,334.0,0.45,31.65,605.5,657.29,461.55
2018,6,16,14,30,299.0,301.0,0.4,31.6,558.0,622.43,440.04
2018,6,16,14,45,283.5,306.0,0.4,31.55,542.0,618.57,438.21
2018,6,16,15,0,268.0,311.0,0.4,31.5,526.0,613.74,435.43
2018,6,16,15,15,385.5,272.5,0.4,31.4,565.0,712.49,503.31
2018,6,16,15,30,503.0,234.0,0.4,31.3,604.0,790.25,555.54
2018,6,16,15,45,493.5,226.5,0.35,31.2,571.5,771.83,543.58
2018,6,16,16,0,484.0,219.0,0.3,31.1,539.0,751.56,531.77
2018,6,16,16,15,481.5,202.5,0.25,31.05,501.0,725.98,516.86
2018,6,16,16,30,479.0,186.0,0.2,31.0,463.0,698.35,500.64
2018,6,16,16,45,482.5,170.0,0.2,30.95,427.5,674.93,487.76
2018,6,16,17,0,486.0,154.0,0.2,30.9,392.0,649.4,473.21
2018,6,16,17,15,363.0,148.5,0.2,30.55,315.0,523.94,388.65
2018,6,16,17,30,240.0,143.0,0.2,30.2,238.0,387.12,292.86
2018,6,16,17,45,151.5,107.5,0.15,29.9,164.5,248.94,191.61
2018,6,16,18,0,63.0,72.0,0.1,29.6,91.0,132.14,101.06
2018,6,16,18,15,52.5,57.0,0.1,29.6,71.0,105.38,80.09
2018,6,16,18,30,42.0,42.0,0.1,29.6,51.0,78.88,58.49
2018,6,16,18,45,71.5,38.5,0.2,28.75,48.5,95.44,71.36
2018,6,16,19,0,101.0,35.0,0.3,27.9,46.0,124.38,90.41
2018,6,16,19,15,60.5,21.5,0.35,27.6,27.0,74.1,23.73
2018,6,16,19,30,20.0,8.0,0.4,27.3,8.0,17.62,0.0
2018,6,16,19,45,10.0,4.0,0.45,27.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.5,0.8,21.5,19.5,14.1,0.0
2018,6,17,5,30,110.0,29.0,0.9,21.9,37.0,23.31,9.77
2018,6,17,5,45,189.5,45.0,1.0,22.35,71.5,34.81,23.39
2018,6,17,6,0,269.0,61.0,1.1,22.8,106.0,46.47,34.06
2018,6,17,6,15,337.5,72.5,1.1,23.35,149.0,54.3,41.13
2018,6,17,6,30,406.0,84.0,1.1,23.9,192.0,61.86,47.72
2018,6,17,6,45,460.0,92.0,1.1,24.45,239.0,66.57,51.65
2018,6,17,7,0,514.0,100.0,1.1,25.0,286.0,71.59,55.7
2018,6,17,7,15,554.5,106.5,1.2,25.75,335.0,73.74,57.17
2018,6,17,7,30,595.0,113.0,1.3,26.5,384.0,75.76,58.48
2018,6,17,7,45,628.0,117.5,1.4,27.25,433.5,76.12,58.39
2018,6,17,8,0,661.0,122.0,1.5,28.0,483.0,76.43,58.24
2018,6,17,8,15,684.5,126.0,1.45,28.45,530.0,92.64,57.37
2018,6,17,8,30,708.0,130.0,1.4,28.9,577.0,135.66,75.74
2018,6,17,8,45,727.0,133.5,1.4,29.35,621.5,180.69,104.56
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,234.9,145.2
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,281.9,182.87
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,330.39,222.37
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,378.94,261.72
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,428.23,300.72
2018,6,17,10,15,803.0,148.5,1.15,31.5,844.0,476.17,337.74
2018,6,17,10,30,811.0,150.0,1.1,31.8,873.0,524.19,373.59
2018,6,17,10,45,817.0,151.5,1.0,32.05,896.0,571.0,407.14
2018,6,17,11,0,823.0,153.0,0.9,32.3,919.0,617.33,439.06
2018,6,17,11,15,826.5,154.0,0.8,32.45,934.5,661.0,468.19
2018,6,17,11,30,830.0,155.0,0.7,32.6,950.0,701.02,493.97
2018,6,17,11,45,824.5,160.0,0.55,32.8,956.0,741.84,518.24
2018,6,17,12,0,819.0,165.0,0.4,33.0,962.0,778.17,538.59
2018,6,17,12,15,828.0,159.5,0.4,33.1,966.0,814.98,560.44
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,842.76,576.61
2018,6,17,12,45,837.5,152.5,0.35,33.35,964.5,871.66,592.45
2018,6,17,13,0,838.0,151.0,0.3,33.5,959.0,898.3,606.77
2018,6,17,13,15,827.0,154.5,0.4,33.55,943.0,916.33,619.14
2018,6,17,13,30,816.0,158.0,0.5,33.6,927.0,942.56,636.63
2018,6,17,13,45,783.0,173.5,0.65,33.6,898.0,946.2,641.93
2018,6,17,14,0,750.0,189.0,0.8,33.6,869.0,946.11,645.31
2018,6,17,14,15,767.0,172.0,0.85,33.55,849.5,959.78,655.26
2018,6,17,14,30,784.0,155.0,0.9,33.5,830.0,970.13,663.17
2018,6,17,14,45,691.0,192.5,1.0,33.45,770.5,932.0,642.98
2018,6,17,15,0,598.0,230.0,1.1,33.4,711.0,883.55,615.99
2018,6,17,15,15,505.5,248.5,1.15,33.3,641.0,807.32,569.09
2018,6,17,15,30,413.0,267.0,1.2,33.2,571.0,736.35,524.21
2018,6,17,15,45,406.5,251.5,1.25,33.1,535.5,713.21,511.95
2018,6,17,16,0,400.0,236.0,1.3,33.0,500.0,688.21,497.83
2018,6,17,16,15,536.0,181.0,1.3,32.85,507.5,753.65,546.79
2018,6,17,16,30,672.0,126.0,1.3,32.7,515.0,819.74,591.48
2018,6,17,16,45,498.5,134.5,1.3,32.6,408.5,646.34,477.52
2018,6,17,17,0,325.0,143.0,1.3,32.5,302.0,490.45,369.36
2018,6,17,17,15,256.5,123.5,1.25,32.1,240.5,379.78,291.2
2018,6,17,17,30,188.0,104.0,1.2,31.7,179.0,291.92,226.14
2018,6,17,17,45,289.5,94.5,1.15,31.25,191.0,377.41,293.27
2018,6,17,18,0,391.0,85.0,1.1,30.8,203.0,435.93,338.0
2018,6,17,18,15,365.0,76.5,1.1,30.8,170.0,393.34,304.83
2018,6,17,18,30,339.0,68.0,1.1,30.8,137.0,352.29,271.89
2018,6,17,18,45,262.0,54.0,0.95,29.3,98.5,271.94,208.29
2018,6,17,19,0,185.0,40.0,0.8,27.8,60.0,198.53,146.4
2018,6,17,19,15,109.0,24.5,0.8,27.5,35.0,117.65,43.83
2018,6,17,19,30,33.0,9.0,0.8,27.2,10.0,25.28,0.0
2018,6,17,19,45,16.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,72.0,15.0,1.25,22.45,20.0,13.64,0.0
2018,6,18,5,30,136.0,28.0,1.4,22.8,38.0,21.98,8.72
2018,6,18,5,45,225.5,41.5,1.55,23.2,73.0,32.14,21.07
2018,6,18,6,0,315.0,55.0,1.7,23.6,108.0,42.0,30.14
2018,6,18,6,15,358.0,67.5,1.65,24.15,147.0,50.64,37.85
2018,6,18,6,30,401.0,80.0,1.6,24.7,186.0,58.92,45.05
2018,6,18,6,45,472.0,86.5,1.55,25.3,237.5,62.72,48.2
2018,6,18,7,0,543.0,93.0,1.5,25.9,289.0,66.18,50.93
2018,6,18,7,15,577.0,100.0,1.6,26.7,337.0,68.93,52.92
2018,6,18,7,30,611.0,107.0,1.7,27.5,385.0,71.49,54.69
2018,6,18,7,45,636.0,114.5,1.8,28.35,433.5,74.1,56.46
2018,6,18,8,0,661.0,122.0,1.9,29.2,482.0,76.46,57.99
2018,6,18,8,15,691.0,123.5,1.9,29.7,531.0,90.79,55.77
2018,6,18,8,30,721.0,125.0,1.9,30.2,580.0,133.0,72.99
2018,6,18,8,45,733.0,130.5,1.95,30.7,622.0,179.05,102.68
2018,6,18,9,0,745.0,136.0,2.0,31.2,664.0,233.51,143.72
2018,6,18,9,15,726.5,154.5,1.95,31.55,694.5,277.51,180.27
2018,6,18,9,30,708.0,173.0,1.9,31.9,725.0,326.76,221.03
2018,6,18,9,45,599.5,238.0,1.85,32.2,720.5,377.05,263.34
2018,6,18,10,0,491.0,303.0,1.8,32.5,716.0,418.71,297.0
2018,6,18,10,15,501.0,310.0,1.75,32.7,744.0,458.89,327.14
2018,6,18,10,30,511.0,317.0,1.7,32.9,772.0,499.91,357.16
2018,6,18,10,45,625.5,263.0,1.6,33.15,834.5,549.09,392.61
2018,6,18,11,0,740.0,209.0,1.5,33.4,897.0,610.19,435.73
2018,6,18,11,15,725.0,221.5,1.5,33.55,905.5,649.17,462.6
2018,6,18,11,30,710.0,234.0,1.5,33.7,914.0,686.09,487.51
2018,6,18,11,45,743.0,212.5,1.5,33.85,930.0,727.55,515.8
2018,6,18,12,0,776.0,191.0,1.5,34.0,946.0,766.78,542.24
2018,6,18,12,15,742.5,214.0,1.5,34.1,937.0,796.88,560.85
2018,6,18,12,30,709.0,237.0,1.5,34.2,928.0,821.19,575.57
2018,6,18,12,45,653.0,269.5,1.5,34.25,903.0,831.09,580.68
2018,6,18,13,0,597.0,302.0,1.5,34.3,878.0,836.22,582.79
2018,6,18,13,15,696.0,237.0,1.5,34.3,899.5,890.49,619.87
2018,6,18,13,30,795.0,172.0,1.5,34.3,921.0,936.14,647.8
2018,6,18,13,45,798.0,166.0,1.5,34.3,904.0,953.0,658.11
2018,6,18,14,0,801.0,160.0,1.5,34.3,887.0,966.92,667.03
2018,6,18,14,15,740.0,184.0,1.5,34.25,840.0,944.89,654.32
2018,6,18,14,30,679.0,208.0,1.5,34.2,793.0,928.02,645.19
2018,6,18,14,45,714.5,182.5,1.55,34.1,776.5,944.67,657.51
2018,6,18,15,0,750.0,157.0,1.6,34.0,760.0,951.05,663.29
2018,6,18,15,15,709.5,164.0,1.6,33.9,712.0,927.32,650.05
2018,6,18,15,30,669.0,171.0,1.6,33.8,664.0,894.7,631.54
2018,6,18,15,45,694.0,152.0,1.6,33.7,636.5,895.34,634.04
2018,6,18,16,0,719.0,133.0,1.6,33.6,609.0,892.06,633.86
2018,6,18,16,15,617.5,147.0,1.55,33.4,534.5,802.22,577.89
2018,6,18,16,30,516.0,161.0,1.5,33.2,460.0,703.83,515.37
2018,6,18,16,45,272.5,129.0,1.5,33.05,285.5,429.54,324.0
2018,6,18,17,0,29.0,97.0,1.5,32.9,111.0,120.05,89.1
2018,6,18,17,15,54.5,102.5,1.45,32.5,125.5,148.72,113.29
2018,6,18,17,30,80.0,108.0,1.4,32.1,140.0,190.57,146.79
2018,6,18,17,45,155.5,105.5,1.35,31.75,156.5,264.77,205.99
2018,6,18,18,0,231.0,103.0,1.3,31.4,173.0,319.09,248.68
2018,6,18,18,15,261.0,85.0,1.3,31.4,150.0,312.24,243.27
2018,6,18,18,30,291.0,67.0,1.3,31.4,127.0,317.52,245.7
2018,6,18,18,45,206.0,53.0,1.05,29.75,89.5,233.84,178.94
2018,6,18,19,0,121.0,39.0,0.8,28.1,52.0,144.12,105.54
2018,6,18,19,15,66.5,24.0,0.85,27.8,30.5,82.83,31.14
2018,6,18,19,30,12.0,9.0,0.9,27.5,9.0,14.41,0.0
2018,6,18,19,45,6.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,86.5,15.0,1.35,23.25,21.0,13.64,0.0
2018,6,19,5,30,164.0,28.0,1.5,23.7,40.0,22.03,8.56
2018,6,19,5,45,256.0,40.5,1.65,24.15,75.5,31.43,20.37
2018,6,19,6,0,348.0,53.0,1.8,24.6,111.0,40.58,28.79
2018,6,19,6,15,415.5,62.5,1.8,25.2,155.0,48.41,35.78
2018,6,19,6,30,483.0,72.0,1.8,25.8,199.0,54.23,40.84
2018,6,19,6,45,532.0,79.0,1.75,26.45,247.0,57.66,43.68
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,60.95,46.26
2018,6,19,7,15,616.0,91.5,1.95,27.85,344.0,62.85,47.56
2018,6,19,7,30,651.0,97.0,2.2,28.6,393.0,64.62,48.73
2018,6,19,7,45,677.0,102.0,2.45,29.4,441.5,65.83,49.38
2018,6,19,8,0,703.0,107.0,2.7,30.2,490.0,66.9,49.91
2018,6,19,8,15,724.0,111.0,2.65,30.6,537.0,83.22,49.44
2018,6,19,8,30,745.0,115.0,2.6,31.0,584.0,134.91,73.59
2018,6,19,8,45,761.0,118.5,2.6,31.35,628.0,180.84,102.8
2018,6,19,9,0,777.0,122.0,2.6,31.7,672.0,228.78,138.88
2018,6,19,9,15,788.0,125.5,2.55,32.0,711.5,277.37,178.21
2018,6,19,9,30,799.0,129.0,2.5,32.3,751.0,327.09,219.22
2018,6,19,9,45,806.0,132.5,2.45,32.65,785.0,376.39,259.76
2018,6,19,10,0,813.0,136.0,2.4,33.0,819.0,426.04,299.74
2018,6,19,10,15,819.5,138.0,2.35,33.2,847.5,474.5,338.02
2018,6,19,10,30,826.0,140.0,2.3,33.4,876.0,525.9,377.16
2018,6,19,10,45,830.5,142.0,2.3,33.65,898.5,571.74,411.47
2018,6,19,11,0,835.0,144.0,2.3,33.9,921.0,616.86,444.31
2018,6,19,11,15,838.0,145.0,2.3,34.05,936.0,659.37,474.72
2018,6,19,11,30,841.0,146.0,2.3,34.2,951.0,700.7,503.6
2018,6,19,11,45,790.0,176.5,2.35,34.35,938.5,729.59,522.84
2018,6,19,12,0,739.0,207.0,2.4,34.5,926.0,751.31,536.95
2018,6,19,12,15,712.0,223.0,2.45,34.55,916.5,779.86,555.8
2018,6,19,12,30,685.0,239.0,2.5,34.6,907.0,802.47,570.54
2018,6,19,12,45,713.5,223.0,2.5,34.65,915.0,841.14,596.52
2018,6,19,13,0,742.0,207.0,2.5,34.7,923.0,872.41,616.4
2018,6,19,13,15,739.5,204.5,2.55,34.7,910.0,892.34,629.5
2018,6,19,13,30,737.0,202.0,2.6,34.7,897.0,909.62,641.07
2018,6,19,13,45,768.0,180.5,2.6,34.65,890.5,938.12,659.58
2018,6,19,14,0,799.0,159.0,2.6,34.6,884.0,963.73,676.19
2018,6,19,14,15,675.5,207.5,2.55,34.5,808.0,912.72,644.41
2018,6,19,14,30,552.0,256.0,2.5,34.4,732.0,849.8,603.44
2018,6,19,14,45,451.5,290.0,2.5,34.35,669.0,787.8,562.27
2018,6,19,15,0,351.0,324.0,2.5,34.3,606.0,711.58,511.04
2018,6,19,15,15,524.5,242.0,2.45,34.15,640.5,819.26,588.58
2018,6,19,15,30,698.0,160.0,2.4,34.0,675.0,911.26,650.38
2018,6,19,15,45,664.5,160.5,2.35,33.85,627.0,875.92,628.32
2018,6,19,16,0,631.0,161.0,2.3,33.7,579.0,838.62,605.95
2018,6,19,16,15,647.0,145.5,2.25,33.5,546.5,829.19,601.9
2018,6,19,16,30,663.0,130.0,2.2,33.3,514.0,816.4,595.47
2018,6,19,16,45,572.5,136.0,2.1,33.1,446.5,727.02,537.25
2018,6,19,17,0,482.0,142.0,2.0,32.9,379.0,631.46,473.49
2018,6,19,17,15,381.5,140.5,1.9,32.5,315.0,530.69,402.89
2018,6,19,17,30,281.0,139.0,1.8,32.1,251.0,416.66,320.36
2018,6,19,17,45,307.5,119.5,1.65,31.7,226.0,407.39,315.62
2018,6,19,18,0,334.0,100.0,1.5,31.3,201.0,412.04,319.64
2018,6,19,18,15,299.0,84.0,1.5,31.3,161.5,355.18,276.02
2018,6,19,18,30,264.0,68.0,1.5,31.3,122.0,300.2,232.55
2018,6,19,18,45,217.0,53.0,1.2,29.75,89.5,241.09,184.95
2018,6,19,19,0,170.0,38.0,0.9,28.2,57.0,186.0,137.44
2018,6,19,19,15,101.5,24.0,0.9,27.9,34.0,102.69,41.91
2018,6,19,19,30,33.0,10.0,0.9,27.6,11.0,26.24,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.25,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,63.5,15.0,1.2,23.05,19.5,13.64,0.0
2018,6,20,5,30,122.0,28.0,1.3,23.4,37.0,21.98,8.39
2018,6,20,5,45,209.5,42.0,1.4,23.8,71.5,32.52,21.29
2018,6,20,6,0,297.0,56.0,1.5,24.2,106.0,42.74,30.67
2018,6,20,6,15,367.0,66.5,1.6,24.9,149.0,49.95,37.13
2018,6,20,6,30,437.0,77.0,1.7,25.6,192.0,56.92,43.17
2018,6,20,6,45,489.5,84.5,1.75,26.3,239.5,61.97,47.36
2018,6,20,7,0,542.0,92.0,1.8,27.0,287.0,65.45,50.08
2018,6,20,7,15,580.5,98.0,1.85,27.6,336.0,67.5,51.53
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,69.43,52.82
2018,6,20,7,45,648.5,108.5,2.0,28.85,433.5,70.09,53.02
2018,6,20,8,0,678.0,113.0,2.1,29.5,482.0,70.65,53.14
2018,6,20,8,15,701.0,116.5,2.0,29.9,529.0,85.57,52.03
2018,6,20,8,30,724.0,120.0,1.9,30.3,576.0,128.96,69.96
2018,6,20,8,45,743.0,122.5,1.85,30.7,620.0,180.77,103.61
2018,6,20,9,0,762.0,125.0,1.8,31.1,664.0,227.58,138.51
2018,6,20,9,15,763.0,133.0,1.8,31.4,700.0,276.26,178.04
2018,6,20,9,30,764.0,141.0,1.8,31.7,736.0,325.09,218.34
2018,6,20,9,45,724.0,170.0,1.8,31.95,754.5,369.69,256.07
2018,6,20,10,0,684.0,199.0,1.8,32.2,773.0,416.12,293.71
2018,6,20,10,15,747.5,172.0,1.8,32.45,820.0,467.5,332.93
2018,6,20,10,30,811.0,145.0,1.8,32.7,867.0,518.66,371.62
2018,6,20,10,45,629.0,238.5,1.85,32.9,807.5,531.29,382.05
2018,6,20,11,0,447.0,332.0,1.9,33.1,748.0,533.94,383.73
2018,6,20,11,15,306.0,398.0,1.9,33.2,685.0,526.22,377.39
2018,6,20,11,30,165.0,464.0,1.9,33.3,622.0,507.02,362.14
2018,6,20,11,45,139.5,448.0,1.95,33.4,582.5,489.33,350.12
2018,6,20,12,0,114.0,432.0,2.0,33.5,543.0,468.63,335.8
2018,6,20,12,15,122.0,350.0,2.0,33.55,469.0,414.14,299.18
2018,6,20,12,30,130.0,268.0,2.0,33.6,395.0,355.94,259.62
2018,6,20,12,45,431.5,237.0,2.05,33.65,654.5,608.08,441.89
2018,6,20,13,0,733.0,206.0,2.1,33.7,914.0,869.16,615.78
2018,6,20,13,15,542.0,299.5,2.1,33.6,819.0,805.91,570.05
2018,6,20,13,30,351.0,393.0,2.1,33.5,724.0,724.57,513.42
2018,6,20,13,45,234.0,374.0,2.1,33.45,592.5,606.54,434.13
2018,6,20,14,0,117.0,355.0,2.1,33.4,461.0,469.33,338.93
2018,6,20,14,15,62.0,244.5,2.05,33.3,300.5,294.77,215.84
2018,6,20,14,30,7.0,134.0,2.0,33.2,140.0,127.27,91.53
2018,6,20,14,45,38.5,198.5,1.95,33.05,229.5,229.06,169.07
2018,6,20,15,0,70.0,263.0,1.9,32.9,319.0,328.34,242.41
2018,6,20,15,15,304.5,233.5,1.85,32.75,460.5,587.87,432.24
2018,6,20,15,30,539.0,204.0,1.8,32.6,602.0,800.54,578.66
2018,6,20,15,45,545.0,196.5,1.75,32.4,578.0,797.02,575.98
2018,6,20,16,0,551.0,189.0,1.7,32.2,554.0,783.05,568.75
2018,6,20,16,15,615.0,155.0,1.65,32.0,534.5,809.32,587.83
2018,6,20,16,30,679.0,121.0,1.6,31.8,515.0,820.77,596.88
2018,6,20,16,45,544.0,135.0,1.5,31.65,432.5,699.53,517.16
2018,6,20,17,0,409.0,149.0,1.4,31.5,350.0,574.18,431.41
2018,6,20,17,15,268.0,131.0,1.3,31.15,257.0,399.65,306.58
2018,6,20,17,30,127.0,113.0,1.2,30.8,164.0,236.61,183.26
2018,6,20,17,45,95.5,94.5,1.15,30.45,129.5,186.57,145.04
2018,6,20,18,0,64.0,76.0,1.1,30.1,95.0,138.02,106.59
2018,6,20,18,15,33.5,63.0,1.1,30.1,73.0,88.12,66.12
2018,6,20,18,30,3.0,50.0,1.1,30.1,51.0,47.33,32.41
2018,6,20,18,45,1.5,36.0,0.9,29.05,36.5,32.75,20.5
2018,6,20,19,0,0.0,22.0,0.7,28.0,22.0,19.37,9.35
2018,6,20,19,15,2.0,13.5,0.7,27.75,13.5,13.01,0.58
2018,6,20,19,30,4.0,5.0,0.7,27.5,5.0,6.63,0.0
2018,6,20,19,45,2.0,2.5,0.7,27.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,51.0,13.5,0.95,22.75,17.0,12.28,0.0
2018,6,21,5,30,96.0,25.0,1.1,23.0,32.0,20.3,7.17
2018,6,21,5,45,168.5,40.0,1.25,23.2,63.5,30.87,19.97
2018,6,21,6,0,241.0,55.0,1.4,23.4,95.0,41.82,29.99
2018,6,21,6,15,285.0,67.5,1.45,23.8,130.5,50.39,37.69
2018,6,21,6,30,329.0,80.0,1.5,24.2,166.0,58.62,44.89
2018,6,21,6,45,374.5,94.5,1.55,24.55,213.0,67.94,52.81
2018,6,21,7,0,420.0,109.0,1.6,24.9,260.0,76.84,60.2
2018,6,21,7,15,358.0,134.0,1.75,25.7,276.5,91.71,72.34
2018,6,21,7,30,296.0,159.0,1.9,26.5,293.0,112.78,89.39
2018,6,21,7,45,325.0,181.0,2.0,27.3,344.0,125.69,99.38
2018,6,21,8,0,354.0,203.0,2.1,28.1,395.0,137.97,108.72
2018,6,21,8,15,541.0,159.5,2.05,28.65,484.5,109.69,73.69
2018,6,21,8,30,728.0,116.0,2.0,29.2,574.0,133.14,73.54
2018,6,21,8,45,660.5,149.0,2.0,29.75,588.0,180.23,107.06
2018,6,21,9,0,593.0,182.0,2.0,30.3,602.0,228.6,146.44
2018,6,21,9,15,368.5,270.0,2.05,30.5,536.0,272.79,189.48
2018,6,21,9,30,144.0,358.0,2.1,30.7,470.0,310.03,224.6
2018,6,21,9,45,143.0,380.0,2.15,30.9,495.5,337.65,245.01
2018,6,21,10,0,142.0,402.0,2.2,31.1,521.0,365.61,265.46
2018,6,21,10,15,151.5,413.5,2.3,31.05,544.5,391.33,284.41
2018,6,21,10,30,161.0,425.0,2.4,31.0,568.0,418.11,304.06
2018,6,21,10,45,226.5,430.5,2.45,31.0,637.5,472.18,342.96
2018,6,21,11,0,292.0,436.0,2.5,31.0,707.0,525.81,381.43
2018,6,21,11,15,252.5,453.0,2.55,31.05,690.5,534.66,387.49
2018,6,21,11,30,213.0,470.0,2.6,31.1,674.0,544.46,394.01
2018,6,21,11,45,172.0,471.5,2.65,31.1,637.0,532.06,385.16
2018,6,21,12,0,131.0,473.0,2.7,31.1,600.0,516.12,373.71
2018,6,21,12,15,130.5,432.0,2.7,31.2,559.0,492.55,357.81
2018,6,21,12,30,130.0,391.0,2.7,31.3,518.0,466.69,340.29
2018,6,21,12,45,98.0,346.5,2.7,31.35,442.0,408.03,298.68
2018,6,21,13,0,66.0,302.0,2.7,31.4,366.0,337.38,247.87
2018,6,21,13,15,82.5,370.5,2.7,31.35,449.0,421.68,308.71
2018,6,21,13,30,99.0,439.0,2.7,31.3,532.0,509.24,370.06
2018,6,21,13,45,153.5,428.5,2.65,31.2,569.5,570.89,414.3
2018,6,21,14,0,208.0,418.0,2.6,31.1,607.0,622.11,451.16
2018,6,21,14,15,178.5,417.0,2.55,30.85,575.5,600.21,435.86
2018,6,21,14,30,149.0,416.0,2.5,30.6,544.0,577.09,420.05
2018,6,21,14,45,288.5,356.5,2.45,30.35,593.0,677.51,494.45
2018,6,21,15,0,428.0,297.0,2.4,30.1,642.0,777.25,566.02
2018,6,21,15,15,373.5,304.5,2.35,29.8,595.0,717.1,525.29
2018,6,21,15,30,319.0,312.0,2.3,29.5,548.0,673.91,496.31
2018,6,21,15,45,197.0,289.0,2.2,29.2,432.0,509.58,380.8
2018,6,21,16,0,75.0,266.0,2.1,28.9,316.0,346.77,261.38
2018,6,21,16,15,195.0,237.5,2.05,28.6,354.0,451.16,343.77
2018,6,21,16,30,315.0,209.0,2.0,28.3,392.0,550.3,419.36
2018,6,21,16,45,429.0,170.0,1.9,28.0,395.5,625.82,476.58
2018,6,21,17,0,543.0,131.0,1.8,27.7,399.0,682.08,519.0
2018,6,21,17,15,471.5,128.0,1.65,27.4,342.0,594.31,457.35
2018,6,21,17,30,400.0,125.0,1.5,27.1,285.0,518.14,402.56
2018,6,21,17,45,280.0,115.0,1.35,26.75,219.5,379.06,298.64
2018,6,21,18,0,160.0,105.0,1.2,26.4,154.0,251.89,199.59
2018,6,21,18,15,108.0,85.5,1.2,26.4,116.0,185.88,146.77
2018,6,21,18,30,56.0,66.0,1.2,26.4,78.0,123.05,95.02
2018,6,21,18,45,28.0,47.5,0.95,25.85,53.5,70.23,51.42
2018,6,21,19,0,0.0,29.0,0.7,25.3,29.0,26.22,14.86
2018,6,21,19,15,3.0,18.0,0.7,25.15,18.0,17.57,3.11
2018,6,21,19,30,6.0,7.0,0.7,25.0,7.0,9.49,0.0
2018,6,21,19,45,3.0,3.5,0.65,24.85,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,92.5,14.5,1.65,22.4,20.5,13.19,0.0
2018,6,22,5,30,175.0,27.0,1.8,22.7,39.0,21.26,7.57
2018,6,22,5,45,279.0,38.0,1.9,23.0,75.5,29.55,18.87
2018,6,22,6,0,383.0,49.0,2.0,23.3,112.0,38.89,27.51
2018,6,22,6,15,405.0,58.5,1.9,23.6,146.0,44.96,33.07
2018,6,22,6,30,427.0,68.0,1.8,23.9,180.0,50.7,38.15
2018,6,22,6,45,418.5,82.0,1.75,24.25,211.5,59.28,45.49
2018,6,22,7,0,410.0,96.0,1.7,24.6,243.0,67.73,52.54
2018,6,22,7,15,455.0,102.0,1.55,25.1,288.5,70.64,54.74
2018,6,22,7,30,500.0,108.0,1.4,25.6,334.0,71.48,55.13
2018,6,22,7,45,477.5,127.0,1.3,26.1,363.5,83.78,65.09
2018,6,22,8,0,455.0,146.0,1.2,26.6,393.0,93.46,72.7
2018,6,22,8,15,596.0,128.5,1.25,27.05,483.5,89.39,57.71
2018,6,22,8,30,737.0,111.0,1.3,27.5,574.0,129.65,71.1
2018,6,22,8,45,773.5,106.5,1.35,28.0,624.5,172.11,96.76
2018,6,22,9,0,810.0,102.0,1.4,28.5,675.0,227.42,137.69
2018,6,22,9,15,808.0,111.0,1.5,28.8,711.0,269.75,173.17
2018,6,22,9,30,806.0,120.0,1.6,29.1,747.0,320.63,215.91
2018,6,22,9,45,809.0,125.5,1.75,29.4,779.5,370.32,257.46
2018,6,22,10,0,812.0,131.0,1.9,29.7,812.0,419.98,298.27
2018,6,22,10,15,630.0,217.0,2.0,29.95,757.0,443.11,320.04
2018,6,22,10,30,448.0,303.0,2.1,30.2,702.0,456.44,332.1
2018,6,22,10,45,650.0,217.0,2.15,30.4,812.5,525.23,383.4
2018,6,22,11,0,852.0,131.0,2.2,30.6,923.0,615.43,449.35
2018,6,22,11,15,765.5,180.5,2.3,30.8,901.5,640.54,467.17
2018,6,22,11,30,679.0,230.0,2.4,31.0,880.0,659.61,480.29
2018,6,22,11,45,485.5,330.5,2.5,31.15,797.5,639.7,464.25
2018,6,22,12,0,292.0,431.0,2.6,31.3,715.0,602.84,435.72
2018,6,22,12,15,474.5,335.5,2.65,31.35,798.0,687.85,498.6
2018,6,22,12,30,657.0,240.0,2.7,31.4,881.0,778.68,563.88
2018,6,22,12,45,725.0,206.0,2.75,31.45,909.5,834.16,601.71
2018,6,22,13,0,793.0,172.0,2.8,31.5,938.0,885.01,634.85
2018,6,22,13,15,779.0,177.0,2.85,31.55,921.0,902.15,646.04
2018,6,22,13,30,765.0,182.0,2.9,31.6,904.0,916.24,655.62
2018,6,22,13,45,733.5,190.5,2.95,31.6,870.5,913.79,654.79
2018,6,22,14,0,702.0,199.0,3.0,31.6,837.0,915.5,656.88
2018,6,22,14,15,676.5,194.0,3.0,31.6,794.0,898.97,646.87
2018,6,22,14,30,651.0,189.0,3.0,31.6,751.0,879.13,634.88
2018,6,22,14,45,717.5,164.0,3.0,31.55,761.0,920.23,662.94
2018,6,22,15,0,784.0,139.0,3.0,31.5,771.0,965.66,693.25
2018,6,22,15,15,680.5,162.5,3.0,31.4,692.0,896.27,649.36
2018,6,22,15,30,577.0,186.0,3.0,31.3,613.0,819.16,600.38
2018,6,22,15,45,549.0,179.5,2.95,31.25,566.0,782.51,577.49
2018,6,22,16,0,521.0,173.0,2.9,31.2,519.0,744.09,552.77
2018,6,22,16,15,582.5,153.5,2.85,31.0,514.0,776.29,576.98
2018,6,22,16,30,644.0,134.0,2.8,30.8,509.0,803.59,597.3
2018,6,22,16,45,530.5,144.5,2.75,30.6,435.0,689.26,520.19
2018,6,22,17,0,417.0,155.0,2.7,30.4,361.0,589.01,449.97
2018,6,22,17,15,465.5,132.0,2.55,30.05,338.0,594.24,457.12
2018,6,22,17,30,514.0,109.0,2.4,29.7,315.0,602.2,464.7
2018,6,22,17,45,473.0,99.5,2.25,29.35,268.5,534.17,416.09
2018,6,22,18,0,432.0,90.0,2.1,29.0,222.0,475.52,372.85
2018,6,22,18,15,359.0,78.5,2.1,29.0,174.5,392.48,308.98
2018,6,22,18,30,286.0,67.0,2.1,29.0,127.0,314.48,246.87
2018,6,22,18,45,192.0,51.5,1.85,27.85,87.0,222.54,172.61
2018,6,22,19,0,98.0,36.0,1.6,26.7,47.0,123.67,91.23
2018,6,22,19,15,71.5,23.0,1.6,26.35,29.0,83.82,37.14
2018,6,22,19,30,45.0,10.0,1.6,26.0,11.0,32.56,0.0
2018,6,22,19,45,22.5,5.0,1.6,25.7,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
