Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,45,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.35,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,72.0,14.0,2.1,21.85,19.0,12.73,0.0
2018,6,23,5,30,137.0,26.0,2.4,22.2,36.0,20.42,6.83
2018,6,23,5,45,202.0,38.5,2.65,22.55,65.5,29.79,19.07
2018,6,23,6,0,267.0,51.0,2.9,22.9,95.0,38.85,27.5
2018,6,23,6,15,373.0,60.0,3.2,23.35,144.5,45.15,33.25
2018,6,23,6,30,479.0,69.0,3.5,23.8,194.0,51.83,39.13
2018,6,23,6,45,513.5,78.0,3.8,24.25,238.5,56.9,43.44
2018,6,23,7,0,548.0,87.0,4.1,24.7,283.0,61.67,47.37
2018,6,23,7,15,543.5,97.0,4.15,24.95,316.5,66.6,51.38
2018,6,23,7,30,539.0,107.0,4.2,25.2,350.0,71.11,54.96
2018,6,23,7,45,303.5,155.0,4.25,25.45,295.0,109.41,86.84
2018,6,23,8,0,68.0,203.0,4.3,25.7,240.0,155.0,124.14
2018,6,23,8,15,59.5,225.5,4.2,25.95,260.0,171.68,130.34
2018,6,23,8,30,51.0,248.0,4.1,26.2,280.0,192.35,144.81
2018,6,23,8,45,99.0,277.5,4.05,26.4,345.5,224.31,166.47
2018,6,23,9,0,147.0,307.0,4.0,26.6,411.0,251.25,184.51
2018,6,23,9,15,162.0,316.0,3.9,27.1,437.0,273.7,200.87
2018,6,23,9,30,177.0,325.0,3.8,27.6,463.0,297.65,218.68
2018,6,23,9,45,293.0,313.0,3.75,28.05,553.5,333.07,243.28
2018,6,23,10,0,409.0,301.0,3.7,28.5,644.0,382.6,279.59
2018,6,23,10,15,607.0,226.5,3.7,28.9,756.0,439.34,321.85
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,519.17,381.82
2018,6,23,10,45,535.0,266.0,3.65,29.65,747.0,499.41,368.73
2018,6,23,11,0,265.0,380.0,3.6,30.0,626.0,466.32,343.45
2018,6,23,11,15,476.5,304.5,3.6,30.2,756.5,557.16,411.44
2018,6,23,11,30,688.0,229.0,3.6,30.4,887.0,664.42,489.75
2018,6,23,11,45,770.5,186.0,3.6,30.65,930.0,721.21,530.54
2018,6,23,12,0,853.0,143.0,3.6,30.9,973.0,777.92,570.23
2018,6,23,12,15,865.0,136.5,3.6,31.05,979.0,816.32,595.28
2018,6,23,12,30,877.0,130.0,3.6,31.2,985.0,853.35,619.34
2018,6,23,12,45,853.0,142.0,3.55,31.3,969.5,873.66,632.1
2018,6,23,13,0,829.0,154.0,3.5,31.4,954.0,890.61,642.77
2018,6,23,13,15,840.0,145.0,3.45,31.45,946.5,917.76,660.27
2018,6,23,13,30,851.0,136.0,3.4,31.5,939.0,942.36,676.0
2018,6,23,13,45,835.0,140.0,3.35,31.5,913.5,950.68,681.39
2018,6,23,14,0,819.0,144.0,3.3,31.5,888.0,955.8,684.94
2018,6,23,14,15,836.5,130.0,3.25,31.45,870.5,973.08,696.58
2018,6,23,14,30,854.0,116.0,3.2,31.4,853.0,987.0,706.05
2018,6,23,14,45,847.0,114.0,3.15,31.35,821.0,985.64,705.88
2018,6,23,15,0,840.0,112.0,3.1,31.3,789.0,981.16,703.96
2018,6,23,15,15,817.5,113.5,3.05,31.2,746.0,961.88,692.81
2018,6,23,15,30,795.0,115.0,3.0,31.1,703.0,950.87,687.21
2018,6,23,15,45,795.5,108.0,3.0,31.0,666.5,939.33,681.68
2018,6,23,16,0,796.0,101.0,3.0,30.9,630.0,924.71,674.22
2018,6,23,16,15,727.0,111.5,2.9,30.75,567.5,860.85,633.57
2018,6,23,16,30,658.0,122.0,2.8,30.6,505.0,802.47,596.35
2018,6,23,16,45,604.0,122.5,2.75,30.45,450.0,740.94,556.5
2018,6,23,17,0,550.0,123.0,2.7,30.3,395.0,679.48,515.86
2018,6,23,17,15,606.5,100.0,2.5,29.9,369.0,687.48,523.55
2018,6,23,17,30,663.0,77.0,2.3,29.5,343.0,688.72,525.79
2018,6,23,17,45,623.0,72.0,2.05,29.15,294.0,629.29,484.11
2018,6,23,18,0,583.0,67.0,1.8,28.8,245.0,570.82,442.27
2018,6,23,18,15,519.5,61.0,1.8,28.8,197.5,494.92,386.42
2018,6,23,18,30,456.0,55.0,1.8,28.8,150.0,422.5,330.03
2018,6,23,18,45,352.0,45.5,1.4,27.25,107.0,323.18,251.01
2018,6,23,19,0,248.0,36.0,1.0,25.7,64.0,230.44,173.44
2018,6,23,19,15,143.0,23.0,1.0,25.4,37.5,135.85,64.87
2018,6,23,19,30,38.0,10.0,1.0,25.1,11.0,28.93,0.0
2018,6,23,19,45,19.0,5.0,1.0,24.8,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.0,14.5,1.7,21.65,19.5,13.19,0.0
2018,6,24,5,30,147.0,27.0,1.9,22.1,37.0,21.25,7.06
2018,6,24,5,45,239.0,40.0,2.05,22.55,72.0,31.06,20.1
2018,6,24,6,0,331.0,53.0,2.2,23.0,107.0,40.59,28.96
2018,6,24,6,15,343.0,66.0,2.3,23.65,139.0,49.55,36.97
2018,6,24,6,30,355.0,79.0,2.4,24.3,171.0,58.08,44.39
2018,6,24,6,45,407.0,90.0,2.55,24.95,218.0,64.97,50.21
2018,6,24,7,0,459.0,101.0,2.7,25.6,265.0,71.58,55.6
2018,6,24,7,15,383.5,114.0,2.8,26.2,265.5,78.32,60.99
2018,6,24,7,30,308.0,127.0,2.9,26.8,266.0,84.47,65.78
2018,6,24,7,45,505.0,116.0,3.05,27.35,375.5,74.26,56.87
2018,6,24,8,0,702.0,105.0,3.2,27.9,485.0,65.78,49.49
2018,6,24,8,15,705.0,113.5,3.3,28.35,525.5,81.28,50.52
2018,6,24,8,30,708.0,122.0,3.4,28.8,566.0,126.46,69.75
2018,6,24,8,45,726.5,125.5,3.45,29.25,610.5,178.21,103.41
2018,6,24,9,0,745.0,129.0,3.5,29.7,655.0,224.71,138.31
2018,6,24,9,15,778.0,123.5,3.55,30.05,701.5,270.22,174.8
2018,6,24,9,30,811.0,118.0,3.6,30.4,748.0,319.16,215.21
2018,6,24,9,45,821.5,120.0,3.6,30.75,783.5,375.58,261.76
2018,6,24,10,0,832.0,122.0,3.6,31.1,819.0,425.35,302.72
2018,6,24,10,15,839.0,123.5,3.6,31.3,848.0,473.58,341.91
2018,6,24,10,30,846.0,125.0,3.6,31.5,877.0,521.65,379.95
2018,6,24,10,45,779.0,166.0,3.55,31.7,872.5,557.4,407.72
2018,6,24,11,0,712.0,207.0,3.5,31.9,868.0,588.58,430.89
2018,6,24,11,15,788.0,168.0,3.45,31.95,912.0,643.69,471.78
2018,6,24,11,30,864.0,129.0,3.4,32.0,956.0,700.33,513.11
2018,6,24,11,45,866.5,128.5,3.35,32.05,964.5,739.65,540.83
2018,6,24,12,0,869.0,128.0,3.3,32.1,973.0,777.41,565.72
2018,6,24,12,15,845.5,139.5,3.3,32.25,963.0,802.67,581.9
2018,6,24,12,30,822.0,151.0,3.3,32.4,953.0,824.65,595.96
2018,6,24,12,45,756.5,186.5,3.3,32.55,921.0,837.9,604.28
2018,6,24,13,0,691.0,222.0,3.3,32.7,889.0,845.16,608.78
2018,6,24,13,15,728.0,200.5,3.3,32.85,895.0,876.36,629.07
2018,6,24,13,30,765.0,179.0,3.3,33.0,901.0,912.71,652.46
2018,6,24,13,45,779.5,166.0,3.3,33.1,888.0,933.55,665.87
2018,6,24,14,0,794.0,153.0,3.3,33.2,875.0,951.52,677.6
2018,6,24,14,15,811.0,140.0,3.3,33.25,858.5,968.89,689.19
2018,6,24,14,30,828.0,127.0,3.3,33.3,842.0,972.27,691.96
2018,6,24,14,45,816.5,125.5,3.25,33.35,807.5,967.04,689.13
2018,6,24,15,0,805.0,124.0,3.2,33.4,773.0,969.94,691.69
2018,6,24,15,15,772.5,128.5,3.15,33.3,727.0,944.48,676.54
2018,6,24,15,30,740.0,133.0,3.1,33.2,681.0,916.34,659.87
2018,6,24,15,45,714.5,133.5,3.05,33.1,636.5,888.24,643.22
2018,6,24,16,0,689.0,134.0,3.0,33.0,592.0,864.29,629.24
2018,6,24,16,15,660.5,130.0,2.85,32.8,543.0,824.29,604.14
2018,6,24,16,30,632.0,126.0,2.7,32.6,494.0,782.76,577.9
2018,6,24,16,45,555.5,129.0,2.6,32.4,431.5,703.75,525.86
2018,6,24,17,0,479.0,132.0,2.5,32.2,369.0,616.91,467.18
2018,6,24,17,15,342.5,121.0,2.25,31.8,281.0,472.39,363.03
2018,6,24,17,30,206.0,110.0,2.0,31.4,193.0,315.31,245.33
2018,6,24,17,45,304.0,93.0,1.8,30.95,196.0,387.93,303.34
2018,6,24,18,0,402.0,76.0,1.6,30.5,199.0,433.13,338.65
2018,6,24,18,15,368.5,70.0,1.6,30.5,166.5,387.84,303.15
2018,6,24,18,30,335.0,64.0,1.6,30.5,134.0,344.76,268.3
2018,6,24,18,45,192.5,49.5,1.25,29.0,87.5,219.89,169.25
2018,6,24,19,0,50.0,35.0,0.9,27.5,41.0,80.48,57.26
2018,6,24,19,15,28.5,21.0,0.9,27.15,24.0,46.58,18.9
2018,6,24,19,30,7.0,7.0,0.9,26.8,7.0,10.02,0.0
2018,6,24,19,45,3.5,3.5,0.9,26.5,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,10.5,10.5,1.1,22.25,11.0,9.55,0.0
2018,6,25,5,30,16.0,19.0,1.2,22.5,20.0,16.73,4.09
2018,6,25,5,45,24.5,32.5,1.25,22.75,35.5,28.08,17.61
2018,6,25,6,0,33.0,46.0,1.3,23.0,51.0,39.33,27.89
2018,6,25,6,15,53.0,65.5,1.25,23.45,77.5,54.8,41.5
2018,6,25,6,30,73.0,85.0,1.2,23.9,104.0,67.48,52.49
2018,6,25,6,45,36.5,75.5,1.2,24.4,85.0,64.18,49.62
2018,6,25,7,0,0.0,66.0,1.2,24.9,66.0,58.33,44.47
2018,6,25,7,15,31.0,115.0,1.15,25.5,129.0,94.25,74.54
2018,6,25,7,30,62.0,164.0,1.1,26.1,192.0,128.03,102.04
2018,6,25,7,45,55.0,185.5,1.1,26.7,212.5,142.78,113.42
2018,6,25,8,0,48.0,207.0,1.1,27.3,233.0,157.14,124.33
2018,6,25,8,15,46.0,225.0,1.0,27.65,252.0,170.77,128.07
2018,6,25,8,30,44.0,243.0,0.9,28.0,271.0,188.48,139.86
2018,6,25,8,45,56.0,246.0,0.85,28.35,284.0,198.32,145.73
2018,6,25,9,0,68.0,249.0,0.8,28.7,297.0,208.93,152.55
2018,6,25,9,15,165.5,300.5,0.9,28.8,426.5,264.06,189.92
2018,6,25,9,30,263.0,352.0,1.0,28.9,556.0,329.05,235.05
2018,6,25,9,45,294.0,360.0,1.1,29.0,598.0,364.79,261.4
2018,6,25,10,0,325.0,368.0,1.2,29.1,640.0,403.75,290.36
2018,6,25,10,15,354.5,373.5,1.25,29.1,680.0,443.43,319.73
2018,6,25,10,30,384.0,379.0,1.3,29.1,720.0,485.92,350.87
2018,6,25,10,45,359.0,401.5,1.35,29.1,727.0,514.12,371.55
2018,6,25,11,0,334.0,424.0,1.4,29.1,734.0,540.25,390.32
2018,6,25,11,15,259.5,436.0,1.4,29.1,679.5,524.73,379.5
2018,6,25,11,30,185.0,448.0,1.4,29.1,625.0,506.8,366.62
2018,6,25,11,45,123.0,437.5,1.4,29.05,555.5,467.81,339.16
2018,6,25,12,0,61.0,427.0,1.4,29.0,486.0,422.36,306.63
2018,6,25,12,15,56.5,407.5,1.35,29.0,462.5,408.61,297.19
2018,6,25,12,30,52.0,388.0,1.3,29.0,439.0,393.65,286.68
2018,6,25,12,45,82.0,426.5,1.3,29.05,506.0,460.57,334.26
2018,6,25,13,0,112.0,465.0,1.3,29.1,573.0,538.24,387.71
2018,6,25,13,15,121.5,463.5,1.3,29.1,579.5,555.51,399.38
2018,6,25,13,30,131.0,462.0,1.3,29.1,586.0,572.66,411.43
2018,6,25,13,45,81.5,401.5,1.3,29.1,478.0,461.5,334.83
2018,6,25,14,0,32.0,341.0,1.3,29.1,370.0,357.86,261.67
2018,6,25,14,15,35.0,341.0,1.3,29.05,372.0,364.35,267.35
2018,6,25,14,30,38.0,341.0,1.3,29.0,374.0,370.93,272.54
2018,6,25,14,45,24.0,275.0,1.35,28.9,295.5,291.82,215.83
2018,6,25,15,0,10.0,209.0,1.4,28.8,217.0,201.11,149.19
2018,6,25,15,15,97.5,251.5,1.4,28.65,324.0,362.56,272.39
2018,6,25,15,30,185.0,294.0,1.4,28.5,431.0,500.35,373.05
2018,6,25,15,45,311.5,253.5,1.4,28.35,468.0,601.56,447.57
2018,6,25,16,0,438.0,213.0,1.4,28.2,505.0,699.78,518.51
2018,6,25,16,15,538.5,176.5,1.3,28.0,509.0,751.39,555.85
2018,6,25,16,30,639.0,140.0,1.2,27.8,513.0,806.34,592.97
2018,6,25,16,45,452.5,146.5,1.05,27.6,399.0,619.45,465.79
2018,6,25,17,0,266.0,153.0,0.9,27.4,285.0,429.98,329.92
2018,6,25,17,15,143.5,129.5,0.8,27.15,199.5,272.41,212.24
2018,6,25,17,30,21.0,106.0,0.7,26.9,114.0,124.51,94.99
2018,6,25,17,45,32.5,97.5,0.6,26.65,108.0,125.87,97.22
2018,6,25,18,0,44.0,89.0,0.5,26.4,102.0,126.72,98.41
2018,6,25,18,15,22.0,53.5,0.5,26.4,60.0,68.03,50.56
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,15.82,7.3
2018,6,25,18,45,0.0,14.5,0.4,25.8,14.5,12.74,4.69
2018,6,25,19,0,0.0,11.0,0.3,25.2,11.0,9.66,1.96
2018,6,25,19,15,2.0,7.5,0.35,24.9,7.5,7.72,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.6,4.0,5.73,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.3,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.5,0.85,21.3,6.5,5.91,0.0
2018,6,26,5,30,2.0,12.0,1.0,21.5,12.0,10.55,0.33
2018,6,26,5,45,1.0,23.0,1.15,21.65,23.0,20.26,11.2
2018,6,26,6,0,0.0,34.0,1.3,21.8,34.0,29.98,20.07
2018,6,26,6,15,0.0,49.0,1.3,22.05,49.0,43.03,31.63
2018,6,26,6,30,0.0,64.0,1.3,22.3,64.0,55.7,42.73
2018,6,26,6,45,0.0,62.0,1.3,22.55,62.0,54.78,41.94
2018,6,26,7,0,0.0,60.0,1.3,22.8,60.0,53.0,40.3
2018,6,26,7,15,0.0,49.0,1.3,23.1,49.0,43.24,31.76
2018,6,26,7,30,0.0,38.0,1.3,23.4,38.0,33.52,23.26
2018,6,26,7,45,0.0,48.5,1.3,23.7,48.5,42.83,31.1
2018,6,26,8,0,0.0,59.0,1.3,24.0,59.0,52.16,38.84
2018,6,26,8,15,2.0,103.0,1.3,24.35,104.5,90.61,67.6
2018,6,26,8,30,4.0,147.0,1.3,24.7,150.0,126.65,95.57
2018,6,26,8,45,10.5,179.5,1.3,25.1,187.0,154.03,116.07
2018,6,26,9,0,17.0,212.0,1.3,25.5,224.0,182.14,136.86
2018,6,26,9,15,11.0,191.0,1.3,25.9,199.0,166.36,124.46
2018,6,26,9,30,5.0,170.0,1.3,26.3,174.0,148.9,110.92
2018,6,26,9,45,9.0,210.0,1.35,26.65,217.5,183.88,137.21
2018,6,26,10,0,13.0,250.0,1.4,27.0,261.0,219.31,163.36
2018,6,26,10,15,12.0,239.5,1.5,27.25,250.0,212.03,157.57
2018,6,26,10,30,11.0,229.0,1.6,27.5,239.0,204.28,151.58
2018,6,26,10,45,7.0,188.0,1.75,27.75,194.5,168.6,124.59
2018,6,26,11,0,3.0,147.0,1.9,28.0,150.0,131.57,96.38
2018,6,26,11,15,2.0,125.5,1.95,28.15,127.5,112.49,81.75
2018,6,26,11,30,1.0,104.0,2.0,28.3,105.0,93.11,66.8
2018,6,26,11,45,0.5,90.0,2.1,28.45,90.5,80.48,57.03
2018,6,26,12,0,0.0,76.0,2.2,28.6,76.0,67.74,47.14
2018,6,26,12,15,1.5,97.5,2.25,28.65,99.0,88.11,62.89
2018,6,26,12,30,3.0,119.0,2.3,28.7,122.0,108.67,78.68
2018,6,26,12,45,13.5,195.0,2.35,28.7,208.0,189.35,140.17
2018,6,26,13,0,24.0,271.0,2.4,28.7,294.0,270.73,200.84
2018,6,26,13,15,19.0,255.0,2.35,28.55,273.0,253.81,188.16
2018,6,26,13,30,14.0,239.0,2.3,28.4,252.0,228.91,169.78
2018,6,26,13,45,7.5,168.0,2.3,28.25,175.0,158.27,116.83
2018,6,26,14,0,1.0,97.0,2.3,28.1,98.0,87.59,62.76
2018,6,26,14,15,3.5,123.0,2.2,27.75,126.0,113.64,83.24
2018,6,26,14,30,6.0,149.0,2.1,27.4,154.0,140.05,103.85
2018,6,26,14,45,6.5,160.0,2.0,27.05,165.5,150.93,112.45
2018,6,26,15,0,7.0,171.0,1.9,26.7,177.0,161.99,121.27
2018,6,26,15,15,4.0,148.5,1.9,26.35,152.0,138.04,103.07
2018,6,26,15,30,1.0,126.0,1.9,26.0,127.0,114.08,84.72
2018,6,26,15,45,3.0,146.0,1.95,25.7,148.0,135.15,101.63
2018,6,26,16,0,5.0,166.0,2.0,25.4,169.0,156.98,119.12
2018,6,26,16,15,12.0,174.5,2.1,25.15,181.5,173.14,132.5
2018,6,26,16,30,19.0,183.0,2.2,24.9,194.0,189.84,146.38
2018,6,26,16,45,10.5,132.0,2.35,24.65,138.0,130.64,100.04
2018,6,26,17,0,2.0,81.0,2.5,24.4,82.0,73.51,54.36
2018,6,26,17,15,81.5,78.0,2.5,24.1,111.0,156.72,125.16
2018,6,26,17,30,161.0,75.0,2.5,23.8,140.0,231.87,188.19
2018,6,26,17,45,104.0,67.0,2.5,23.5,106.5,171.66,138.4
2018,6,26,18,0,47.0,59.0,2.5,23.2,73.0,103.27,81.25
2018,6,26,18,15,29.0,48.5,2.5,23.2,56.5,67.47,51.19
2018,6,26,18,30,11.0,38.0,2.5,23.2,40.0,43.04,30.23
2018,6,26,18,45,5.5,27.0,2.3,22.6,28.0,27.4,16.93
2018,6,26,19,0,0.0,16.0,2.1,22.0,16.0,14.06,5.53
2018,6,26,19,15,1.0,10.5,2.05,21.8,10.5,9.79,0.0
2018,6,26,19,30,2.0,5.0,2.0,21.6,5.0,5.59,0.0
2018,6,26,19,45,1.0,2.5,2.0,21.45,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,0.5,0.0,0.4,20.05,0.0,0.0,0.0
2018,6,27,5,0,1.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,5,15,1.0,2.0,0.6,20.4,2.0,1.82,0.0
2018,6,27,5,30,1.0,4.0,0.8,20.7,4.0,3.51,0.0
2018,6,27,5,45,1.5,12.0,1.0,20.95,12.0,10.54,3.14
2018,6,27,6,0,2.0,20.0,1.2,21.2,20.0,17.59,9.49
2018,6,27,6,15,5.0,35.5,1.25,21.65,36.5,31.31,21.56
2018,6,27,6,30,8.0,51.0,1.3,22.1,53.0,45.06,33.59
2018,6,27,6,45,9.0,75.0,1.3,22.55,78.0,65.2,50.92
2018,6,27,7,0,10.0,99.0,1.3,23.0,103.0,84.59,67.3
2018,6,27,7,15,5.0,106.0,1.3,23.35,108.0,90.88,72.32
2018,6,27,7,30,0.0,113.0,1.3,23.7,113.0,97.06,77.17
2018,6,27,7,45,6.0,144.0,1.25,24.1,147.0,121.37,97.03
2018,6,27,8,0,12.0,175.0,1.2,24.5,181.0,145.04,115.96
2018,6,27,8,15,16.0,192.0,1.25,24.8,201.0,158.88,120.91
2018,6,27,8,30,20.0,209.0,1.3,25.1,221.0,174.56,132.0
2018,6,27,8,45,22.0,222.5,1.35,25.35,237.0,187.94,141.5
2018,6,27,9,0,24.0,236.0,1.4,25.6,253.0,191.76,143.8
2018,6,27,9,15,25.0,258.5,1.5,25.95,277.0,211.83,158.64
2018,6,27,9,30,26.0,281.0,1.6,26.3,301.0,232.37,173.7
2018,6,27,9,45,29.5,300.0,1.7,26.6,324.0,251.73,187.77
2018,6,27,10,0,33.0,319.0,1.8,26.9,347.0,271.77,202.32
2018,6,27,10,15,46.0,347.5,1.9,27.1,387.5,303.84,225.66
2018,6,27,10,30,59.0,376.0,2.0,27.3,428.0,337.82,250.27
2018,6,27,10,45,68.0,403.5,2.05,27.55,465.0,370.79,273.85
2018,6,27,11,0,77.0,431.0,2.1,27.8,502.0,405.3,298.34
2018,6,27,11,15,62.5,410.5,2.15,27.85,469.0,388.01,285.8
2018,6,27,11,30,48.0,390.0,2.2,27.9,436.0,368.36,271.63
2018,6,27,11,45,40.5,386.5,2.2,28.0,425.5,366.02,269.79
2018,6,27,12,0,33.0,383.0,2.2,28.1,415.0,362.88,267.27
2018,6,27,12,15,143.0,417.0,2.2,28.05,556.5,488.48,359.49
2018,6,27,12,30,253.0,451.0,2.2,28.0,698.0,624.45,455.45
2018,6,27,12,45,264.5,459.0,2.15,28.0,716.0,658.69,477.99
2018,6,27,13,0,276.0,467.0,2.1,28.0,734.0,693.07,501.1
2018,6,27,13,15,332.0,435.5,2.05,27.95,752.0,730.85,528.04
2018,6,27,13,30,388.0,404.0,2.0,27.9,770.0,768.64,554.8
2018,6,27,13,45,414.5,378.5,1.9,27.8,762.0,794.5,572.34
2018,6,27,14,0,441.0,353.0,1.8,27.7,754.0,809.83,583.19
2018,6,27,14,15,318.0,362.5,1.8,27.7,647.0,696.35,506.12
2018,6,27,14,30,195.0,372.0,1.8,27.7,540.0,576.31,422.9
2018,6,27,14,45,194.0,360.5,1.85,27.7,522.5,569.2,419.85
2018,6,27,15,0,193.0,349.0,1.9,27.7,505.0,561.12,415.35
2018,6,27,15,15,143.0,332.5,1.95,27.65,445.0,497.15,370.14
2018,6,27,15,30,93.0,316.0,2.0,27.6,385.0,414.23,310.69
2018,6,27,15,45,71.5,282.5,2.05,27.55,333.5,358.63,270.88
2018,6,27,16,0,50.0,249.0,2.1,27.5,282.0,302.59,229.74
2018,6,27,16,15,136.5,244.5,2.1,27.4,326.0,402.57,308.09
2018,6,27,16,30,223.0,240.0,2.1,27.3,370.0,481.78,369.31
2018,6,27,16,45,147.5,213.0,2.15,27.2,296.0,378.58,292.22
2018,6,27,17,0,72.0,186.0,2.2,27.1,222.0,261.01,202.46
2018,6,27,17,15,102.5,166.5,2.05,26.85,211.5,282.76,221.4
2018,6,27,17,30,133.0,147.0,1.9,26.6,201.0,285.46,225.19
2018,6,27,17,45,196.0,127.0,1.7,26.35,194.0,327.15,259.45
2018,6,27,18,0,259.0,107.0,1.5,26.1,187.0,347.05,276.14
2018,6,27,18,15,256.0,87.5,1.5,26.1,154.0,312.79,249.18
2018,6,27,18,30,253.0,68.0,1.5,26.1,121.0,293.27,232.39
2018,6,27,18,45,220.0,53.5,1.25,25.15,90.5,244.35,191.43
2018,6,27,19,0,187.0,39.0,1.0,24.2,60.0,198.25,150.14
2018,6,27,19,15,103.0,24.0,1.1,24.05,34.5,104.15,51.39
2018,6,27,19,30,19.0,9.0,1.2,23.9,9.0,18.14,0.0
2018,6,27,19,45,9.5,4.5,1.25,23.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,87.0,13.0,1.85,21.45,18.5,11.82,0.0
2018,6,28,5,30,164.0,24.0,2.0,21.7,35.0,18.91,4.23
2018,6,28,5,45,151.5,39.0,2.15,22.0,55.5,31.19,20.13
2018,6,28,6,0,139.0,54.0,2.3,22.3,76.0,42.48,30.6
2018,6,28,6,15,245.0,66.0,2.35,22.7,122.0,49.27,36.85
2018,6,28,6,30,351.0,78.0,2.4,23.1,168.0,57.43,44.05
2018,6,28,6,45,339.5,94.0,2.45,23.55,197.0,67.59,52.75
2018,6,28,7,0,328.0,110.0,2.5,24.0,226.0,77.19,60.77
2018,6,28,7,15,324.5,132.5,2.55,24.6,262.5,96.83,77.07
2018,6,28,7,30,321.0,155.0,2.6,25.2,299.0,110.57,88.12
2018,6,28,7,45,438.0,148.5,2.65,25.85,370.0,97.59,76.74
2018,6,28,8,0,555.0,142.0,2.7,26.5,441.0,90.03,70.0
2018,6,28,8,15,558.0,159.0,2.65,27.0,483.5,105.78,73.62
2018,6,28,8,30,561.0,176.0,2.6,27.5,526.0,149.58,93.83
2018,6,28,8,45,396.5,243.0,2.6,28.0,499.5,207.42,139.92
2018,6,28,9,0,232.0,310.0,2.6,28.5,473.0,267.16,191.05
2018,6,28,9,15,307.0,313.5,2.55,28.85,543.0,293.57,208.3
2018,6,28,9,30,382.0,317.0,2.5,29.2,613.0,338.96,240.92
2018,6,28,9,45,338.5,348.5,2.45,29.5,619.5,370.95,266.93
2018,6,28,10,0,295.0,380.0,2.4,29.8,626.0,399.04,289.15
2018,6,28,10,15,339.0,378.0,2.35,30.0,671.0,438.47,318.13
2018,6,28,10,30,383.0,376.0,2.3,30.2,716.0,481.9,349.79
2018,6,28,10,45,393.0,379.0,2.25,30.35,736.0,508.26,369.3
2018,6,28,11,0,403.0,382.0,2.2,30.5,756.0,542.39,393.83
2018,6,28,11,15,363.0,412.5,2.15,30.55,754.0,571.2,413.55
2018,6,28,11,30,323.0,443.0,2.1,30.6,752.0,591.71,427.05
2018,6,28,11,45,380.5,423.5,2.1,30.65,791.0,638.91,460.43
2018,6,28,12,0,438.0,404.0,2.1,30.7,830.0,688.72,495.12
2018,6,28,12,15,568.5,323.5,2.05,30.7,877.0,750.14,538.95
2018,6,28,12,30,699.0,243.0,2.0,30.7,924.0,813.57,583.55
2018,6,28,12,45,724.0,225.5,1.95,30.7,927.5,848.59,606.55
2018,6,28,13,0,749.0,208.0,1.9,30.7,931.0,875.97,623.64
2018,6,28,13,15,637.0,273.5,1.9,30.65,882.5,866.84,616.28
2018,6,28,13,30,525.0,339.0,1.9,30.6,834.0,844.86,599.79
2018,6,28,13,45,612.5,277.5,1.85,30.6,843.5,888.22,630.62
2018,6,28,14,0,700.0,216.0,1.8,30.6,853.0,929.54,658.2
2018,6,28,14,15,701.0,203.0,1.75,30.55,825.0,931.51,659.29
2018,6,28,14,30,702.0,190.0,1.7,30.5,797.0,930.28,658.89
2018,6,28,14,45,649.0,211.5,1.65,30.4,755.5,908.8,645.99
2018,6,28,15,0,596.0,233.0,1.6,30.3,714.0,883.81,630.44
2018,6,28,15,15,466.0,275.0,1.55,30.25,640.0,795.81,571.61
2018,6,28,15,30,336.0,317.0,1.5,30.2,566.0,696.36,504.43
2018,6,28,15,45,272.0,303.5,1.4,30.1,497.5,619.6,452.97
2018,6,28,16,0,208.0,290.0,1.3,30.0,429.0,523.91,387.25
2018,6,28,16,15,186.5,268.5,1.25,29.9,386.0,479.63,357.54
2018,6,28,16,30,165.0,247.0,1.2,29.8,343.0,435.02,326.71
2018,6,28,16,45,229.5,218.0,1.15,29.75,339.0,479.42,361.6
2018,6,28,17,0,294.0,189.0,1.1,29.7,335.0,500.75,379.47
2018,6,28,17,15,245.0,174.0,1.0,29.45,286.5,435.07,332.11
2018,6,28,17,30,196.0,159.0,0.9,29.2,238.0,354.98,273.8
2018,6,28,17,45,138.0,135.5,0.85,28.95,187.5,275.67,214.15
2018,6,28,18,0,80.0,112.0,0.8,28.7,137.0,199.34,154.79
2018,6,28,18,15,64.0,94.0,0.8,28.7,111.5,152.81,118.22
2018,6,28,18,30,48.0,76.0,0.8,28.7,86.0,120.87,92.16
2018,6,28,18,45,32.0,57.0,0.75,27.8,63.0,87.96,65.08
2018,6,28,19,0,16.0,38.0,0.7,26.9,40.0,54.92,37.36
2018,6,28,19,15,13.5,23.5,0.75,26.65,24.5,35.43,13.61
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,13.95,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.0,13.0,2.2,20.7,19.5,11.82,0.0
2018,6,29,5,30,202.0,24.0,2.3,21.1,37.0,20.04,4.3
2018,6,29,5,45,303.5,34.5,2.4,21.5,73.0,28.01,17.5
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,35.68,24.85
2018,6,29,6,15,474.5,52.0,2.5,22.65,153.5,39.94,28.85
2018,6,29,6,30,544.0,59.0,2.5,23.4,198.0,44.12,32.55
2018,6,29,6,45,578.5,66.5,2.5,24.15,244.0,48.36,36.14
2018,6,29,7,0,613.0,74.0,2.5,24.9,290.0,52.36,39.4
2018,6,29,7,15,563.0,99.0,2.55,25.65,321.5,68.62,52.95
2018,6,29,7,30,513.0,124.0,2.6,26.4,353.0,84.35,65.81
2018,6,29,7,45,543.0,133.5,2.65,27.15,402.0,87.76,68.19
2018,6,29,8,0,573.0,143.0,2.7,27.9,451.0,91.01,70.42
2018,6,29,8,15,664.0,126.5,2.55,28.45,515.5,84.88,56.29
2018,6,29,8,30,755.0,110.0,2.4,29.0,580.0,124.78,67.82
2018,6,29,8,45,777.5,111.0,2.25,29.55,627.0,170.12,95.0
2018,6,29,9,0,800.0,112.0,2.1,30.1,674.0,218.17,130.27
2018,6,29,9,15,825.0,109.0,1.9,30.5,718.5,274.56,174.7
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,324.84,215.6
2018,6,29,9,45,856.0,109.5,1.55,31.3,798.0,375.57,257.18
2018,6,29,10,0,862.0,113.0,1.4,31.7,833.0,426.43,297.8
2018,6,29,10,15,719.0,194.0,1.3,31.95,809.5,460.88,326.7
2018,6,29,10,30,576.0,275.0,1.2,32.2,786.0,491.91,350.45
2018,6,29,10,45,491.5,331.5,1.1,32.5,775.5,525.83,374.02
2018,6,29,11,0,407.0,388.0,1.0,32.8,765.0,548.78,388.69
2018,6,29,11,15,385.5,409.0,1.0,33.0,771.5,582.33,411.05
2018,6,29,11,30,364.0,430.0,1.0,33.2,778.0,608.78,428.15
2018,6,29,11,45,369.0,434.0,1.05,33.4,789.5,638.85,448.23
2018,6,29,12,0,374.0,438.0,1.1,33.6,801.0,668.9,468.03
2018,6,29,12,15,334.0,448.0,1.2,33.7,773.0,668.13,467.61
2018,6,29,12,30,294.0,458.0,1.3,33.8,745.0,664.19,465.2
2018,6,29,12,45,259.0,465.0,1.35,33.9,716.5,658.83,461.48
2018,6,29,13,0,224.0,472.0,1.4,34.0,688.0,644.11,451.67
2018,6,29,13,15,231.0,458.5,1.45,34.0,679.0,650.79,457.2
2018,6,29,13,30,238.0,445.0,1.5,34.0,670.0,666.76,468.52
2018,6,29,13,45,179.5,430.5,1.55,34.0,598.0,596.87,422.13
2018,6,29,14,0,121.0,416.0,1.6,34.0,526.0,534.01,379.82
2018,6,29,14,15,167.0,405.5,1.65,33.9,552.5,576.1,410.89
2018,6,29,14,30,213.0,395.0,1.7,33.8,579.0,618.28,441.2
2018,6,29,14,45,213.0,383.5,1.75,33.7,561.5,612.78,438.51
2018,6,29,15,0,213.0,372.0,1.8,33.6,544.0,606.25,435.51
2018,6,29,15,15,229.0,346.5,1.9,33.45,523.5,599.34,433.33
2018,6,29,15,30,245.0,321.0,2.0,33.3,503.0,609.43,442.44
2018,6,29,15,45,251.5,295.5,2.05,33.1,472.5,589.95,431.29
2018,6,29,16,0,258.0,270.0,2.1,32.9,442.0,568.69,419.01
2018,6,29,16,15,340.5,232.0,2.1,32.65,441.5,604.56,448.34
2018,6,29,16,30,423.0,194.0,2.1,32.4,441.0,655.49,487.18
2018,6,29,16,45,442.5,173.5,2.1,32.15,411.5,643.29,481.13
2018,6,29,17,0,462.0,153.0,2.1,31.9,382.0,628.13,473.4
2018,6,29,17,15,493.5,133.0,2.0,31.45,353.5,621.07,471.27
2018,6,29,17,30,525.0,113.0,1.9,31.0,325.0,610.07,465.35
2018,6,29,17,45,490.0,103.5,1.8,30.55,279.5,554.49,426.97
2018,6,29,18,0,455.0,94.0,1.7,30.1,234.0,499.99,387.88
2018,6,29,18,15,395.5,83.0,1.7,30.1,188.5,426.75,332.58
2018,6,29,18,30,336.0,72.0,1.7,30.1,143.0,357.45,278.16
2018,6,29,18,45,257.5,57.5,1.4,28.55,103.5,275.22,212.69
2018,6,29,19,0,179.0,43.0,1.1,27.0,64.0,199.93,149.57
2018,6,29,19,15,105.5,27.0,1.1,26.65,38.0,112.08,55.24
2018,6,29,19,30,32.0,11.0,1.1,26.3,12.0,26.79,0.0
2018,6,29,19,45,16.0,5.5,1.15,26.0,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.05,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,23.5,11.5,1.25,22.4,13.0,10.46,0.0
2018,6,30,5,30,45.0,22.0,1.4,22.7,25.0,18.48,2.91
2018,6,30,5,45,60.5,38.5,1.5,23.0,46.0,31.58,20.26
2018,6,30,6,0,76.0,55.0,1.6,23.3,67.0,44.47,32.12
2018,6,30,6,15,130.5,72.5,1.5,23.95,102.0,57.94,44.03
2018,6,30,6,30,185.0,90.0,1.4,24.6,137.0,68.32,53.04
2018,6,30,6,45,278.0,101.5,1.3,25.2,190.0,76.61,60.01
2018,6,30,7,0,371.0,113.0,1.2,25.8,243.0,79.66,62.35
2018,6,30,7,15,461.5,116.0,1.1,26.55,304.0,80.48,62.66
2018,6,30,7,30,552.0,119.0,1.0,27.3,365.0,80.71,62.43
2018,6,30,7,45,593.0,123.5,0.95,28.05,416.5,80.88,62.14
2018,6,30,8,0,634.0,128.0,0.9,28.8,468.0,81.02,61.82
2018,6,30,8,15,673.0,128.0,0.85,29.25,519.5,85.17,56.74
2018,6,30,8,30,712.0,128.0,0.8,29.7,571.0,125.74,69.78
2018,6,30,8,45,742.0,126.5,0.75,30.2,618.5,175.94,100.15
2018,6,30,9,0,772.0,125.0,0.7,30.7,666.0,221.61,132.58
2018,6,30,9,15,713.0,160.5,0.7,31.05,683.5,270.02,173.19
2018,6,30,9,30,654.0,196.0,0.7,31.4,701.0,319.59,214.53
2018,6,30,9,45,556.5,256.5,0.75,31.75,700.5,371.29,256.91
2018,6,30,10,0,459.0,317.0,0.8,32.1,700.0,410.0,287.99
2018,6,30,10,15,430.5,344.5,0.8,32.35,714.0,446.43,315.12
2018,6,30,10,30,402.0,372.0,0.8,32.6,728.0,480.35,339.53
2018,6,30,10,45,384.0,391.5,0.85,32.9,739.0,518.03,365.84
2018,6,30,11,0,366.0,411.0,0.9,33.2,750.0,547.19,385.81
2018,6,30,11,15,386.5,412.0,0.9,33.4,776.0,584.87,411.26
2018,6,30,11,30,407.0,413.0,0.9,33.6,802.0,620.27,434.82
2018,6,30,11,45,368.0,430.0,0.9,33.8,784.0,634.45,443.28
2018,6,30,12,0,329.0,447.0,0.9,34.0,766.0,641.91,447.33
2018,6,30,12,15,278.0,461.5,0.9,34.15,731.5,634.8,441.75
2018,6,30,12,30,227.0,476.0,0.9,34.3,697.0,621.37,432.07
2018,6,30,12,45,256.5,469.0,0.9,34.45,717.5,660.02,457.69
2018,6,30,13,0,286.0,462.0,0.9,34.6,738.0,696.61,481.32
2018,6,30,13,15,286.5,452.5,0.9,34.65,726.0,704.44,486.33
2018,6,30,13,30,287.0,443.0,0.9,34.7,714.0,710.74,490.7
2018,6,30,13,45,262.5,436.0,0.9,34.75,680.0,693.96,479.94
2018,6,30,14,0,238.0,429.0,0.9,34.8,646.0,674.91,467.93
2018,6,30,14,15,311.5,385.0,0.95,34.75,660.0,712.76,495.88
2018,6,30,14,30,385.0,341.0,1.0,34.7,674.0,764.23,531.52
2018,6,30,14,45,367.5,330.0,1.0,34.65,638.0,727.71,508.96
2018,6,30,15,0,350.0,319.0,1.0,34.6,602.0,704.25,495.16
2018,6,30,15,15,296.5,315.5,1.0,34.45,547.0,651.16,461.11
2018,6,30,15,30,243.0,312.0,1.0,34.3,492.0,597.22,426.07
2018,6,30,15,45,238.0,292.5,1.05,34.15,460.0,573.03,412.22
2018,6,30,16,0,233.0,273.0,1.1,34.0,428.0,547.55,397.03
2018,6,30,16,15,250.0,248.5,1.1,33.8,404.0,536.3,391.82
2018,6,30,16,30,267.0,224.0,1.1,33.6,380.0,522.98,385.05
2018,6,30,16,45,239.5,208.5,1.1,33.35,339.0,477.07,354.27
2018,6,30,17,0,212.0,193.0,1.1,33.1,298.0,413.66,310.82
2018,6,30,17,15,286.5,163.0,1.1,32.7,288.5,457.55,346.18
2018,6,30,17,30,361.0,133.0,1.1,32.3,279.0,496.13,376.61
2018,6,30,17,45,334.5,114.5,1.05,31.85,235.0,441.75,338.15
2018,6,30,18,0,308.0,96.0,1.0,31.4,191.0,387.8,299.4
2018,6,30,18,15,198.0,82.5,1.0,31.4,139.5,262.55,203.76
2018,6,30,18,30,88.0,69.0,1.0,31.4,88.0,149.98,114.55
2018,6,30,18,45,125.0,55.0,0.85,30.0,74.0,169.44,129.36
2018,6,30,19,0,162.0,41.0,0.7,28.6,60.0,172.75,128.32
2018,6,30,19,15,92.5,25.0,0.7,28.3,35.0,100.41,48.47
2018,6,30,19,30,23.0,9.0,0.7,28.0,10.0,20.26,0.0
2018,6,30,19,45,11.5,4.5,0.75,27.7,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.3,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,60.5,13.0,0.45,23.75,16.5,11.82,0.0
2018,7,1,5,30,117.0,25.0,0.5,24.1,32.0,19.7,2.73
2018,7,1,5,45,208.0,38.5,0.55,24.5,65.5,29.94,18.76
2018,7,1,6,0,299.0,52.0,0.6,24.9,99.0,39.87,28.04
2018,7,1,6,15,371.0,62.0,0.5,25.5,141.5,46.8,34.31
2018,7,1,6,30,443.0,72.0,0.4,26.1,184.0,54.69,41.15
2018,7,1,6,45,496.0,79.5,0.35,26.7,231.5,58.48,44.31
2018,7,1,7,0,549.0,87.0,0.3,27.3,279.0,62.13,47.2
2018,7,1,7,15,587.0,93.0,0.4,27.75,328.0,64.34,48.83
2018,7,1,7,30,625.0,99.0,0.5,28.2,377.0,66.42,50.3
2018,7,1,7,45,653.5,104.0,0.6,28.65,425.5,67.57,50.97
2018,7,1,8,0,682.0,109.0,0.7,29.1,474.0,68.59,51.53
2018,7,1,8,15,704.0,113.0,0.8,29.4,521.0,75.01,56.54
2018,7,1,8,30,726.0,117.0,0.9,29.7,568.0,125.83,69.74
2018,7,1,8,45,743.0,120.0,1.0,30.0,611.5,170.36,96.16
2018,7,1,9,0,760.0,123.0,1.1,30.3,655.0,217.04,130.24
2018,7,1,9,15,772.0,126.5,1.15,30.55,695.0,264.93,168.43
2018,7,1,9,30,784.0,130.0,1.2,30.8,735.0,314.1,208.69
2018,7,1,9,45,793.0,133.0,1.3,31.05,769.5,363.0,248.96
2018,7,1,10,0,802.0,136.0,1.4,31.3,804.0,412.5,289.07
2018,7,1,10,15,809.0,138.0,1.45,31.45,833.0,460.78,327.45
2018,7,1,10,30,816.0,140.0,1.5,31.6,862.0,512.28,366.99
2018,7,1,10,45,820.0,142.5,1.55,31.8,885.0,557.98,401.47
2018,7,1,11,0,824.0,145.0,1.6,32.0,908.0,602.96,434.53
2018,7,1,11,15,827.5,146.0,1.65,32.1,924.0,645.62,465.4
2018,7,1,11,30,831.0,147.0,1.7,32.2,940.0,687.18,494.84
2018,7,1,11,45,832.5,148.0,1.7,32.35,949.0,726.08,521.44
2018,7,1,12,0,834.0,149.0,1.7,32.5,958.0,763.51,546.08
2018,7,1,12,15,762.5,188.0,1.7,32.55,929.0,780.09,556.22
2018,7,1,12,30,691.0,227.0,1.7,32.6,900.0,791.16,562.18
2018,7,1,12,45,670.5,239.5,1.7,32.65,889.5,813.74,576.55
2018,7,1,13,0,650.0,252.0,1.7,32.7,879.0,833.54,588.88
2018,7,1,13,15,602.5,272.5,1.7,32.65,848.0,833.11,587.99
2018,7,1,13,30,555.0,293.0,1.7,32.6,817.0,828.53,584.6
2018,7,1,13,45,589.5,266.5,1.7,32.6,812.5,854.78,603.04
2018,7,1,14,0,624.0,240.0,1.7,32.6,808.0,878.62,619.69
2018,7,1,14,15,700.0,194.5,1.7,32.5,814.0,920.86,647.42
2018,7,1,14,30,776.0,149.0,1.7,32.4,820.0,953.49,668.4
2018,7,1,14,45,790.5,137.0,1.65,32.3,797.5,963.58,674.94
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,970.34,679.76
2018,7,1,15,15,793.0,123.0,1.6,32.1,737.5,958.45,673.87
2018,7,1,15,30,781.0,121.0,1.6,32.0,700.0,943.64,666.46
2018,7,1,15,45,766.0,118.0,1.6,31.9,658.0,921.9,654.78
2018,7,1,16,0,751.0,115.0,1.6,31.8,616.0,897.57,641.53
2018,7,1,16,15,722.5,114.0,1.6,31.65,567.5,860.07,619.89
2018,7,1,16,30,694.0,113.0,1.6,31.5,519.0,826.33,600.55
2018,7,1,16,45,663.0,110.0,1.55,31.35,470.0,781.37,572.99
2018,7,1,17,0,632.0,107.0,1.5,31.2,421.0,735.48,544.44
2018,7,1,17,15,539.0,110.0,1.4,30.85,357.0,641.64,482.23
2018,7,1,17,30,446.0,113.0,1.3,30.5,293.0,543.1,414.65
2018,7,1,17,45,484.0,94.0,1.2,30.15,264.5,545.11,418.15
2018,7,1,18,0,522.0,75.0,1.1,29.8,236.0,535.14,411.43
2018,7,1,18,15,463.5,67.5,1.1,29.8,190.5,463.02,358.31
2018,7,1,18,30,405.0,60.0,1.1,29.8,145.0,393.96,304.94
2018,7,1,18,45,311.0,49.0,0.95,28.7,104.0,297.98,229.53
2018,7,1,19,0,217.0,38.0,0.8,27.6,63.0,215.41,160.82
2018,7,1,19,15,124.5,23.5,0.8,27.35,36.5,127.1,62.62
2018,7,1,19,30,32.0,9.0,0.8,27.1,10.0,24.99,0.0
2018,7,1,19,45,16.0,4.5,0.8,26.9,5.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.65,2.5,2.27,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.9,5.0,4.38,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.2,11.5,10.1,2.58
2018,7,2,6,0,1.0,18.0,0.9,24.5,18.0,15.82,7.78
2018,7,2,6,15,0.5,24.0,0.9,24.85,24.0,21.11,12.49
2018,7,2,6,30,0.0,30.0,0.9,25.2,30.0,26.41,17.14
2018,7,2,6,45,4.0,62.5,0.9,25.55,64.0,55.15,41.75
2018,7,2,7,0,8.0,95.0,0.9,25.9,98.0,81.43,63.83
2018,7,2,7,15,50.5,134.5,0.9,26.3,156.5,107.36,85.17
2018,7,2,7,30,93.0,174.0,0.9,26.7,215.0,134.11,106.74
2018,7,2,7,45,56.5,178.0,0.85,27.1,204.0,137.97,109.24
2018,7,2,8,0,20.0,182.0,0.8,27.5,193.0,149.9,118.29
2018,7,2,8,15,45.0,218.0,0.7,27.8,245.0,165.49,130.11
2018,7,2,8,30,70.0,254.0,0.6,28.1,297.0,195.86,144.42
2018,7,2,8,45,107.5,287.5,0.5,28.4,359.5,229.54,166.46
2018,7,2,9,0,145.0,321.0,0.4,28.7,422.0,256.88,183.91
2018,7,2,9,15,129.0,336.5,0.35,29.0,430.5,276.52,198.39
2018,7,2,9,30,113.0,352.0,0.3,29.3,439.0,294.62,211.72
2018,7,2,9,45,106.0,364.5,0.25,29.6,449.0,322.12,231.21
2018,7,2,10,0,99.0,377.0,0.2,29.9,459.0,338.51,242.43
2018,7,2,10,15,182.0,396.0,0.35,30.0,554.0,389.75,278.36
2018,7,2,10,30,265.0,415.0,0.5,30.1,649.0,450.47,321.0
2018,7,2,10,45,318.5,408.0,0.6,30.25,697.0,494.08,351.77
2018,7,2,11,0,372.0,401.0,0.7,30.4,745.0,542.18,385.68
2018,7,2,11,15,537.0,311.0,0.75,30.45,818.0,596.17,425.0
2018,7,2,11,30,702.0,221.0,0.8,30.5,891.0,661.91,472.17
2018,7,2,11,45,620.5,268.0,0.8,30.55,864.5,677.29,481.15
2018,7,2,12,0,539.0,315.0,0.8,30.6,838.0,689.67,488.04
2018,7,2,12,15,392.0,389.0,0.85,30.65,770.0,663.61,468.85
2018,7,2,12,30,245.0,463.0,0.9,30.7,702.0,627.03,442.36
2018,7,2,12,45,247.0,449.5,0.9,30.75,689.0,633.7,447.52
2018,7,2,13,0,249.0,436.0,0.9,30.8,676.0,639.04,451.42
2018,7,2,13,15,197.5,440.5,0.9,30.8,629.5,602.41,426.53
2018,7,2,13,30,146.0,445.0,0.9,30.8,583.0,569.35,403.94
2018,7,2,13,45,136.5,433.5,0.85,30.85,560.5,558.17,396.57
2018,7,2,14,0,127.0,422.0,0.8,30.9,538.0,545.66,388.14
2018,7,2,14,15,230.5,395.0,0.8,30.85,597.5,642.61,455.95
2018,7,2,14,30,334.0,368.0,0.8,30.8,657.0,726.49,512.87
2018,7,2,14,45,465.5,291.0,0.75,30.8,676.5,801.49,563.67
2018,7,2,15,0,597.0,214.0,0.7,30.8,696.0,864.58,606.28
2018,7,2,15,15,540.0,220.0,0.7,30.7,640.0,816.96,576.07
2018,7,2,15,30,483.0,226.0,0.7,30.6,584.0,760.87,541.53
2018,7,2,15,45,487.5,216.0,0.7,30.55,559.0,754.04,539.46
2018,7,2,16,0,492.0,206.0,0.7,30.5,534.0,745.05,535.46
2018,7,2,16,15,580.5,166.0,0.65,30.45,525.5,789.16,566.36
2018,7,2,16,30,669.0,126.0,0.6,30.4,517.0,818.73,585.74
2018,7,2,16,45,651.0,119.0,0.6,30.35,471.5,781.5,563.45
2018,7,2,17,0,633.0,112.0,0.6,30.3,426.0,742.71,540.65
2018,7,2,17,15,600.5,106.0,0.55,30.05,377.5,691.07,508.52
2018,7,2,17,30,568.0,100.0,0.5,29.8,329.0,639.19,475.53
