Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,45,524.5,92.5,0.5,29.55,281.0,576.59,434.6
2018,7,2,18,0,481.0,85.0,0.5,29.3,233.0,515.14,392.82
2018,7,2,18,15,423.5,75.5,0.5,29.3,188.0,437.6,336.39
2018,7,2,18,30,366.0,66.0,0.5,29.3,143.0,370.44,285.06
2018,7,2,18,45,287.5,53.5,0.55,28.55,104.0,289.46,221.8
2018,7,2,19,0,209.0,41.0,0.6,27.8,65.0,215.55,160.28
2018,7,2,19,15,127.5,26.0,0.65,27.55,38.5,133.29,65.23
2018,7,2,19,30,46.0,11.0,0.7,27.3,12.0,34.17,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.1,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,3,5,15,57.5,11.0,1.55,23.8,14.5,10.01,0.0
2018,7,3,5,30,115.0,22.0,1.7,24.3,29.0,17.32,0.18
2018,7,3,5,45,203.5,36.5,1.9,24.8,62.5,28.39,17.32
2018,7,3,6,0,292.0,51.0,2.1,25.3,96.0,39.13,27.29
2018,7,3,6,15,360.0,62.5,2.05,26.05,138.5,47.19,34.51
2018,7,3,6,30,428.0,74.0,2.0,26.8,181.0,54.99,41.27
2018,7,3,6,45,412.5,88.5,1.95,27.55,211.0,64.22,49.01
2018,7,3,7,0,397.0,103.0,1.9,28.3,241.0,72.92,56.1
2018,7,3,7,15,319.5,129.0,1.95,29.05,251.5,94.58,73.78
2018,7,3,7,30,242.0,155.0,2.0,29.8,262.0,110.03,86.0
2018,7,3,7,45,380.0,150.5,2.05,30.55,342.0,98.68,76.13
2018,7,3,8,0,518.0,146.0,2.1,31.3,422.0,94.61,72.32
2018,7,3,8,15,597.0,142.0,2.15,31.7,489.0,90.61,68.71
2018,7,3,8,30,676.0,138.0,2.2,32.1,556.0,127.0,72.21
2018,7,3,8,45,699.0,141.5,2.25,32.5,602.5,170.6,97.62
2018,7,3,9,0,722.0,145.0,2.3,32.9,649.0,217.03,130.89
2018,7,3,9,15,737.0,147.5,2.3,33.2,689.0,263.62,167.64
2018,7,3,9,30,752.0,150.0,2.3,33.5,729.0,317.96,211.21
2018,7,3,9,45,723.0,170.0,2.3,33.8,748.0,359.38,246.39
2018,7,3,10,0,694.0,190.0,2.3,34.1,767.0,404.07,282.88
2018,7,3,10,15,705.0,192.5,2.3,34.4,797.5,450.3,318.91
2018,7,3,10,30,716.0,195.0,2.3,34.7,828.0,497.16,354.47
2018,7,3,10,45,673.0,223.0,2.35,34.95,831.0,535.05,382.88
2018,7,3,11,0,630.0,251.0,2.4,35.2,834.0,568.67,407.28
2018,7,3,11,15,645.5,249.0,2.4,35.4,855.5,611.41,437.59
2018,7,3,11,30,661.0,247.0,2.4,35.6,877.0,654.6,467.53
2018,7,3,11,45,582.5,289.0,2.4,35.8,848.5,666.48,474.55
2018,7,3,12,0,504.0,331.0,2.4,36.0,820.0,676.12,479.64
2018,7,3,12,15,484.0,328.5,2.4,36.1,799.0,684.89,485.61
2018,7,3,12,30,464.0,326.0,2.4,36.2,778.0,691.02,489.7
2018,7,3,12,45,520.5,309.0,2.45,36.35,813.5,747.21,527.97
2018,7,3,13,0,577.0,292.0,2.5,36.5,849.0,803.85,565.77
2018,7,3,13,15,493.5,325.0,2.5,36.55,797.0,781.45,549.37
2018,7,3,13,30,410.0,358.0,2.5,36.6,745.0,753.3,529.62
2018,7,3,13,45,541.0,291.5,2.55,36.65,790.5,829.75,583.44
2018,7,3,14,0,672.0,225.0,2.6,36.7,836.0,909.92,637.56
2018,7,3,14,15,732.0,190.0,2.65,36.6,837.5,947.27,661.69
2018,7,3,14,30,792.0,155.0,2.7,36.5,839.0,975.39,680.46
2018,7,3,14,45,782.5,152.5,2.75,36.45,806.5,971.95,679.62
2018,7,3,15,0,773.0,150.0,2.8,36.4,774.0,965.41,677.24
2018,7,3,15,15,760.5,147.0,2.8,36.2,736.5,952.3,670.88
2018,7,3,15,30,748.0,144.0,2.8,36.0,699.0,936.29,662.81
2018,7,3,15,45,732.5,140.5,2.85,35.8,657.0,920.37,655.24
2018,7,3,16,0,717.0,137.0,2.9,35.6,615.0,895.78,642.09
2018,7,3,16,15,696.5,133.0,2.85,35.25,569.5,863.42,623.56
2018,7,3,16,30,676.0,129.0,2.8,34.9,524.0,829.11,603.62
2018,7,3,16,45,650.0,123.5,2.75,34.6,476.0,786.13,577.51
2018,7,3,17,0,624.0,118.0,2.7,34.3,428.0,741.94,550.17
2018,7,3,17,15,590.0,112.0,2.5,33.8,379.0,689.17,516.01
2018,7,3,17,30,556.0,106.0,2.3,33.3,330.0,636.2,480.95
2018,7,3,17,45,511.0,98.0,2.15,32.75,281.5,572.02,437.16
2018,7,3,18,0,466.0,90.0,2.0,32.2,233.0,503.7,388.64
2018,7,3,18,15,408.5,79.5,2.0,32.2,188.0,432.11,334.86
2018,7,3,18,30,351.0,69.0,2.0,32.2,143.0,364.26,281.76
2018,7,3,18,45,273.0,55.0,1.6,30.5,103.0,282.21,216.8
2018,7,3,19,0,195.0,41.0,1.2,28.8,63.0,207.02,153.96
2018,7,3,19,15,117.0,25.5,1.2,28.45,37.0,126.38,60.86
2018,7,3,19,30,39.0,10.0,1.2,28.1,11.0,29.59,0.0
2018,7,3,19,45,19.5,5.0,1.2,27.75,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,4,5,15,50.0,11.0,1.05,22.7,14.0,10.01,0.0
2018,7,4,5,30,100.0,22.0,1.2,23.2,28.0,17.32,0.0
2018,7,4,5,45,190.5,37.0,1.4,23.7,61.5,28.78,17.67
2018,7,4,6,0,281.0,52.0,1.6,24.2,95.0,39.9,28.07
2018,7,4,6,15,346.0,63.5,1.65,24.9,136.0,47.93,35.3
2018,7,4,6,30,411.0,75.0,1.7,25.6,177.0,55.68,42.07
2018,7,4,6,45,468.5,83.0,1.75,26.35,225.0,61.49,46.95
2018,7,4,7,0,526.0,91.0,1.8,27.1,273.0,65.41,50.05
2018,7,4,7,15,577.0,95.0,1.95,27.6,324.5,66.01,50.32
2018,7,4,7,30,628.0,99.0,2.1,28.1,376.0,66.65,50.58
2018,7,4,7,45,660.5,103.0,2.25,28.6,425.5,67.14,50.69
2018,7,4,8,0,693.0,107.0,2.4,29.1,475.0,67.57,50.75
2018,7,4,8,15,716.0,110.5,2.5,29.55,523.0,70.48,52.87
2018,7,4,8,30,739.0,114.0,2.6,30.0,571.0,121.44,66.99
2018,7,4,8,45,757.0,117.0,2.7,30.4,615.5,166.77,93.4
2018,7,4,9,0,775.0,120.0,2.8,30.8,660.0,214.37,128.05
2018,7,4,9,15,786.0,123.0,2.85,31.15,699.5,262.49,166.72
2018,7,4,9,30,797.0,126.0,2.9,31.5,739.0,311.78,207.58
2018,7,4,9,45,725.0,166.0,2.95,31.85,744.0,356.23,246.71
2018,7,4,10,0,653.0,206.0,3.0,32.2,749.0,399.14,283.01
2018,7,4,10,15,529.0,267.5,3.0,32.5,718.0,431.63,310.3
2018,7,4,10,30,405.0,329.0,3.0,32.8,687.0,448.41,324.31
2018,7,4,10,45,259.5,367.5,3.0,33.05,599.0,431.36,312.89
2018,7,4,11,0,114.0,406.0,3.0,33.3,511.0,401.01,290.53
2018,7,4,11,15,97.5,408.0,3.0,33.5,499.0,407.17,294.72
2018,7,4,11,30,81.0,410.0,3.0,33.7,487.0,406.39,293.76
2018,7,4,11,45,261.0,385.0,3.0,33.9,637.5,519.16,375.9
2018,7,4,12,0,441.0,360.0,3.0,34.1,788.0,652.18,469.41
2018,7,4,12,15,324.0,407.5,2.95,34.25,722.0,623.54,446.88
2018,7,4,12,30,207.0,455.0,2.9,34.4,656.0,585.28,418.18
2018,7,4,12,45,183.5,456.5,2.9,34.5,634.0,580.22,414.51
2018,7,4,13,0,160.0,458.0,2.9,34.6,612.0,573.14,409.25
2018,7,4,13,15,333.0,385.5,2.85,34.6,701.0,682.41,487.99
2018,7,4,13,30,506.0,313.0,2.8,34.6,790.0,800.16,569.6
2018,7,4,13,45,505.0,305.0,2.8,34.65,772.5,808.31,574.68
2018,7,4,14,0,504.0,297.0,2.8,34.7,755.0,814.17,579.12
2018,7,4,14,15,436.0,314.0,2.8,34.6,702.0,776.93,554.08
2018,7,4,14,30,368.0,331.0,2.8,34.5,649.0,736.55,526.96
2018,7,4,14,45,255.0,337.0,2.75,34.4,553.5,621.66,448.57
2018,7,4,15,0,142.0,343.0,2.7,34.3,458.0,502.78,365.25
2018,7,4,15,15,214.0,315.5,2.75,34.15,479.0,567.77,414.27
2018,7,4,15,30,286.0,288.0,2.8,34.0,500.0,613.16,448.85
2018,7,4,15,45,408.0,245.0,2.8,33.8,527.5,707.39,517.61
2018,7,4,16,0,530.0,202.0,2.8,33.6,555.0,777.86,569.53
2018,7,4,16,15,588.0,171.5,2.75,33.3,537.0,802.57,588.39
2018,7,4,16,30,646.0,141.0,2.7,33.0,519.0,814.85,598.64
2018,7,4,16,45,621.0,134.5,2.7,32.7,471.5,772.24,572.4
2018,7,4,17,0,596.0,128.0,2.7,32.4,424.0,728.41,545.22
2018,7,4,17,15,563.0,120.0,2.5,31.95,375.0,674.82,509.95
2018,7,4,17,30,530.0,112.0,2.3,31.5,326.0,621.02,473.77
2018,7,4,17,45,488.0,103.0,2.15,31.05,278.5,552.76,426.3
2018,7,4,18,0,446.0,94.0,2.0,30.6,231.0,493.53,383.41
2018,7,4,18,15,388.0,83.0,2.0,30.6,186.0,421.74,328.97
2018,7,4,18,30,330.0,72.0,2.0,30.6,141.0,353.77,275.36
2018,7,4,18,45,256.5,57.0,1.6,29.15,102.0,274.35,211.78
2018,7,4,19,0,183.0,42.0,1.2,27.7,63.0,201.33,150.19
2018,7,4,19,15,101.5,26.0,1.25,27.35,36.5,107.83,50.8
2018,7,4,19,30,20.0,10.0,1.3,27.0,10.0,19.61,0.0
2018,7,4,19,45,10.0,5.0,1.3,26.7,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.5,11.0,0.9,23.65,14.0,10.01,0.0
2018,7,5,5,30,101.0,22.0,1.0,24.0,28.0,17.34,0.0
2018,7,5,5,45,196.0,36.0,1.1,24.4,61.0,28.03,16.93
2018,7,5,6,0,291.0,50.0,1.2,24.8,94.0,38.41,26.72
2018,7,5,6,15,367.0,59.5,1.2,25.3,136.5,45.01,32.76
2018,7,5,6,30,443.0,69.0,1.2,25.8,179.0,52.41,39.25
2018,7,5,6,45,501.0,76.0,1.25,26.3,227.0,55.92,42.23
2018,7,5,7,0,559.0,83.0,1.3,26.8,275.0,59.31,44.97
2018,7,5,7,15,531.5,92.0,1.3,27.25,298.5,63.47,48.26
2018,7,5,7,30,504.0,101.0,1.3,27.7,322.0,67.21,51.12
2018,7,5,7,45,351.5,143.5,1.35,28.1,307.0,93.99,73.06
2018,7,5,8,0,199.0,186.0,1.4,28.5,292.0,126.69,99.39
2018,7,5,8,15,153.5,216.5,1.35,28.9,303.0,155.03,121.65
2018,7,5,8,30,108.0,247.0,1.3,29.3,314.0,182.86,133.5
2018,7,5,8,45,133.5,266.0,1.3,29.7,355.0,208.06,149.65
2018,7,5,9,0,159.0,285.0,1.3,30.1,396.0,236.3,168.83
2018,7,5,9,15,192.5,313.0,1.25,30.45,455.5,275.15,196.06
2018,7,5,9,30,226.0,341.0,1.2,30.8,515.0,318.17,226.58
2018,7,5,9,45,197.5,358.5,1.15,31.15,515.5,337.82,241.83
2018,7,5,10,0,169.0,376.0,1.1,31.5,516.0,354.72,254.64
2018,7,5,10,15,132.5,377.0,1.05,31.8,489.5,353.85,254.51
2018,7,5,10,30,96.0,378.0,1.0,32.1,463.0,356.21,256.19
2018,7,5,10,45,149.0,407.0,0.95,32.4,543.0,409.01,292.8
2018,7,5,11,0,202.0,436.0,0.9,32.7,623.0,474.94,337.53
2018,7,5,11,15,156.5,416.5,0.85,32.95,563.0,446.85,317.52
2018,7,5,11,30,111.0,397.0,0.8,33.2,503.0,413.47,294.17
2018,7,5,11,45,81.5,383.0,0.7,33.45,461.0,391.68,278.42
2018,7,5,12,0,52.0,369.0,0.6,33.7,419.0,364.51,258.72
2018,7,5,12,15,91.0,406.5,0.55,33.8,494.5,434.1,306.7
2018,7,5,12,30,130.0,444.0,0.5,33.9,570.0,511.59,357.96
2018,7,5,12,45,169.0,440.5,0.45,34.05,604.0,553.06,384.83
2018,7,5,13,0,208.0,437.0,0.4,34.2,638.0,596.19,412.7
2018,7,5,13,15,146.5,412.0,0.4,34.25,552.5,528.15,367.34
2018,7,5,13,30,85.0,387.0,0.4,34.3,467.0,444.3,311.52
2018,7,5,13,45,85.5,373.0,0.35,34.3,452.0,436.54,307.15
2018,7,5,14,0,86.0,359.0,0.3,34.3,437.0,428.09,301.69
2018,7,5,14,15,294.5,322.5,0.3,34.25,578.5,630.52,440.79
2018,7,5,14,30,503.0,286.0,0.3,34.2,720.0,825.0,564.43
2018,7,5,14,45,648.5,209.0,0.3,34.15,746.5,904.54,613.56
2018,7,5,15,0,794.0,132.0,0.3,34.1,773.0,966.51,649.97
2018,7,5,15,15,790.5,126.0,0.3,33.95,738.5,958.9,646.21
2018,7,5,15,30,787.0,120.0,0.3,33.8,704.0,948.2,641.8
2018,7,5,15,45,771.0,118.0,0.3,33.6,661.5,926.71,631.27
2018,7,5,16,0,755.0,116.0,0.3,33.4,619.0,902.63,619.32
2018,7,5,16,15,734.5,113.0,0.4,33.15,573.0,870.6,604.53
2018,7,5,16,30,714.0,110.0,0.5,32.9,527.0,841.73,591.45
2018,7,5,16,45,581.5,124.5,0.55,32.7,444.5,723.53,519.77
2018,7,5,17,0,449.0,139.0,0.6,32.5,362.0,599.4,440.92
2018,7,5,17,15,245.5,116.0,0.6,32.15,236.0,361.57,274.29
2018,7,5,17,30,42.0,93.0,0.6,31.8,110.0,127.5,95.87
2018,7,5,17,45,34.0,78.0,0.65,31.45,90.5,104.26,78.54
2018,7,5,18,0,26.0,63.0,0.7,31.1,71.0,81.33,60.41
2018,7,5,18,15,55.0,66.5,0.7,31.1,79.5,119.98,91.63
2018,7,5,18,30,84.0,70.0,0.7,31.1,88.0,149.03,114.08
2018,7,5,18,45,140.5,54.5,0.7,29.85,74.5,179.31,137.12
2018,7,5,19,0,197.0,39.0,0.7,28.6,61.0,205.23,152.5
2018,7,5,19,15,121.0,25.0,0.7,28.15,36.5,127.64,59.5
2018,7,5,19,30,45.0,11.0,0.7,27.7,12.0,33.67,0.0
2018,7,5,19,45,22.5,5.5,0.75,27.3,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,22.5,10.0,1.3,23.3,11.0,9.1,0.0
2018,7,6,5,30,45.0,20.0,1.4,23.6,22.0,16.82,0.0
2018,7,6,5,45,85.0,35.5,1.5,23.9,46.0,28.38,17.16
2018,7,6,6,0,125.0,51.0,1.6,24.2,70.0,40.2,28.27
2018,7,6,6,15,161.0,69.5,1.65,24.75,103.0,53.8,40.29
2018,7,6,6,30,197.0,88.0,1.7,25.3,136.0,66.99,51.72
2018,7,6,6,45,236.5,105.5,1.75,25.8,177.0,79.09,61.97
2018,7,6,7,0,276.0,123.0,1.8,26.3,218.0,90.78,71.63
2018,7,6,7,15,289.5,143.0,1.8,26.95,257.0,103.47,81.85
2018,7,6,7,30,303.0,163.0,1.8,27.6,296.0,115.61,91.39
2018,7,6,7,45,290.5,187.5,1.8,28.25,327.5,129.68,102.34
2018,7,6,8,0,278.0,212.0,1.8,28.9,359.0,142.98,112.47
2018,7,6,8,15,274.5,231.0,1.75,29.35,388.0,152.74,119.7
2018,7,6,8,30,271.0,250.0,1.7,29.8,417.0,183.16,128.87
2018,7,6,8,45,307.0,262.5,1.65,30.25,465.0,214.33,147.32
2018,7,6,9,0,343.0,275.0,1.6,30.7,513.0,249.56,171.04
2018,7,6,9,15,330.0,304.0,1.55,30.95,544.5,288.59,200.89
2018,7,6,9,30,317.0,333.0,1.5,31.2,576.0,326.91,230.35
2018,7,6,9,45,251.0,356.5,1.5,31.45,554.5,343.32,245.03
2018,7,6,10,0,185.0,380.0,1.5,31.7,533.0,363.24,261.16
2018,7,6,10,15,183.0,390.0,1.5,31.9,546.5,384.68,276.86
2018,7,6,10,30,181.0,400.0,1.5,32.1,560.0,405.91,292.15
2018,7,6,10,45,232.5,418.0,1.5,32.25,629.0,453.75,325.87
2018,7,6,11,0,284.0,436.0,1.5,32.4,698.0,515.61,368.73
2018,7,6,11,15,276.5,449.0,1.5,32.55,708.0,541.73,386.35
2018,7,6,11,30,269.0,462.0,1.5,32.7,718.0,567.37,403.53
2018,7,6,11,45,241.0,461.5,1.5,32.8,692.5,566.96,402.98
2018,7,6,12,0,213.0,461.0,1.5,32.9,667.0,565.02,401.38
2018,7,6,12,15,162.5,436.0,1.5,32.95,593.5,518.74,369.74
2018,7,6,12,30,112.0,411.0,1.5,33.0,520.0,467.27,334.24
2018,7,6,12,45,134.5,408.5,1.5,33.0,538.5,494.17,353.74
2018,7,6,13,0,157.0,406.0,1.5,33.0,557.0,521.88,373.24
2018,7,6,13,15,80.5,273.5,1.45,32.9,351.0,335.81,243.64
2018,7,6,13,30,4.0,141.0,1.4,32.8,145.0,130.1,92.97
2018,7,6,13,45,2.0,109.5,1.35,32.7,111.5,99.83,70.7
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,69.49,47.76
2018,7,6,14,15,0.0,74.0,1.25,32.4,74.0,65.86,45.12
2018,7,6,14,30,0.0,70.0,1.2,32.2,70.0,62.25,42.46
2018,7,6,14,45,0.0,65.5,1.15,32.0,65.5,58.2,39.46
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,54.16,36.46
2018,7,6,15,15,0.0,55.5,1.05,31.45,55.5,49.23,32.79
2018,7,6,15,30,0.0,50.0,1.0,31.1,50.0,44.31,29.1
2018,7,6,15,45,0.0,45.0,0.9,30.7,45.0,39.85,25.74
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,35.39,22.37
2018,7,6,16,15,0.0,37.5,0.75,29.95,37.5,33.15,20.72
2018,7,6,16,30,0.0,35.0,0.7,29.6,35.0,30.92,19.06
2018,7,6,16,45,0.0,40.0,0.65,29.25,40.0,35.32,22.7
2018,7,6,17,0,0.0,45.0,0.6,28.9,45.0,39.73,26.37
2018,7,6,17,15,0.0,40.5,0.55,28.45,40.5,35.73,23.31
2018,7,6,17,30,0.0,36.0,0.5,28.0,36.0,31.74,20.22
2018,7,6,17,45,0.0,28.0,0.45,27.6,28.0,24.66,14.56
2018,7,6,18,0,0.0,20.0,0.4,27.2,20.0,17.59,8.83
2018,7,6,18,15,0.0,17.0,0.4,27.2,17.0,14.94,6.64
2018,7,6,18,30,0.0,14.0,0.4,27.2,14.0,12.3,4.41
2018,7,6,18,45,0.0,11.0,0.55,26.4,11.0,9.65,2.16
2018,7,6,19,0,0.0,8.0,0.7,25.6,8.0,7.02,0.0
2018,7,6,19,15,0.5,5.5,0.85,25.35,5.5,5.11,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.1,3.0,3.25,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.8,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.6,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,7,7,5,15,40.0,8.0,3.95,22.35,10.0,7.28,0.0
2018,7,7,5,30,80.0,16.0,4.1,22.2,20.0,12.54,0.0
2018,7,7,5,45,96.0,23.0,4.25,22.05,33.5,17.7,8.6
2018,7,7,6,0,112.0,30.0,4.4,21.9,47.0,24.51,15.21
2018,7,7,6,15,57.0,46.0,4.45,21.85,54.5,38.61,27.71
2018,7,7,6,30,2.0,62.0,4.5,21.8,62.0,53.89,41.19
2018,7,7,6,45,1.0,53.0,4.5,21.75,53.0,46.79,35.15
2018,7,7,7,0,0.0,44.0,4.5,21.7,44.0,38.8,28.19
2018,7,7,7,15,0.0,36.5,4.55,21.75,36.5,32.17,22.36
2018,7,7,7,30,0.0,29.0,4.6,21.8,29.0,25.56,16.54
2018,7,7,7,45,0.0,34.5,4.65,21.9,34.5,30.43,20.67
2018,7,7,8,0,0.0,40.0,4.7,22.0,40.0,35.32,24.76
2018,7,7,8,15,0.0,46.0,4.75,22.25,46.0,40.65,29.19
2018,7,7,8,30,0.0,52.0,4.8,22.5,52.0,46.0,31.94
2018,7,7,8,45,1.0,65.0,4.85,22.8,65.5,57.68,41.21
2018,7,7,9,0,2.0,78.0,4.9,23.1,79.0,69.5,50.49
2018,7,7,9,15,6.5,144.5,4.9,23.5,149.0,127.35,96.14
2018,7,7,9,30,11.0,211.0,4.9,23.9,219.0,183.47,139.6
2018,7,7,9,45,24.5,254.0,4.9,24.25,273.5,215.44,163.57
2018,7,7,10,0,38.0,297.0,4.9,24.6,328.0,256.43,194.41
2018,7,7,10,15,77.0,360.5,4.85,24.95,427.0,325.6,246.03
2018,7,7,10,30,116.0,424.0,4.8,25.3,526.0,391.38,294.54
2018,7,7,10,45,159.0,439.0,4.75,25.65,583.0,437.39,328.28
2018,7,7,11,0,202.0,454.0,4.7,26.0,640.0,487.87,365.16
2018,7,7,11,15,127.5,416.0,4.65,26.25,534.0,427.79,320.61
2018,7,7,11,30,53.0,378.0,4.6,26.5,428.0,360.78,270.26
2018,7,7,11,45,41.5,374.5,4.5,26.8,414.0,355.7,266.05
2018,7,7,12,0,30.0,371.0,4.4,27.1,400.0,349.48,260.79
2018,7,7,12,15,29.0,365.5,4.3,27.3,393.5,348.74,260.01
2018,7,7,12,30,28.0,360.0,4.2,27.5,387.0,347.67,258.99
2018,7,7,12,45,38.0,386.5,4.15,27.75,423.0,384.93,286.27
2018,7,7,13,0,48.0,413.0,4.1,28.0,459.0,423.57,314.2
2018,7,7,13,15,141.5,430.0,4.05,28.1,563.5,540.39,400.55
2018,7,7,13,30,235.0,447.0,4.0,28.2,668.0,664.37,489.34
2018,7,7,13,45,306.0,420.5,3.95,28.35,702.5,719.06,528.67
2018,7,7,14,0,377.0,394.0,3.9,28.5,737.0,774.01,568.15
2018,7,7,14,15,508.5,313.0,3.85,28.5,761.0,847.0,621.91
2018,7,7,14,30,640.0,232.0,3.8,28.5,785.0,910.55,668.81
2018,7,7,14,45,653.5,216.5,3.75,28.5,762.0,917.1,673.45
2018,7,7,15,0,667.0,201.0,3.7,28.5,739.0,920.62,676.59
2018,7,7,15,15,718.5,167.5,3.7,28.35,722.0,939.08,690.55
2018,7,7,15,30,770.0,134.0,3.7,28.2,705.0,946.9,697.49
2018,7,7,15,45,766.5,126.5,3.7,28.1,666.0,931.89,689.3
2018,7,7,16,0,763.0,119.0,3.7,28.0,627.0,913.91,679.36
2018,7,7,16,15,755.0,112.0,3.65,27.75,584.0,889.28,665.08
2018,7,7,16,30,747.0,105.0,3.6,27.5,541.0,862.05,649.0
2018,7,7,16,45,727.5,100.0,3.55,27.2,493.5,824.05,625.47
2018,7,7,17,0,708.0,95.0,3.5,26.9,446.0,789.44,604.05
2018,7,7,17,15,596.5,105.0,3.3,26.45,378.0,686.62,532.92
2018,7,7,17,30,485.0,115.0,3.1,26.0,310.0,579.33,456.51
2018,7,7,17,45,382.5,109.5,2.95,25.55,250.0,475.12,378.48
2018,7,7,18,0,280.0,104.0,2.8,25.1,190.0,360.05,289.35
2018,7,7,18,15,287.0,85.5,2.8,25.1,159.0,350.13,281.38
2018,7,7,18,30,294.0,67.0,2.8,25.1,128.0,321.64,257.5
2018,7,7,18,45,245.0,52.0,2.35,23.8,93.5,259.58,205.62
2018,7,7,19,0,196.0,37.0,1.9,22.5,59.0,201.52,153.98
2018,7,7,19,15,125.5,24.0,1.9,22.2,35.5,128.22,58.72
2018,7,7,19,30,55.0,11.0,1.9,21.9,12.0,38.93,0.0
2018,7,7,19,45,27.5,5.5,1.95,21.65,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,76.0,10.5,2.6,15.9,14.5,9.55,0.0
2018,7,8,5,30,152.0,21.0,2.8,16.2,29.0,16.63,0.0
2018,7,8,5,45,270.0,32.0,2.95,16.55,64.5,26.21,15.79
2018,7,8,6,0,388.0,43.0,3.1,16.9,100.0,34.41,24.15
2018,7,8,6,15,469.5,50.5,3.3,17.45,146.0,39.16,28.74
2018,7,8,6,30,551.0,58.0,3.5,18.0,192.0,43.82,33.02
2018,7,8,6,45,608.5,63.0,3.65,18.55,243.0,46.24,35.16
2018,7,8,7,0,666.0,68.0,3.8,19.1,294.0,48.64,37.15
2018,7,8,7,15,704.0,71.5,3.8,19.7,346.0,54.58,42.13
2018,7,8,7,30,742.0,75.0,3.8,20.3,398.0,55.83,42.96
2018,7,8,7,45,771.0,78.0,3.8,20.85,450.0,56.6,43.36
2018,7,8,8,0,800.0,81.0,3.8,21.4,502.0,57.33,43.72
2018,7,8,8,15,821.0,83.5,3.75,21.95,552.0,57.59,43.68
2018,7,8,8,30,842.0,86.0,3.7,22.5,602.0,113.14,61.06
2018,7,8,8,45,858.0,87.5,3.65,23.05,648.5,162.27,89.13
2018,7,8,9,0,874.0,89.0,3.6,23.6,695.0,213.28,126.89
2018,7,8,9,15,886.0,91.0,3.55,24.1,737.5,265.49,169.96
2018,7,8,9,30,898.0,93.0,3.5,24.6,780.0,318.83,215.56
2018,7,8,9,45,907.5,94.0,3.45,25.1,817.0,371.55,260.92
2018,7,8,10,0,917.0,95.0,3.4,25.6,854.0,424.72,305.9
2018,7,8,10,15,923.5,95.5,3.35,26.0,884.5,476.45,348.87
2018,7,8,10,30,930.0,96.0,3.3,26.4,915.0,527.9,390.34
2018,7,8,10,45,934.0,97.5,3.25,26.85,939.0,578.31,429.65
2018,7,8,11,0,938.0,99.0,3.2,27.3,963.0,627.8,467.02
2018,7,8,11,15,940.5,100.0,3.1,27.6,980.0,674.86,501.63
2018,7,8,11,30,943.0,101.0,3.0,27.9,997.0,720.5,534.18
2018,7,8,11,45,944.5,101.5,2.95,28.2,1007.0,763.43,563.89
2018,7,8,12,0,946.0,102.0,2.9,28.5,1017.0,804.54,590.22
2018,7,8,12,15,946.5,102.0,2.85,28.75,1019.5,842.48,614.23
2018,7,8,12,30,947.0,102.0,2.8,29.0,1022.0,878.23,636.56
2018,7,8,12,45,945.0,102.0,2.75,29.2,1016.0,909.48,655.88
2018,7,8,13,0,943.0,102.0,2.7,29.4,1010.0,938.04,673.36
2018,7,8,13,15,940.5,101.5,2.7,29.5,997.0,962.82,689.04
2018,7,8,13,30,938.0,101.0,2.7,29.6,984.0,984.58,702.82
2018,7,8,13,45,934.0,100.0,2.65,29.7,964.0,1001.26,713.01
2018,7,8,14,0,930.0,99.0,2.6,29.8,944.0,1014.65,721.22
2018,7,8,14,15,924.5,98.0,2.6,29.8,917.0,1023.24,727.3
2018,7,8,14,30,919.0,97.0,2.6,29.8,890.0,1028.47,731.43
2018,7,8,14,45,911.5,96.0,2.55,29.8,857.0,1028.34,731.87
2018,7,8,15,0,904.0,95.0,2.5,29.8,824.0,1024.88,730.41
2018,7,8,15,15,895.5,93.0,2.5,29.65,786.0,1016.01,726.65
2018,7,8,15,30,887.0,91.0,2.5,29.5,748.0,1003.94,721.03
2018,7,8,15,45,875.0,89.0,2.5,29.4,705.0,985.3,711.18
2018,7,8,16,0,863.0,87.0,2.5,29.3,662.0,963.77,699.58
2018,7,8,16,15,847.0,84.5,2.5,29.0,614.5,935.04,683.84
2018,7,8,16,30,831.0,82.0,2.5,28.7,567.0,903.92,666.44
2018,7,8,16,45,810.5,79.5,2.5,28.4,517.5,875.86,650.92
2018,7,8,17,0,790.0,77.0,2.5,28.1,468.0,836.41,627.4
2018,7,8,17,15,763.0,73.0,2.3,27.55,416.5,787.73,596.3
2018,7,8,17,30,736.0,69.0,2.1,27.0,365.0,738.15,563.89
2018,7,8,17,45,697.0,64.5,1.95,26.45,313.0,677.52,522.99
2018,7,8,18,0,658.0,60.0,1.8,25.9,261.0,617.43,481.01
2018,7,8,18,15,602.0,54.5,1.8,25.9,212.0,549.7,431.29
2018,7,8,18,30,546.0,49.0,1.8,25.9,163.0,480.21,377.75
2018,7,8,18,45,460.5,41.0,1.45,23.9,119.0,391.23,306.86
2018,7,8,19,0,375.0,33.0,1.1,21.9,75.0,308.97,235.55
2018,7,8,19,15,242.0,22.5,1.15,21.45,44.5,193.21,87.87
2018,7,8,19,30,109.0,12.0,1.2,21.0,14.0,68.23,0.0
2018,7,8,19,45,54.5,6.0,1.2,20.6,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,105.5,10.0,1.35,15.2,15.5,9.1,0.0
2018,7,9,5,30,211.0,20.0,1.6,15.9,31.0,16.8,0.0
2018,7,9,5,45,335.0,30.0,1.9,16.6,68.5,24.52,14.31
2018,7,9,6,0,459.0,40.0,2.2,17.3,106.0,31.96,21.98
2018,7,9,6,15,534.5,46.5,2.15,18.1,153.0,36.03,25.93
2018,7,9,6,30,610.0,53.0,2.1,18.9,200.0,40.05,29.6
2018,7,9,6,45,660.0,58.0,2.05,19.75,251.5,46.65,35.35
2018,7,9,7,0,710.0,63.0,2.0,20.6,303.0,49.48,37.66
2018,7,9,7,15,744.5,66.5,2.1,21.35,355.5,50.93,38.7
2018,7,9,7,30,779.0,70.0,2.2,22.1,408.0,52.36,39.66
2018,7,9,7,45,804.5,73.5,2.25,22.9,460.5,53.65,40.48
2018,7,9,8,0,830.0,77.0,2.3,23.7,513.0,54.86,41.21
2018,7,9,8,15,848.5,79.5,2.3,24.2,563.0,65.12,49.61
2018,7,9,8,30,867.0,82.0,2.3,24.7,613.0,110.55,58.16
2018,7,9,8,45,881.5,84.5,2.3,25.25,660.0,161.48,86.74
2018,7,9,9,0,896.0,87.0,2.3,25.8,707.0,214.18,125.16
2018,7,9,9,15,904.0,89.5,2.3,26.25,748.0,267.05,168.3
2018,7,9,9,30,912.0,92.0,2.3,26.7,789.0,320.64,213.61
2018,7,9,9,45,917.5,95.5,2.25,27.2,825.5,374.66,259.28
2018,7,9,10,0,923.0,99.0,2.2,27.7,862.0,428.76,304.12
2018,7,9,10,15,930.0,100.0,2.15,28.1,893.5,481.49,346.83
2018,7,9,10,30,937.0,101.0,2.1,28.5,925.0,533.99,387.99
2018,7,9,10,45,942.0,101.5,2.05,28.9,949.5,584.6,426.44
2018,7,9,11,0,947.0,102.0,2.0,29.3,974.0,634.37,462.97
2018,7,9,11,15,949.0,103.5,1.95,29.6,991.0,682.02,497.0
2018,7,9,11,30,951.0,105.0,1.9,29.9,1008.0,728.21,528.96
2018,7,9,11,45,953.0,104.5,1.85,30.2,1017.5,771.12,557.64
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,812.21,582.83
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,850.57,605.64
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,886.73,626.65
2018,7,9,12,45,955.0,104.0,1.55,31.1,1027.0,919.22,645.62
2018,7,9,13,0,954.0,104.0,1.5,31.3,1022.0,949.07,662.78
2018,7,9,13,15,952.0,103.0,1.45,31.45,1009.0,974.22,677.08
2018,7,9,13,30,950.0,102.0,1.4,31.6,996.0,996.31,689.48
2018,7,9,13,45,945.0,101.5,1.35,31.7,975.0,1012.85,698.67
2018,7,9,14,0,940.0,101.0,1.3,31.8,954.0,1026.05,705.94
2018,7,9,14,15,935.0,99.5,1.3,31.85,927.0,1034.84,711.67
2018,7,9,14,30,930.0,98.0,1.3,31.9,900.0,1040.21,715.54
2018,7,9,14,45,923.0,96.0,1.25,31.9,866.5,1039.62,715.3
2018,7,9,15,0,916.0,94.0,1.2,31.9,833.0,1035.62,713.22
2018,7,9,15,15,905.5,92.5,1.2,31.8,793.5,1025.32,708.73
2018,7,9,15,30,895.0,91.0,1.2,31.7,754.0,1011.81,702.49
2018,7,9,15,45,882.0,89.0,1.15,31.65,709.5,992.14,691.64
2018,7,9,16,0,869.0,87.0,1.1,31.6,665.0,969.58,679.15
2018,7,9,16,15,853.0,84.5,1.1,31.4,617.5,940.79,664.11
2018,7,9,16,30,837.0,82.0,1.1,31.2,570.0,909.57,647.49
2018,7,9,16,45,815.0,79.0,1.05,31.05,519.0,879.36,630.45
2018,7,9,17,0,793.0,76.0,1.0,30.9,468.0,837.79,605.9
2018,7,9,17,15,764.0,72.5,0.9,30.4,416.0,787.93,575.7
2018,7,9,17,30,735.0,69.0,0.8,29.9,364.0,737.28,544.29
2018,7,9,17,45,695.5,65.0,0.7,29.4,312.5,676.92,505.27
2018,7,9,18,0,656.0,61.0,0.6,28.9,261.0,621.95,468.56
2018,7,9,18,15,599.0,55.0,0.6,28.9,211.5,548.17,416.91
2018,7,9,18,30,542.0,49.0,0.6,28.9,162.0,477.4,364.81
2018,7,9,18,45,453.5,41.5,0.7,27.35,118.0,387.25,296.69
2018,7,9,19,0,365.0,34.0,0.8,25.8,74.0,303.84,227.08
2018,7,9,19,15,232.5,23.0,0.85,25.35,44.0,187.71,80.1
2018,7,9,19,30,100.0,12.0,0.9,24.9,14.0,63.48,0.0
2018,7,9,19,45,50.0,6.0,0.9,24.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,15,73.0,10.0,1.25,19.1,13.5,9.1,0.0
2018,7,10,5,30,146.0,20.0,1.5,19.9,27.0,15.85,0.0
2018,7,10,5,45,251.0,32.5,1.7,20.65,61.5,25.47,14.65
2018,7,10,6,0,356.0,45.0,1.9,21.4,96.0,36.35,25.25
2018,7,10,6,15,428.5,55.0,1.85,22.15,140.5,43.13,31.53
2018,7,10,6,30,501.0,65.0,1.8,22.9,185.0,49.64,37.33
2018,7,10,6,45,549.5,73.0,1.7,23.6,233.5,54.1,41.17
2018,7,10,7,0,598.0,81.0,1.6,24.3,282.0,58.36,44.66
2018,7,10,7,15,635.5,86.5,1.85,25.25,332.5,60.42,46.12
2018,7,10,7,30,673.0,92.0,2.1,26.2,383.0,62.37,47.42
2018,7,10,7,45,701.0,97.0,2.35,27.2,433.5,63.76,48.21
2018,7,10,8,0,729.0,102.0,2.6,28.2,484.0,65.01,48.86
2018,7,10,8,15,751.5,105.5,2.65,28.6,533.0,72.36,54.68
2018,7,10,8,30,774.0,109.0,2.7,29.0,582.0,112.75,61.94
2018,7,10,8,45,791.0,112.5,2.7,29.45,628.0,160.21,88.07
2018,7,10,9,0,808.0,116.0,2.7,29.9,674.0,209.86,123.49
2018,7,10,9,15,822.0,117.5,2.65,30.2,715.5,259.41,162.97
2018,7,10,9,30,836.0,119.0,2.6,30.5,757.0,310.44,205.22
2018,7,10,9,45,847.5,120.0,2.55,30.85,794.0,368.29,252.65
2018,7,10,10,0,859.0,121.0,2.5,31.2,831.0,419.45,294.54
2018,7,10,10,15,867.0,122.5,2.4,31.45,862.0,469.95,335.05
2018,7,10,10,30,875.0,124.0,2.3,31.7,893.0,520.41,374.28
2018,7,10,10,45,797.5,168.5,2.2,32.0,884.0,556.05,401.52
2018,7,10,11,0,720.0,213.0,2.1,32.3,875.0,586.02,423.22
2018,7,10,11,15,648.5,252.0,2.05,32.5,857.0,610.75,440.51
2018,7,10,11,30,577.0,291.0,2.0,32.7,839.0,628.83,452.37
2018,7,10,11,45,567.0,298.5,1.9,32.95,841.5,659.09,472.4
2018,7,10,12,0,557.0,306.0,1.8,33.2,844.0,691.46,493.09
2018,7,10,12,15,628.0,271.5,1.75,33.3,880.0,743.84,528.8
2018,7,10,12,30,699.0,237.0,1.7,33.4,916.0,801.79,567.28
2018,7,10,12,45,701.5,235.5,1.65,33.55,913.5,832.24,586.03
2018,7,10,13,0,704.0,234.0,1.6,33.7,911.0,860.77,603.52
2018,7,10,13,15,796.5,179.5,1.6,33.75,936.5,912.87,636.12
2018,7,10,13,30,889.0,125.0,1.6,33.8,962.0,960.85,665.33
2018,7,10,13,45,863.5,135.5,1.55,33.9,934.0,967.75,668.59
2018,7,10,14,0,838.0,146.0,1.5,34.0,906.0,971.14,670.24
2018,7,10,14,15,853.0,133.0,1.5,33.95,887.5,987.94,681.27
2018,7,10,14,30,868.0,120.0,1.5,33.9,869.0,1001.34,690.19
2018,7,10,14,45,859.0,119.0,1.45,33.85,836.0,999.95,689.62
2018,7,10,15,0,850.0,118.0,1.4,33.8,803.0,995.37,687.42
2018,7,10,15,15,839.5,115.5,1.35,33.7,764.5,984.54,681.72
2018,7,10,15,30,829.0,113.0,1.3,33.6,726.0,981.5,680.95
2018,7,10,15,45,815.5,110.0,1.3,33.5,683.0,961.08,670.38
2018,7,10,16,0,802.0,107.0,1.3,33.4,640.0,937.87,658.31
2018,7,10,16,15,784.5,103.5,1.25,33.25,593.5,907.56,641.22
2018,7,10,16,30,767.0,100.0,1.2,33.1,547.0,874.94,622.66
2018,7,10,16,45,744.0,96.5,1.15,32.9,498.0,835.1,599.45
2018,7,10,17,0,721.0,93.0,1.1,32.7,449.0,798.56,578.09
2018,7,10,17,15,690.5,88.5,0.95,32.3,398.5,748.35,546.52
2018,7,10,17,30,660.0,84.0,0.8,31.9,348.0,697.65,514.02
2018,7,10,17,45,619.0,77.5,0.7,31.55,297.5,635.57,473.32
2018,7,10,18,0,578.0,71.0,0.6,31.2,247.0,574.42,431.89
2018,7,10,18,15,519.5,64.0,0.6,31.2,199.5,500.91,380.16
2018,7,10,18,30,461.0,57.0,0.6,31.2,152.0,430.39,327.36
2018,7,10,18,45,376.0,46.5,0.45,30.5,110.0,341.8,258.26
2018,7,10,19,0,291.0,36.0,0.3,29.8,68.0,259.95,189.8
2018,7,10,19,15,181.0,23.5,0.3,29.5,40.0,158.46,61.87
2018,7,10,19,30,71.0,11.0,0.3,29.2,12.0,47.31,0.0
2018,7,10,19,45,35.5,5.5,0.3,28.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,11,5,15,54.5,9.5,1.3,21.75,12.0,8.64,0.0
2018,7,11,5,30,109.0,19.0,1.5,22.4,24.0,15.03,0.0
2018,7,11,5,45,205.5,33.0,1.7,23.05,56.5,25.81,14.59
2018,7,11,6,0,302.0,47.0,1.9,23.7,89.0,36.28,24.9
2018,7,11,6,15,352.5,58.5,1.8,24.35,127.5,44.39,32.28
2018,7,11,6,30,403.0,70.0,1.7,25.0,166.0,52.2,39.17
2018,7,11,6,45,444.0,81.0,1.6,25.65,210.5,59.29,45.22
2018,7,11,7,0,485.0,92.0,1.5,26.3,255.0,66.08,50.81
2018,7,11,7,15,464.0,113.0,1.5,27.35,290.0,79.01,61.32
2018,7,11,7,30,443.0,134.0,1.5,28.4,325.0,91.18,70.94
2018,7,11,7,45,541.5,127.5,1.55,29.45,390.0,84.5,64.86
2018,7,11,8,0,640.0,121.0,1.6,30.5,455.0,77.18,58.34
2018,7,11,8,15,681.0,121.0,1.55,30.95,508.0,74.49,55.82
2018,7,11,8,30,722.0,121.0,1.5,31.4,561.0,109.4,60.48
2018,7,11,8,45,738.0,125.5,1.45,31.9,605.5,162.54,90.93
2018,7,11,9,0,754.0,130.0,1.4,32.4,650.0,209.94,123.91
2018,7,11,9,15,762.5,136.5,1.4,32.7,690.0,259.13,162.26
2018,7,11,9,30,771.0,143.0,1.4,33.0,730.0,309.31,202.74
2018,7,11,9,45,730.0,173.0,1.4,33.3,750.5,355.65,241.63
2018,7,11,10,0,689.0,203.0,1.4,33.6,771.0,404.15,280.73
2018,7,11,10,15,699.5,207.5,1.45,33.8,803.0,451.72,317.59
2018,7,11,10,30,710.0,212.0,1.5,34.0,835.0,499.95,354.03
2018,7,11,10,45,731.5,202.0,1.55,34.2,859.5,543.37,386.47
2018,7,11,11,0,753.0,192.0,1.6,34.4,884.0,589.53,420.05
2018,7,11,11,15,743.0,200.5,1.65,34.5,894.0,628.69,448.05
2018,7,11,11,30,733.0,209.0,1.7,34.6,904.0,666.43,474.43
2018,7,11,11,45,766.0,193.0,1.8,34.7,926.5,711.92,506.43
2018,7,11,12,0,799.0,177.0,1.9,34.8,949.0,758.58,538.7
2018,7,11,12,15,770.5,193.5,1.95,34.85,939.5,785.02,556.06
2018,7,11,12,30,742.0,210.0,2.0,34.9,930.0,812.51,573.83
2018,7,11,12,45,760.5,198.5,2.05,35.0,933.0,843.48,593.89
2018,7,11,13,0,779.0,187.0,2.1,35.1,936.0,877.44,615.46
2018,7,11,13,15,797.5,174.5,2.15,35.1,932.5,908.58,635.43
2018,7,11,13,30,816.0,162.0,2.2,35.1,929.0,937.43,654.0
2018,7,11,13,45,812.5,159.0,2.25,35.15,909.5,952.22,663.75
2018,7,11,14,0,809.0,156.0,2.3,35.2,890.0,963.93,671.83
2018,7,11,14,15,802.0,154.5,2.3,35.15,864.0,970.64,676.76
2018,7,11,14,30,795.0,153.0,2.3,35.1,838.0,974.19,679.91
2018,7,11,14,45,630.0,218.5,2.3,35.05,748.5,894.79,631.2
2018,7,11,15,0,465.0,284.0,2.3,35.0,659.0,798.84,567.52
2018,7,11,15,15,346.5,288.5,2.25,34.8,560.5,670.91,483.15
2018,7,11,15,30,228.0,293.0,2.2,34.6,462.0,560.41,407.29
2018,7,11,15,45,119.5,238.5,2.15,34.45,326.5,374.89,276.69
2018,7,11,16,0,11.0,184.0,2.1,34.3,191.0,180.74,132.4
2018,7,11,16,15,37.5,194.0,2.0,34.05,216.0,231.19,172.08
2018,7,11,16,30,64.0,204.0,1.9,33.8,241.0,270.08,202.4
2018,7,11,16,45,33.5,143.5,1.8,33.5,162.5,174.27,130.34
2018,7,11,17,0,3.0,83.0,1.7,33.2,84.0,76.2,54.39
2018,7,11,17,15,6.5,66.0,1.55,32.8,68.5,64.07,45.42
2018,7,11,17,30,10.0,49.0,1.4,32.4,53.0,53.56,37.5
2018,7,11,17,45,41.0,58.5,1.25,31.95,71.5,98.22,74.22
2018,7,11,18,0,72.0,68.0,1.1,31.5,90.0,134.44,103.72
2018,7,11,18,15,110.0,70.0,1.1,31.5,96.0,166.12,129.01
2018,7,11,18,30,148.0,72.0,1.1,31.5,102.0,211.26,163.14
2018,7,11,18,45,106.0,52.5,0.9,30.05,71.0,154.01,116.73
2018,7,11,19,0,64.0,33.0,0.7,28.6,40.0,86.79,61.67
2018,7,11,19,15,33.5,18.5,0.7,28.4,22.0,45.19,12.88
2018,7,11,19,30,3.0,4.0,0.7,28.2,4.0,5.21,0.0
2018,7,11,19,45,1.5,2.0,0.65,28.0,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,12,5,15,21.0,8.0,2.35,22.7,9.0,7.28,0.0
2018,7,12,5,30,42.0,16.0,2.5,22.9,18.0,13.15,0.0
2018,7,12,5,45,101.0,35.0,2.65,23.15,47.0,27.92,16.04
2018,7,12,6,0,160.0,54.0,2.8,23.4,76.0,42.32,29.95
2018,7,12,6,15,214.0,72.5,2.9,23.7,115.0,55.99,42.22
2018,7,12,6,30,268.0,91.0,3.0,24.0,154.0,69.29,53.93
2018,7,12,6,45,258.0,107.0,3.1,24.3,180.0,80.21,63.34
2018,7,12,7,0,248.0,123.0,3.2,24.6,206.0,90.66,72.12
2018,7,12,7,15,314.0,138.0,3.2,25.1,261.0,100.52,80.12
2018,7,12,7,30,380.0,153.0,3.2,25.6,316.0,103.67,82.34
2018,7,12,7,45,445.5,160.5,3.2,26.1,375.0,106.52,84.26
2018,7,12,8,0,511.0,168.0,3.2,26.6,434.0,109.23,86.03
2018,7,12,8,15,473.0,189.0,3.15,27.15,454.5,119.18,93.71
2018,7,12,8,30,435.0,210.0,3.1,27.7,475.0,153.63,104.24
2018,7,12,8,45,493.5,211.0,3.0,28.3,533.5,187.73,121.79
2018,7,12,9,0,552.0,212.0,2.9,28.9,592.0,228.26,148.46
2018,7,12,9,15,503.0,242.5,2.85,29.35,605.0,271.88,184.39
2018,7,12,9,30,454.0,273.0,2.8,29.8,618.0,310.94,217.25
2018,7,12,9,45,552.5,249.0,2.7,30.2,689.5,355.04,249.84
2018,7,12,10,0,651.0,225.0,2.6,30.6,761.0,405.11,287.68
2018,7,12,10,15,659.5,229.0,2.5,30.9,790.0,449.69,322.76
2018,7,12,10,30,668.0,233.0,2.4,31.2,819.0,494.8,357.3
2018,7,12,10,45,673.0,237.5,2.3,31.45,842.0,538.82,390.14
2018,7,12,11,0,678.0,242.0,2.2,31.7,865.0,582.73,421.9
2018,7,12,11,15,542.0,297.5,2.15,31.85,801.5,582.5,421.5
2018,7,12,11,30,406.0,353.0,2.1,32.0,738.0,566.89,409.71
2018,7,12,11,45,293.0,409.5,2.05,32.15,689.0,559.53,402.89
2018,7,12,12,0,180.0,466.0,2.0,32.3,640.0,542.89,389.01
2018,7,12,12,15,166.5,468.0,2.05,32.45,629.0,548.24,392.65
2018,7,12,12,30,153.0,470.0,2.1,32.6,618.0,552.28,395.21
2018,7,12,12,45,125.0,462.0,2.1,32.7,582.5,533.61,381.95
2018,7,12,13,0,97.0,454.0,2.1,32.8,547.0,504.86,361.86
2018,7,12,13,15,105.5,453.0,2.15,32.75,553.0,519.43,372.74
2018,7,12,13,30,114.0,452.0,2.2,32.7,559.0,544.97,390.8
2018,7,12,13,45,272.5,389.5,2.25,32.65,638.5,655.37,470.91
2018,7,12,14,0,431.0,327.0,2.3,32.6,718.0,771.17,552.13
2018,7,12,14,15,578.5,259.0,2.35,32.55,767.0,863.77,616.6
2018,7,12,14,30,726.0,191.0,2.4,32.5,816.0,952.1,675.25
2018,7,12,14,45,719.5,185.5,2.45,32.4,785.0,949.09,674.24
2018,7,12,15,0,713.0,180.0,2.5,32.3,754.0,943.06,672.27
2018,7,12,15,15,690.0,180.0,2.5,32.2,713.5,923.64,661.43
2018,7,12,15,30,667.0,180.0,2.5,32.1,673.0,901.56,649.01
2018,7,12,15,45,518.0,205.5,2.55,31.95,574.5,771.86,564.89
2018,7,12,16,0,369.0,231.0,2.6,31.8,476.0,652.11,482.79
2018,7,12,16,15,361.0,223.0,2.6,31.55,448.0,613.84,459.09
