Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,30,353.0,215.0,2.6,31.3,420.0,594.31,447.29
2018,7,12,16,45,455.5,177.0,2.6,31.1,417.0,659.91,497.81
2018,7,12,17,0,558.0,139.0,2.6,30.9,414.0,706.28,533.55
2018,7,12,17,15,526.5,129.5,2.45,30.5,366.0,646.35,492.82
2018,7,12,17,30,495.0,120.0,2.3,30.1,318.0,594.34,457.55
2018,7,12,17,45,454.0,109.5,2.2,29.7,271.0,533.75,414.58
2018,7,12,18,0,413.0,99.0,2.1,29.3,224.0,474.7,371.26
2018,7,12,18,15,345.5,86.0,2.1,29.3,177.0,394.62,309.79
2018,7,12,18,30,278.0,73.0,2.1,29.3,130.0,319.13,249.72
2018,7,12,18,45,217.0,57.0,1.7,27.8,94.0,249.04,192.84
2018,7,12,19,0,156.0,41.0,1.3,26.3,58.0,171.56,127.36
2018,7,12,19,15,90.5,24.5,1.35,25.95,33.0,98.36,31.98
2018,7,12,19,30,25.0,8.0,1.4,25.6,8.0,20.4,0.0
2018,7,12,19,45,12.5,4.0,1.4,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.0,8.0,2.0,20.3,9.5,7.28,0.0
2018,7,13,5,30,60.0,16.0,2.1,20.6,19.0,14.55,0.0
2018,7,13,5,45,137.5,33.0,2.25,20.95,49.5,25.75,14.34
2018,7,13,6,0,215.0,50.0,2.4,21.3,80.0,38.47,26.95
2018,7,13,6,15,200.0,62.0,2.45,21.85,98.5,48.57,36.18
2018,7,13,6,30,185.0,74.0,2.5,22.4,117.0,57.19,43.89
2018,7,13,6,45,120.5,92.0,2.5,22.95,123.0,72.93,57.45
2018,7,13,7,0,56.0,110.0,2.5,23.5,129.0,89.19,71.18
2018,7,13,7,15,128.5,141.0,2.5,24.15,193.5,106.65,85.59
2018,7,13,7,30,201.0,172.0,2.5,24.8,258.0,127.0,102.12
2018,7,13,7,45,231.0,191.0,2.45,25.45,302.0,131.49,105.19
2018,7,13,8,0,261.0,210.0,2.4,26.1,346.0,141.92,113.1
2018,7,13,8,15,204.5,236.0,2.35,26.65,349.0,165.88,131.97
2018,7,13,8,30,148.0,262.0,2.3,27.2,352.0,190.77,140.71
2018,7,13,8,45,129.5,286.5,2.25,27.8,369.5,216.78,158.39
2018,7,13,9,0,111.0,311.0,2.2,28.4,387.0,252.26,184.66
2018,7,13,9,15,133.5,333.5,2.15,28.8,431.0,271.88,197.91
2018,7,13,9,30,156.0,356.0,2.1,29.2,475.0,305.31,221.85
2018,7,13,9,45,207.0,368.5,2.1,29.65,534.0,344.2,249.23
2018,7,13,10,0,258.0,381.0,2.1,30.1,593.0,378.6,273.76
2018,7,13,10,15,324.0,376.0,2.1,30.4,653.0,422.98,305.78
2018,7,13,10,30,390.0,371.0,2.1,30.7,713.0,473.55,342.27
2018,7,13,10,45,422.5,372.5,2.1,31.05,752.5,511.06,369.44
2018,7,13,11,0,455.0,374.0,2.1,31.4,792.0,558.52,403.08
2018,7,13,11,15,461.0,378.5,2.15,31.6,808.5,594.49,428.56
2018,7,13,11,30,467.0,383.0,2.2,31.8,825.0,630.61,453.77
2018,7,13,11,45,493.0,371.5,2.2,32.0,843.0,668.11,479.72
2018,7,13,12,0,519.0,360.0,2.2,32.2,861.0,706.5,505.91
2018,7,13,12,15,542.5,347.5,2.2,32.3,872.0,742.62,530.48
2018,7,13,12,30,566.0,335.0,2.2,32.4,883.0,778.67,554.74
2018,7,13,12,45,595.0,311.5,2.2,32.5,885.0,806.79,574.02
2018,7,13,13,0,624.0,288.0,2.2,32.6,887.0,837.72,594.97
2018,7,13,13,15,506.0,349.5,2.2,32.65,831.5,812.38,575.71
2018,7,13,13,30,388.0,411.0,2.2,32.7,776.0,771.44,546.63
2018,7,13,13,45,422.0,382.0,2.2,32.75,771.0,801.06,567.65
2018,7,13,14,0,456.0,353.0,2.2,32.8,766.0,820.85,581.93
2018,7,13,14,15,338.5,374.0,2.15,32.75,675.5,726.19,518.05
2018,7,13,14,30,221.0,395.0,2.1,32.7,585.0,625.12,449.02
2018,7,13,14,45,182.0,380.0,2.1,32.65,532.5,577.04,417.06
2018,7,13,15,0,143.0,365.0,2.1,32.6,480.0,527.5,383.19
2018,7,13,15,15,173.0,338.5,2.05,32.45,471.0,533.62,389.79
2018,7,13,15,30,203.0,312.0,2.0,32.3,462.0,538.24,395.13
2018,7,13,15,45,211.0,269.0,2.0,32.2,416.5,519.0,383.45
2018,7,13,16,0,219.0,226.0,2.0,32.1,371.0,478.83,357.37
2018,7,13,16,15,288.0,222.5,2.0,31.8,398.5,542.39,405.76
2018,7,13,16,30,357.0,219.0,2.0,31.5,426.0,602.97,451.01
2018,7,13,16,45,384.0,193.0,1.95,31.2,397.5,612.08,459.32
2018,7,13,17,0,411.0,167.0,1.9,30.9,369.0,599.25,453.05
2018,7,13,17,15,443.0,142.5,1.75,30.35,338.0,589.04,448.62
2018,7,13,17,30,475.0,118.0,1.6,29.8,307.0,574.72,440.93
2018,7,13,17,45,409.5,109.0,1.45,29.25,255.5,496.69,384.65
2018,7,13,18,0,344.0,100.0,1.3,28.7,204.0,422.04,329.41
2018,7,13,18,15,278.0,85.0,1.3,28.7,158.5,343.08,268.88
2018,7,13,18,30,212.0,70.0,1.3,28.7,113.0,253.44,198.27
2018,7,13,18,45,177.5,54.0,1.1,26.8,83.0,204.3,158.39
2018,7,13,19,0,143.0,38.0,0.9,24.9,53.0,157.79,117.21
2018,7,13,19,15,87.5,23.5,0.95,24.55,31.0,94.5,27.34
2018,7,13,19,30,32.0,9.0,1.0,24.2,9.0,24.98,0.0
2018,7,13,19,45,16.0,4.5,1.0,23.85,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,21.5,8.0,1.3,19.55,9.0,7.28,0.0
2018,7,14,5,30,43.0,16.0,1.4,20.0,18.0,14.55,0.0
2018,7,14,5,45,114.0,34.5,1.5,20.45,48.0,27.53,15.53
2018,7,14,6,0,185.0,53.0,1.6,20.9,78.0,41.62,29.63
2018,7,14,6,15,259.0,68.0,1.6,21.7,119.5,51.45,38.66
2018,7,14,6,30,333.0,83.0,1.6,22.5,161.0,61.73,47.75
2018,7,14,6,45,393.5,94.0,1.55,23.35,208.0,68.63,53.65
2018,7,14,7,0,454.0,105.0,1.5,24.2,255.0,75.26,59.09
2018,7,14,7,15,498.5,114.0,1.4,24.85,304.5,80.12,62.91
2018,7,14,7,30,543.0,123.0,1.3,25.5,354.0,84.74,66.41
2018,7,14,7,45,578.5,129.0,1.2,26.15,403.5,86.33,67.3
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,87.25,67.63
2018,7,14,8,15,560.5,163.0,1.05,27.35,475.5,104.01,81.0
2018,7,14,8,30,507.0,191.0,1.0,27.9,498.0,143.47,94.72
2018,7,14,8,45,561.0,189.0,1.0,28.4,553.5,178.67,111.75
2018,7,14,9,0,615.0,187.0,1.0,28.9,609.0,216.9,136.25
2018,7,14,9,15,649.0,185.5,1.0,29.3,655.5,259.16,167.91
2018,7,14,9,30,683.0,184.0,1.0,29.7,702.0,305.27,204.03
2018,7,14,9,45,616.0,223.0,1.0,30.1,707.5,352.23,243.46
2018,7,14,10,0,549.0,262.0,1.0,30.5,713.0,395.05,278.23
2018,7,14,10,15,531.0,275.0,1.0,30.75,725.0,430.37,305.88
2018,7,14,10,30,513.0,288.0,1.0,31.0,737.0,463.82,331.33
2018,7,14,10,45,434.0,336.5,1.0,31.3,723.5,489.88,350.39
2018,7,14,11,0,355.0,385.0,1.0,31.6,710.0,514.32,367.05
2018,7,14,11,15,429.5,360.5,0.95,31.8,761.5,560.55,399.25
2018,7,14,11,30,504.0,336.0,0.9,32.0,813.0,617.56,437.93
2018,7,14,11,45,570.5,297.5,0.9,32.25,843.0,658.47,466.01
2018,7,14,12,0,637.0,259.0,0.9,32.5,873.0,706.8,498.64
2018,7,14,12,15,514.0,323.0,0.85,32.65,819.5,698.76,490.27
2018,7,14,12,30,391.0,387.0,0.8,32.8,766.0,679.6,474.9
2018,7,14,12,45,513.0,325.5,0.8,32.95,820.0,751.14,523.67
2018,7,14,13,0,635.0,264.0,0.8,33.1,874.0,825.39,572.3
2018,7,14,13,15,490.0,338.0,0.8,33.2,805.0,786.72,544.09
2018,7,14,13,30,345.0,412.0,0.8,33.3,736.0,732.0,506.71
2018,7,14,13,45,442.5,352.5,0.75,33.4,759.0,792.16,547.37
2018,7,14,14,0,540.0,293.0,0.7,33.5,782.0,842.63,580.3
2018,7,14,14,15,593.0,258.0,0.7,33.45,780.5,876.54,602.74
2018,7,14,14,30,646.0,223.0,0.7,33.4,779.0,905.57,622.16
2018,7,14,14,45,607.0,219.5,0.7,33.35,726.0,872.1,602.4
2018,7,14,15,0,568.0,216.0,0.7,33.3,673.0,835.65,581.13
2018,7,14,15,15,561.0,206.5,0.7,33.2,639.5,822.41,574.84
2018,7,14,15,30,554.0,197.0,0.7,33.1,606.0,806.65,566.73
2018,7,14,15,45,443.0,218.0,0.7,32.95,532.5,711.33,505.71
2018,7,14,16,0,332.0,239.0,0.7,32.8,459.0,605.24,436.46
2018,7,14,16,15,372.5,213.5,0.7,32.6,443.5,633.56,458.92
2018,7,14,16,30,413.0,188.0,0.7,32.4,428.0,639.0,465.3
2018,7,14,16,45,429.0,169.5,0.7,32.15,398.5,626.16,459.21
2018,7,14,17,0,445.0,151.0,0.7,31.9,369.0,610.65,451.4
2018,7,14,17,15,401.5,138.0,0.7,31.5,318.0,546.87,409.27
2018,7,14,17,30,358.0,125.0,0.7,31.1,267.0,484.12,366.9
2018,7,14,17,45,391.0,106.0,0.7,30.7,240.5,477.63,364.96
2018,7,14,18,0,424.0,87.0,0.7,30.3,214.0,467.19,358.94
2018,7,14,18,15,357.5,76.0,0.7,30.3,169.0,389.86,300.87
2018,7,14,18,30,291.0,65.0,0.7,30.3,124.0,317.12,244.43
2018,7,14,18,45,244.5,50.0,0.7,28.65,90.0,256.94,196.95
2018,7,14,19,0,198.0,35.0,0.7,27.0,56.0,200.64,147.83
2018,7,14,19,15,121.0,21.5,0.7,26.55,32.5,119.5,30.45
2018,7,14,19,30,44.0,8.0,0.7,26.1,9.0,30.35,0.0
2018,7,14,19,45,22.0,4.0,0.75,25.65,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.28,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,14.55,0.0
2018,7,15,5,45,144.0,32.0,1.65,21.8,48.5,25.02,13.26
2018,7,15,6,0,229.0,48.0,1.8,22.3,79.0,37.01,25.54
2018,7,15,6,15,304.0,61.0,1.9,23.1,120.5,46.28,34.0
2018,7,15,6,30,379.0,74.0,2.0,23.9,162.0,55.24,41.91
2018,7,15,6,45,435.5,84.0,2.05,24.7,209.0,61.6,47.37
2018,7,15,7,0,492.0,94.0,2.1,25.5,256.0,67.73,52.4
2018,7,15,7,15,535.5,101.0,2.1,26.25,305.0,71.46,55.27
2018,7,15,7,30,579.0,108.0,2.1,27.0,354.0,73.99,57.04
2018,7,15,7,45,613.0,113.0,2.1,27.75,403.0,74.81,57.34
2018,7,15,8,0,647.0,118.0,2.1,28.5,452.0,75.56,57.56
2018,7,15,8,15,631.0,135.5,1.95,29.05,488.5,84.18,64.3
2018,7,15,8,30,615.0,153.0,1.8,29.6,525.0,120.46,74.26
2018,7,15,8,45,567.0,186.5,1.7,30.15,550.0,174.77,108.25
2018,7,15,9,0,519.0,220.0,1.6,30.7,575.0,225.33,145.91
2018,7,15,9,15,558.0,220.5,1.5,31.1,624.0,265.97,175.49
2018,7,15,9,30,597.0,221.0,1.4,31.5,673.0,308.24,207.77
2018,7,15,9,45,675.5,193.0,1.3,31.9,728.5,348.26,238.18
2018,7,15,10,0,754.0,165.0,1.2,32.3,784.0,401.62,278.57
2018,7,15,10,15,698.0,205.0,1.2,32.6,795.0,445.26,313.42
2018,7,15,10,30,642.0,245.0,1.2,32.9,806.0,488.81,346.44
2018,7,15,10,45,501.5,325.0,1.2,33.2,771.0,516.04,366.35
2018,7,15,11,0,361.0,405.0,1.2,33.5,736.0,532.47,377.14
2018,7,15,11,15,363.5,411.0,1.25,33.7,749.5,562.65,398.17
2018,7,15,11,30,366.0,417.0,1.3,33.9,763.0,592.8,418.74
2018,7,15,11,45,413.0,394.5,1.3,34.1,789.0,628.96,443.58
2018,7,15,12,0,460.0,372.0,1.3,34.3,815.0,671.3,472.12
2018,7,15,12,15,413.5,402.5,1.35,34.45,801.5,686.69,481.27
2018,7,15,12,30,367.0,433.0,1.4,34.6,788.0,697.31,487.34
2018,7,15,12,45,376.0,429.0,1.45,34.7,791.0,722.05,503.98
2018,7,15,13,0,385.0,425.0,1.5,34.8,794.0,746.01,519.93
2018,7,15,13,15,382.5,413.5,1.5,34.9,776.5,751.38,523.55
2018,7,15,13,30,380.0,402.0,1.5,35.0,759.0,754.73,526.07
2018,7,15,13,45,401.0,379.5,1.5,35.05,749.0,778.14,541.97
2018,7,15,14,0,422.0,357.0,1.5,35.1,739.0,791.25,551.36
2018,7,15,14,15,380.0,361.0,1.5,35.05,697.5,753.33,527.3
2018,7,15,14,30,338.0,365.0,1.5,35.0,656.0,725.7,509.77
2018,7,15,14,45,367.0,336.0,1.5,34.9,640.5,731.99,516.29
2018,7,15,15,0,396.0,307.0,1.5,34.8,625.0,753.14,531.84
2018,7,15,15,15,451.0,274.5,1.5,34.65,620.0,778.61,551.14
2018,7,15,15,30,506.0,242.0,1.5,34.5,615.0,800.72,568.34
2018,7,15,15,45,385.0,242.0,1.5,34.3,516.0,680.59,489.4
2018,7,15,16,0,264.0,242.0,1.5,34.1,417.0,541.81,396.02
2018,7,15,16,15,259.5,234.5,1.45,33.85,396.0,529.03,389.39
2018,7,15,16,30,255.0,227.0,1.4,33.6,375.0,515.54,381.33
2018,7,15,16,45,353.0,193.0,1.35,33.3,377.5,564.13,419.52
2018,7,15,17,0,451.0,159.0,1.3,33.0,380.0,625.81,465.37
2018,7,15,17,15,272.0,138.5,1.2,32.5,267.5,413.94,314.53
2018,7,15,17,30,93.0,118.0,1.1,32.0,155.0,214.82,164.55
2018,7,15,17,45,63.5,112.0,1.0,31.5,135.5,170.03,130.51
2018,7,15,18,0,34.0,106.0,0.9,31.0,116.0,142.66,108.65
2018,7,15,18,15,36.5,87.0,0.9,31.0,96.0,123.73,93.81
2018,7,15,18,30,39.0,68.0,0.9,31.0,76.0,103.99,77.84
2018,7,15,18,45,26.0,49.5,0.8,29.75,54.0,73.67,53.04
2018,7,15,19,0,13.0,31.0,0.7,28.5,32.0,42.79,27.16
2018,7,15,19,15,8.5,18.0,0.7,28.2,18.5,23.95,0.34
2018,7,15,19,30,4.0,5.0,0.7,27.9,5.0,6.64,0.0
2018,7,15,19,45,2.0,2.5,0.7,27.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.5,0.55,23.2,4.5,0.0,0.0
2018,7,16,5,30,3.0,9.0,0.6,23.3,9.0,8.19,0.0
2018,7,16,5,45,1.5,19.0,0.7,23.35,19.0,16.74,6.76
2018,7,16,6,0,0.0,29.0,0.8,23.4,29.0,25.57,15.83
2018,7,16,6,15,0.0,42.0,0.85,23.6,42.0,36.97,26.01
2018,7,16,6,30,0.0,55.0,0.9,23.8,55.0,48.11,35.84
2018,7,16,6,45,2.5,66.0,1.0,24.0,67.0,57.63,44.11
2018,7,16,7,0,5.0,77.0,1.1,24.2,79.0,67.1,52.15
2018,7,16,7,15,71.0,117.0,1.2,24.65,147.0,95.27,75.78
2018,7,16,7,30,137.0,157.0,1.3,25.1,215.0,117.41,93.87
2018,7,16,7,45,232.0,177.0,1.45,25.6,290.5,123.09,98.05
2018,7,16,8,0,327.0,197.0,1.6,26.1,366.0,134.95,107.27
2018,7,16,8,15,279.0,224.5,1.65,26.45,378.5,149.26,118.4
2018,7,16,8,30,231.0,252.0,1.7,26.8,391.0,176.28,127.99
2018,7,16,8,45,151.5,263.0,1.8,27.1,357.0,204.01,148.22
2018,7,16,9,0,72.0,274.0,1.9,27.4,323.0,222.08,164.15
2018,7,16,9,15,58.5,288.5,2.05,27.65,330.0,236.91,175.54
2018,7,16,9,30,45.0,303.0,2.2,27.9,337.0,250.37,185.9
2018,7,16,9,45,64.5,339.0,2.35,28.15,390.5,287.88,213.14
2018,7,16,10,0,84.0,375.0,2.5,28.4,444.0,328.17,242.33
2018,7,16,10,15,118.5,400.5,2.6,28.7,502.0,361.21,265.98
2018,7,16,10,30,153.0,426.0,2.7,29.0,560.0,407.86,299.58
2018,7,16,10,45,153.0,436.5,2.8,29.3,573.5,429.7,315.29
2018,7,16,11,0,153.0,447.0,2.9,29.6,587.0,451.64,330.99
2018,7,16,11,15,124.5,452.0,2.9,29.8,567.5,451.89,330.79
2018,7,16,11,30,96.0,457.0,2.9,30.0,548.0,452.93,330.97
2018,7,16,11,45,127.5,466.0,2.95,30.2,588.0,490.26,357.78
2018,7,16,12,0,159.0,475.0,3.0,30.4,628.0,533.82,388.62
2018,7,16,12,15,185.5,478.5,3.05,30.65,657.5,571.32,414.88
2018,7,16,12,30,212.0,482.0,3.1,30.9,687.0,610.46,442.14
2018,7,16,12,45,233.5,471.0,3.1,31.15,695.5,633.63,458.25
2018,7,16,13,0,255.0,460.0,3.1,31.4,704.0,663.38,478.77
2018,7,16,13,15,310.5,434.5,3.15,31.55,728.0,705.57,509.0
2018,7,16,13,30,366.0,409.0,3.2,31.7,752.0,748.22,539.32
2018,7,16,13,45,567.5,288.0,3.2,31.85,807.0,849.33,612.34
2018,7,16,14,0,769.0,167.0,3.2,32.0,862.0,934.3,669.98
2018,7,16,14,15,795.5,149.0,3.25,32.05,849.5,956.72,684.71
2018,7,16,14,30,822.0,131.0,3.3,32.1,837.0,964.94,690.91
2018,7,16,14,45,685.5,177.5,3.3,32.2,751.0,905.17,652.82
2018,7,16,15,0,549.0,224.0,3.3,32.3,665.0,824.52,599.79
2018,7,16,15,15,336.5,260.5,3.25,32.2,526.5,648.24,477.11
2018,7,16,15,30,124.0,297.0,3.2,32.1,388.0,442.25,328.06
2018,7,16,15,45,125.0,290.0,3.2,32.05,377.0,438.88,327.39
2018,7,16,16,0,126.0,283.0,3.2,32.0,366.0,435.23,325.74
2018,7,16,16,15,149.0,256.0,3.2,31.75,347.0,428.76,323.37
2018,7,16,16,30,172.0,229.0,3.2,31.5,328.0,420.41,319.64
2018,7,16,16,45,123.0,200.0,3.15,31.25,267.5,340.48,260.46
2018,7,16,17,0,74.0,171.0,3.1,31.0,207.0,245.26,188.38
2018,7,16,17,15,195.0,147.0,3.0,30.55,227.5,357.15,278.49
2018,7,16,17,30,316.0,123.0,2.9,30.1,248.0,445.84,348.89
2018,7,16,17,45,379.5,104.0,2.75,29.7,232.5,465.54,365.59
2018,7,16,18,0,443.0,85.0,2.6,29.3,217.0,479.21,377.24
2018,7,16,18,15,403.5,73.5,2.6,29.3,176.0,420.5,331.42
2018,7,16,18,30,364.0,62.0,2.6,29.3,135.0,364.11,285.78
2018,7,16,18,45,280.0,49.5,2.25,27.9,96.0,279.8,217.22
2018,7,16,19,0,196.0,37.0,1.9,26.5,57.0,203.36,150.15
2018,7,16,19,15,113.5,22.5,1.95,26.25,32.5,116.26,16.87
2018,7,16,19,30,31.0,8.0,2.0,26.0,8.0,23.51,0.0
2018,7,16,19,45,15.5,4.0,2.05,25.75,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.55,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,22.9,16.0,12.73,0.0
2018,7,17,5,45,130.0,30.5,2.05,23.25,45.0,23.86,11.69
2018,7,17,6,0,208.0,47.0,2.2,23.6,74.0,36.25,24.66
2018,7,17,6,15,257.0,61.0,2.3,24.15,109.5,46.21,33.74
2018,7,17,6,30,306.0,75.0,2.4,24.7,145.0,55.78,42.21
2018,7,17,6,45,381.5,85.0,2.5,25.25,194.5,62.16,47.72
2018,7,17,7,0,457.0,95.0,2.6,25.8,244.0,68.33,52.86
2018,7,17,7,15,504.5,103.0,2.65,26.3,293.5,72.72,56.35
2018,7,17,7,30,552.0,111.0,2.7,26.8,343.0,76.32,59.08
2018,7,17,7,45,585.0,116.5,2.75,27.25,391.5,77.37,59.63
2018,7,17,8,0,618.0,122.0,2.8,27.7,440.0,78.32,60.08
2018,7,17,8,15,644.0,126.5,2.85,28.05,487.0,78.39,59.84
2018,7,17,8,30,670.0,131.0,2.9,28.4,534.0,105.55,62.82
2018,7,17,8,45,691.5,134.0,2.9,28.7,579.0,148.27,84.25
2018,7,17,9,0,713.0,137.0,2.9,29.0,624.0,193.68,115.44
2018,7,17,9,15,609.5,187.5,2.9,29.2,622.0,249.05,163.16
2018,7,17,9,30,506.0,238.0,2.9,29.4,620.0,296.6,205.16
2018,7,17,9,45,638.5,192.5,2.95,29.6,699.0,334.1,233.02
2018,7,17,10,0,771.0,147.0,3.0,29.8,778.0,392.03,277.57
2018,7,17,10,15,781.5,147.5,3.0,29.95,808.5,439.7,316.6
2018,7,17,10,30,792.0,148.0,3.0,30.1,839.0,487.79,355.04
2018,7,17,10,45,762.0,168.5,3.0,30.25,848.5,530.61,388.6
2018,7,17,11,0,732.0,189.0,3.0,30.4,858.0,569.89,418.45
2018,7,17,11,15,662.5,230.0,3.0,30.55,844.5,596.77,438.18
2018,7,17,11,30,593.0,271.0,3.0,30.7,831.0,619.15,453.82
2018,7,17,11,45,588.5,276.5,3.0,30.9,837.5,652.46,477.35
2018,7,17,12,0,584.0,282.0,3.0,31.1,844.0,684.6,499.55
2018,7,17,12,15,489.5,315.5,2.95,31.35,787.5,671.68,488.84
2018,7,17,12,30,395.0,349.0,2.9,31.6,731.0,648.95,471.35
2018,7,17,12,45,454.0,328.5,2.9,31.8,765.0,702.35,509.06
2018,7,17,13,0,513.0,308.0,2.9,32.0,799.0,757.05,546.75
2018,7,17,13,15,674.0,222.5,2.85,32.15,859.0,844.84,608.45
2018,7,17,13,30,835.0,137.0,2.8,32.3,919.0,918.32,655.06
2018,7,17,13,45,823.5,139.5,2.75,32.45,897.5,930.35,661.87
2018,7,17,14,0,812.0,142.0,2.7,32.6,876.0,939.29,667.29
2018,7,17,14,15,630.0,218.5,2.7,32.65,777.5,872.4,624.81
2018,7,17,14,30,448.0,295.0,2.7,32.7,679.0,777.29,559.21
2018,7,17,14,45,235.0,259.0,2.65,32.75,460.0,516.71,379.76
2018,7,17,15,0,22.0,223.0,2.6,32.8,241.0,238.35,174.97
2018,7,17,15,15,17.5,193.0,2.55,32.7,207.0,204.58,150.9
2018,7,17,15,30,13.0,163.0,2.5,32.6,173.0,161.08,118.56
2018,7,17,15,45,24.0,206.5,2.5,32.5,223.0,228.11,169.71
2018,7,17,16,0,35.0,250.0,2.5,32.4,273.0,289.37,215.82
2018,7,17,16,15,96.5,222.0,2.4,32.15,279.0,337.73,254.52
2018,7,17,16,30,158.0,194.0,2.3,31.9,285.0,365.19,277.84
2018,7,17,16,45,191.5,193.0,2.2,31.65,293.5,395.72,302.07
2018,7,17,17,0,225.0,192.0,2.1,31.4,302.0,442.79,337.98
2018,7,17,17,15,130.5,148.0,1.95,30.95,210.0,284.83,219.82
2018,7,17,17,30,36.0,104.0,1.8,30.5,118.0,135.44,103.22
2018,7,17,17,45,18.0,77.0,1.6,30.05,84.0,90.36,67.6
2018,7,17,18,0,0.0,50.0,1.4,29.6,50.0,44.12,30.1
2018,7,17,18,15,0.0,46.0,1.4,29.6,46.0,40.59,27.22
2018,7,17,18,30,0.0,42.0,1.4,29.6,42.0,37.06,24.17
2018,7,17,18,45,0.0,30.0,1.15,28.5,30.0,26.44,15.41
2018,7,17,19,0,0.0,18.0,0.9,27.4,18.0,15.84,6.41
2018,7,17,19,15,3.0,11.5,0.9,27.15,11.5,11.82,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,7.69,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,20.5,6.5,2.25,20.95,7.0,0.0,0.0
2018,7,18,5,30,41.0,13.0,2.3,21.1,14.0,11.82,0.0
2018,7,18,5,45,101.0,28.5,2.4,21.2,39.5,23.0,10.84
2018,7,18,6,0,161.0,44.0,2.5,21.3,65.0,35.02,23.84
2018,7,18,6,15,223.0,58.0,2.55,21.7,100.5,43.85,32.06
2018,7,18,6,30,285.0,72.0,2.6,22.1,136.0,53.49,40.71
2018,7,18,6,45,293.5,91.5,2.7,22.45,172.5,66.53,52.06
2018,7,18,7,0,302.0,111.0,2.8,22.8,209.0,83.07,66.18
2018,7,18,7,15,324.0,127.5,2.9,23.35,249.0,93.85,75.07
2018,7,18,7,30,346.0,144.0,3.0,23.9,289.0,104.18,83.4
2018,7,18,7,45,269.5,176.5,3.1,24.5,298.5,123.17,98.82
2018,7,18,8,0,193.0,209.0,3.2,25.1,308.0,150.02,120.46
2018,7,18,8,15,204.0,234.5,3.1,25.55,348.5,164.97,132.03
2018,7,18,8,30,215.0,260.0,3.0,26.0,389.0,190.2,140.36
2018,7,18,8,45,321.0,254.5,2.95,26.5,464.5,202.95,141.79
2018,7,18,9,0,427.0,249.0,2.9,27.0,540.0,227.48,154.16
2018,7,18,9,15,406.5,276.0,2.75,27.45,567.0,268.94,186.8
2018,7,18,9,30,386.0,303.0,2.6,27.9,594.0,317.83,225.48
2018,7,18,9,45,488.0,268.0,2.5,28.3,654.5,342.55,243.22
2018,7,18,10,0,590.0,233.0,2.4,28.7,715.0,382.76,273.76
2018,7,18,10,15,723.0,179.0,2.2,29.15,793.0,433.39,311.98
2018,7,18,10,30,856.0,125.0,2.0,29.6,871.0,503.19,363.92
2018,7,18,10,45,616.0,249.5,1.85,30.05,794.0,513.12,372.42
2018,7,18,11,0,376.0,374.0,1.7,30.5,717.0,515.88,373.1
2018,7,18,11,15,369.5,386.0,1.55,30.9,728.5,545.42,393.06
2018,7,18,11,30,363.0,398.0,1.4,31.3,740.0,574.3,411.71
2018,7,18,11,45,317.5,422.5,1.25,31.65,724.0,585.34,417.23
2018,7,18,12,0,272.0,447.0,1.1,32.0,708.0,593.02,420.13
2018,7,18,12,15,371.0,399.0,1.05,32.25,756.5,648.38,458.32
2018,7,18,12,30,470.0,351.0,1.0,32.5,805.0,711.67,500.54
2018,7,18,12,45,397.5,372.5,0.95,32.75,755.0,693.12,485.96
2018,7,18,13,0,325.0,394.0,0.9,33.0,705.0,663.47,464.94
2018,7,18,13,15,245.5,405.0,0.9,33.1,638.0,618.13,434.24
2018,7,18,13,30,166.0,416.0,0.9,33.2,571.0,558.04,393.47
2018,7,18,13,45,214.0,383.0,0.9,33.3,578.5,592.25,418.33
2018,7,18,14,0,262.0,350.0,0.9,33.4,586.0,615.76,435.44
2018,7,18,14,15,279.0,337.5,0.85,33.4,582.5,629.15,444.66
2018,7,18,14,30,296.0,325.0,0.8,33.4,579.0,641.38,453.24
2018,7,18,14,45,241.0,325.5,0.8,33.4,527.0,594.23,421.63
2018,7,18,15,0,186.0,326.0,0.8,33.4,475.0,528.24,377.69
2018,7,18,15,15,263.5,283.0,0.75,33.25,483.0,580.89,416.56
2018,7,18,15,30,341.0,240.0,0.7,33.1,491.0,632.96,453.46
2018,7,18,15,45,385.5,229.0,0.7,33.0,496.0,666.25,477.06
2018,7,18,16,0,430.0,218.0,0.7,32.9,501.0,696.93,499.13
2018,7,18,16,15,417.0,193.5,0.65,32.65,451.5,653.23,471.78
2018,7,18,16,30,404.0,169.0,0.6,32.4,402.0,607.53,443.49
2018,7,18,16,45,451.5,153.5,0.6,32.15,391.5,627.37,460.26
2018,7,18,17,0,499.0,138.0,0.6,31.9,381.0,643.15,473.41
2018,7,18,17,15,353.5,135.0,0.6,31.45,297.5,500.7,375.33
2018,7,18,17,30,208.0,132.0,0.6,31.0,214.0,347.06,265.08
2018,7,18,17,45,149.0,111.5,0.6,30.55,166.0,253.54,196.24
2018,7,18,18,0,90.0,91.0,0.6,30.1,118.0,179.47,138.91
2018,7,18,18,15,76.0,74.5,0.6,30.1,94.0,147.97,114.01
2018,7,18,18,30,62.0,58.0,0.6,30.1,70.0,116.99,88.71
2018,7,18,18,45,41.5,42.0,0.7,28.3,49.0,82.87,60.82
2018,7,18,19,0,21.0,26.0,0.8,26.5,28.0,39.83,24.99
2018,7,18,19,15,17.5,15.5,0.8,26.0,16.5,31.07,0.0
2018,7,18,19,30,14.0,5.0,0.8,25.5,5.0,11.86,0.0
2018,7,18,19,45,7.0,2.5,0.85,25.0,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,19,5,15,30.5,6.5,2.1,19.35,7.5,0.0,0.0
2018,7,19,5,30,61.0,13.0,2.2,19.7,15.0,11.82,0.0
2018,7,19,5,45,159.5,29.0,2.3,20.05,46.0,22.76,10.33
2018,7,19,6,0,258.0,45.0,2.4,20.4,77.0,34.87,23.76
2018,7,19,6,15,337.0,55.5,2.45,21.25,118.0,42.34,30.81
2018,7,19,6,30,416.0,66.0,2.5,22.1,159.0,49.59,37.33
2018,7,19,6,45,398.5,84.0,2.55,22.95,191.5,61.62,47.73
2018,7,19,7,0,381.0,102.0,2.6,23.8,224.0,73.0,57.31
2018,7,19,7,15,515.0,97.5,2.7,24.6,294.0,68.98,53.58
2018,7,19,7,30,649.0,93.0,2.8,25.4,364.0,63.66,48.73
2018,7,19,7,45,636.5,107.0,2.9,26.2,402.0,71.07,54.63
2018,7,19,8,0,624.0,121.0,3.0,27.0,440.0,77.89,59.93
2018,7,19,8,15,657.5,125.5,2.9,27.45,492.0,78.08,59.75
2018,7,19,8,30,691.0,130.0,2.8,27.9,544.0,103.1,61.79
2018,7,19,8,45,639.5,160.5,2.75,28.4,567.5,158.82,94.92
2018,7,19,9,0,588.0,191.0,2.7,28.9,591.0,210.17,133.2
2018,7,19,9,15,532.5,231.5,2.6,29.3,611.0,264.05,176.9
2018,7,19,9,30,477.0,272.0,2.5,29.7,631.0,310.47,215.47
2018,7,19,9,45,515.0,274.0,2.4,30.1,679.5,354.27,249.14
2018,7,19,10,0,553.0,276.0,2.3,30.5,728.0,402.01,285.69
2018,7,19,10,15,521.5,305.0,2.2,30.75,744.0,443.93,318.49
2018,7,19,10,30,490.0,334.0,2.1,31.0,760.0,482.94,347.94
2018,7,19,10,45,602.5,278.5,2.0,31.3,817.5,527.44,380.72
2018,7,19,11,0,715.0,223.0,1.9,31.6,875.0,583.11,421.14
2018,7,19,11,15,756.0,201.0,1.85,31.8,902.5,630.46,455.07
2018,7,19,11,30,797.0,179.0,1.8,32.0,930.0,677.87,488.39
2018,7,19,11,45,843.5,154.0,1.75,32.25,956.5,724.93,520.84
2018,7,19,12,0,890.0,129.0,1.7,32.5,983.0,776.3,554.69
2018,7,19,12,15,814.0,173.5,1.7,32.65,956.5,796.62,566.91
2018,7,19,12,30,738.0,218.0,1.7,32.8,930.0,811.57,575.26
2018,7,19,12,45,747.0,211.5,1.65,32.95,929.0,844.13,595.82
2018,7,19,13,0,756.0,205.0,1.6,33.1,928.0,869.2,610.6
2018,7,19,13,15,646.5,260.5,1.6,33.1,873.0,854.83,600.23
2018,7,19,13,30,537.0,316.0,1.6,33.1,818.0,827.12,580.64
2018,7,19,13,45,488.0,331.0,1.65,33.15,780.0,813.31,571.98
2018,7,19,14,0,439.0,346.0,1.7,33.2,742.0,796.04,560.86
2018,7,19,14,15,371.0,368.5,1.7,33.1,696.5,751.55,531.74
2018,7,19,14,30,303.0,391.0,1.7,33.0,651.0,717.77,509.12
2018,7,19,14,45,318.5,369.0,1.7,32.95,632.5,718.38,511.47
2018,7,19,15,0,334.0,347.0,1.7,32.9,614.0,717.12,512.4
2018,7,19,15,15,346.5,326.5,1.75,32.75,591.5,712.56,511.75
2018,7,19,15,30,359.0,306.0,1.8,32.6,569.0,705.99,509.87
2018,7,19,15,45,269.5,297.5,1.8,32.5,488.0,609.91,444.69
2018,7,19,16,0,180.0,289.0,1.8,32.4,407.0,495.51,365.52
2018,7,19,16,15,157.5,262.5,1.8,32.1,360.5,444.94,331.56
2018,7,19,16,30,135.0,236.0,1.8,31.8,314.0,393.91,296.11
2018,7,19,16,45,172.5,216.0,1.8,31.5,306.0,406.55,308.24
2018,7,19,17,0,210.0,196.0,1.8,31.2,298.0,416.67,318.21
2018,7,19,17,15,297.0,160.5,1.65,30.65,286.5,464.38,356.71
2018,7,19,17,30,384.0,125.0,1.5,30.1,275.0,505.96,389.87
2018,7,19,17,45,362.0,110.0,1.3,29.55,235.0,458.93,355.68
2018,7,19,18,0,340.0,95.0,1.1,29.0,195.0,412.19,321.2
2018,7,19,18,15,298.0,80.0,1.1,29.0,155.0,351.21,274.42
2018,7,19,18,30,256.0,65.0,1.1,29.0,115.0,292.78,227.81
2018,7,19,18,45,188.0,49.5,0.95,27.3,80.5,204.82,157.73
2018,7,19,19,0,120.0,34.0,0.8,25.6,46.0,137.99,99.46
2018,7,19,19,15,70.5,20.5,0.85,25.25,26.5,78.32,0.0
2018,7,19,19,30,21.0,7.0,0.9,24.9,7.0,17.33,0.0
2018,7,19,19,45,10.5,3.5,1.0,24.55,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,19.0,5.5,1.55,20.5,6.0,0.0,0.0
2018,7,20,5,30,38.0,11.0,1.7,20.9,12.0,10.01,0.0
2018,7,20,5,45,31.0,10.5,1.8,21.35,12.5,8.86,0.35
2018,7,20,6,0,24.0,10.0,1.9,21.8,13.0,8.41,1.41
2018,7,20,6,15,12.0,12.0,2.1,22.4,13.5,10.79,3.62
2018,7,20,6,30,0.0,14.0,2.3,23.0,14.0,12.3,5.01
2018,7,20,6,45,0.5,46.0,2.45,23.65,46.0,40.58,29.51
2018,7,20,7,0,1.0,78.0,2.6,24.3,78.0,67.74,52.72
2018,7,20,7,15,14.0,107.0,2.7,24.75,112.5,90.96,72.22
2018,7,20,7,30,27.0,136.0,2.8,25.2,147.0,108.76,86.82
2018,7,20,7,45,90.0,175.0,2.85,25.7,219.5,135.52,108.59
2018,7,20,8,0,153.0,214.0,2.9,26.2,292.0,152.41,121.86
2018,7,20,8,15,187.5,233.0,2.95,26.65,338.5,163.94,130.61
2018,7,20,8,30,222.0,252.0,3.0,27.1,385.0,184.8,135.87
2018,7,20,8,45,191.5,280.0,3.0,27.55,401.0,215.85,156.19
2018,7,20,9,0,161.0,308.0,3.0,28.0,417.0,244.26,177.37
2018,7,20,9,15,154.5,322.5,3.0,28.4,432.5,266.6,194.05
2018,7,20,9,30,148.0,337.0,3.0,28.8,448.0,288.34,210.6
2018,7,20,9,45,264.5,332.0,3.0,29.2,543.0,324.17,234.56
2018,7,20,10,0,381.0,327.0,3.0,29.6,638.0,382.69,276.48
2018,7,20,10,15,447.0,315.5,3.0,29.95,694.0,419.66,304.34
2018,7,20,10,30,513.0,304.0,3.0,30.3,750.0,471.06,342.75
2018,7,20,10,45,507.5,315.0,3.0,30.6,766.5,508.19,370.73
2018,7,20,11,0,502.0,326.0,3.0,30.9,783.0,544.58,397.5
2018,7,20,11,15,420.5,376.0,2.95,31.15,764.0,563.7,410.54
2018,7,20,11,30,339.0,426.0,2.9,31.4,745.0,579.97,420.69
2018,7,20,11,45,410.5,394.5,2.9,31.65,785.0,624.93,453.07
2018,7,20,12,0,482.0,363.0,2.9,31.9,825.0,677.87,490.43
2018,7,20,12,15,603.5,289.0,2.9,32.0,869.5,733.93,531.25
2018,7,20,12,30,725.0,215.0,2.9,32.1,914.0,797.66,576.76
2018,7,20,12,45,646.5,260.5,2.85,32.2,881.5,802.64,577.84
2018,7,20,13,0,568.0,306.0,2.8,32.3,849.0,801.23,574.91
2018,7,20,13,15,367.5,376.5,2.75,32.3,726.0,701.21,504.26
2018,7,20,13,30,167.0,447.0,2.7,32.3,603.0,588.78,423.59
2018,7,20,13,45,180.0,431.0,2.65,32.3,596.0,595.41,429.57
2018,7,20,14,0,193.0,415.0,2.6,32.3,589.0,601.23,434.38
2018,7,20,14,15,225.0,398.0,2.55,32.15,595.0,638.43,461.15
2018,7,20,14,30,257.0,381.0,2.5,32.0,601.0,661.47,478.31
2018,7,20,14,45,215.0,374.0,2.45,31.85,553.0,603.38,438.72
2018,7,20,15,0,173.0,367.0,2.4,31.7,505.0,559.79,408.79
2018,7,20,15,15,180.0,343.5,2.4,31.45,481.0,546.19,401.36
2018,7,20,15,30,187.0,320.0,2.4,31.2,457.0,531.27,392.81
2018,7,20,15,45,192.0,304.0,2.35,30.95,437.0,521.67,387.66
2018,7,20,16,0,197.0,288.0,2.3,30.7,417.0,511.07,381.79
2018,7,20,16,15,236.5,261.5,2.25,30.5,405.0,539.04,404.15
2018,7,20,16,30,276.0,235.0,2.2,30.3,393.0,545.31,411.27
2018,7,20,16,45,220.5,205.5,2.2,30.1,324.5,456.38,347.87
2018,7,20,17,0,165.0,176.0,2.2,29.9,256.0,350.65,270.67
2018,7,20,17,15,95.0,149.5,2.05,29.55,194.5,255.79,198.24
2018,7,20,17,30,25.0,123.0,1.9,29.2,133.0,149.37,114.33
2018,7,20,17,45,25.0,109.0,1.75,28.8,117.5,135.36,103.91
2018,7,20,18,0,25.0,95.0,1.6,28.4,102.0,121.4,93.05
2018,7,20,18,15,24.0,76.5,1.6,28.4,82.0,100.38,76.08
2018,7,20,18,30,23.0,58.0,1.6,28.4,62.0,78.79,58.29
2018,7,20,18,45,14.5,41.0,1.3,26.95,43.5,53.67,37.48
2018,7,20,19,0,6.0,24.0,1.0,25.5,25.0,24.84,13.23
2018,7,20,19,15,4.5,14.0,1.1,25.25,14.5,15.89,0.0
2018,7,20,19,30,3.0,4.0,1.2,25.0,4.0,5.2,0.0
2018,7,20,19,45,1.5,2.0,1.3,24.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,21,5,15,6.0,5.0,1.1,19.7,5.0,0.0,0.0
2018,7,21,5,30,12.0,10.0,1.2,20.0,10.0,9.1,0.0
2018,7,21,5,45,42.0,26.0,1.35,20.3,30.5,21.64,8.54
2018,7,21,6,0,72.0,42.0,1.5,20.6,51.0,34.39,23.24
2018,7,21,6,15,136.0,59.5,1.4,21.15,86.0,46.47,34.33
2018,7,21,6,30,200.0,77.0,1.3,21.7,121.0,59.31,45.74
2018,7,21,6,45,336.0,83.5,1.25,22.2,180.5,61.05,47.37
2018,7,21,7,0,472.0,90.0,1.2,22.7,240.0,65.08,50.76
2018,7,21,7,15,536.5,94.0,1.1,23.4,293.5,66.58,51.79
2018,7,21,7,30,601.0,98.0,1.0,24.1,347.0,67.21,52.01
2018,7,21,7,45,635.5,102.5,0.9,24.75,397.0,68.02,52.36
2018,7,21,8,0,670.0,107.0,0.8,25.4,447.0,68.77,52.63
2018,7,21,8,15,695.5,111.0,0.65,26.1,495.5,69.01,52.47
2018,7,21,8,30,721.0,115.0,0.5,26.8,544.0,91.63,53.63
2018,7,21,8,45,632.5,149.5,0.4,27.55,548.0,148.06,87.0
2018,7,21,9,0,544.0,184.0,0.3,28.3,552.0,196.5,123.5
2018,7,21,9,15,301.5,245.5,0.35,28.75,451.5,235.13,162.15
2018,7,21,9,30,59.0,307.0,0.4,29.2,351.0,255.7,185.97
2018,7,21,9,45,64.0,330.0,0.5,29.65,380.0,280.44,203.57
2018,7,21,10,0,69.0,353.0,0.6,30.1,409.0,306.14,221.74
2018,7,21,10,15,49.5,337.5,0.75,30.4,378.5,294.65,213.92
2018,7,21,10,30,30.0,322.0,0.9,30.7,348.0,279.96,203.66
2018,7,21,10,45,33.5,338.0,1.1,30.95,368.0,298.91,217.44
2018,7,21,11,0,37.0,354.0,1.3,31.2,388.0,318.55,231.5
2018,7,21,11,15,56.5,395.5,1.5,31.35,448.0,369.2,267.71
2018,7,21,11,30,76.0,437.0,1.7,31.5,508.0,422.74,305.48
2018,7,21,11,45,89.5,452.0,1.9,31.65,537.0,453.02,326.87
2018,7,21,12,0,103.0,467.0,2.1,31.8,566.0,484.81,349.37
2018,7,21,12,15,119.0,470.5,2.1,31.8,585.0,511.59,368.12
2018,7,21,12,30,135.0,474.0,2.1,31.8,604.0,539.59,387.67
2018,7,21,12,45,160.0,464.0,2.15,31.85,617.5,563.9,405.12
2018,7,21,13,0,185.0,454.0,2.2,31.9,631.0,588.8,423.0
2018,7,21,13,15,475.0,319.5,2.1,31.85,765.0,753.32,540.73
2018,7,21,13,30,765.0,185.0,2.0,31.8,899.0,907.33,643.65
2018,7,21,13,45,746.5,186.0,1.95,31.75,870.5,911.55,644.94
2018,7,21,14,0,728.0,187.0,1.9,31.7,842.0,912.4,645.65
2018,7,21,14,15,677.0,200.0,1.8,31.55,795.0,898.05,636.62
2018,7,21,14,30,626.0,213.0,1.7,31.4,748.0,873.28,621.16
2018,7,21,14,45,591.0,215.0,1.65,31.25,704.5,849.62,606.87
2018,7,21,15,0,556.0,217.0,1.6,31.1,661.0,823.12,590.35
2018,7,21,15,15,518.0,214.0,1.6,30.95,611.5,778.28,562.57
2018,7,21,15,30,480.0,211.0,1.6,30.8,562.0,738.94,537.98
2018,7,21,15,45,587.5,166.5,1.6,30.6,570.0,804.0,584.7
2018,7,21,16,0,695.0,122.0,1.6,30.4,578.0,853.3,618.31
2018,7,21,16,15,688.5,113.0,1.65,30.2,536.0,828.67,604.48
2018,7,21,16,30,682.0,104.0,1.7,30.0,494.0,801.51,589.58
2018,7,21,16,45,651.5,101.5,1.7,29.8,446.5,758.2,563.13
2018,7,21,17,0,621.0,99.0,1.7,29.6,399.0,713.95,535.65
2018,7,21,17,15,608.0,90.5,1.55,29.15,356.0,676.68,511.79
2018,7,21,17,30,595.0,82.0,1.4,28.7,313.0,638.06,486.36
2018,7,21,17,45,584.5,72.5,1.25,28.3,271.5,599.03,459.74
2018,7,21,18,0,574.0,63.0,1.1,27.9,230.0,558.92,431.24
2018,7,21,18,15,449.0,59.5,1.1,27.9,174.0,441.3,344.38
2018,7,21,18,30,324.0,56.0,1.1,27.9,118.0,327.09,255.33
2018,7,21,18,45,221.5,42.5,0.95,26.7,79.0,230.68,177.82
2018,7,21,19,0,119.0,29.0,0.8,25.5,40.0,127.89,90.86
2018,7,21,19,15,68.5,17.0,0.8,25.4,22.5,69.89,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,13.92,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.6,20.65,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.7,20.8,4.0,3.64,0.0
2018,7,22,5,45,0.0,9.0,0.8,20.95,9.0,7.9,0.0
2018,7,22,6,0,0.0,14.0,0.9,21.1,14.0,12.3,4.67
2018,7,22,6,15,0.0,19.0,0.9,21.4,19.0,16.7,8.76
2018,7,22,6,30,0.0,24.0,0.9,21.7,24.0,21.11,12.75
2018,7,22,6,45,0.5,34.0,0.9,21.95,34.0,29.95,20.53
2018,7,22,7,0,1.0,44.0,0.9,22.2,44.0,38.81,28.21
2018,7,22,7,15,0.5,51.5,0.9,22.65,51.5,45.46,33.83
2018,7,22,7,30,0.0,59.0,0.9,23.1,59.0,52.12,39.36
2018,7,22,7,45,0.5,84.5,0.95,23.55,85.0,74.61,58.24
2018,7,22,8,0,1.0,110.0,1.0,24.0,111.0,95.54,75.45
2018,7,22,8,15,2.5,125.0,1.0,24.6,126.5,107.86,85.17
2018,7,22,8,30,4.0,140.0,1.0,25.2,142.0,120.35,90.6
2018,7,22,8,45,2.5,116.0,1.05,25.75,117.5,101.82,75.55
2018,7,22,9,0,1.0,92.0,1.1,26.3,93.0,81.76,59.49
2018,7,22,9,15,1.5,106.0,1.1,26.85,107.0,93.94,68.74
2018,7,22,9,30,2.0,120.0,1.1,27.4,121.0,106.11,77.83
2018,7,22,9,45,17.5,203.5,1.15,27.95,217.5,173.94,128.93
2018,7,22,10,0,33.0,287.0,1.2,28.5,314.0,245.39,181.35
2018,7,22,10,15,44.0,314.0,1.2,28.85,351.5,274.81,202.2
2018,7,22,10,30,55.0,341.0,1.2,29.2,389.0,305.91,224.29
2018,7,22,10,45,31.0,258.0,1.2,29.5,285.0,234.28,171.92
2018,7,22,11,0,7.0,175.0,1.2,29.8,181.0,157.8,115.16
2018,7,22,11,15,9.0,158.5,1.2,30.0,166.5,145.41,105.95
2018,7,22,11,30,11.0,142.0,1.2,30.2,152.0,132.21,95.99
2018,7,22,11,45,20.5,213.0,1.25,30.4,232.5,201.9,148.08
2018,7,22,12,0,30.0,284.0,1.3,30.6,313.0,273.28,200.03
