Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,15,38.5,329.5,1.3,30.7,366.5,323.63,235.92
2018,7,22,12,30,47.0,375.0,1.3,30.8,420.0,375.82,272.65
2018,7,22,12,45,83.5,411.5,1.35,30.9,491.0,445.48,321.95
2018,7,22,13,0,120.0,448.0,1.4,31.0,562.0,526.05,377.66
2018,7,22,13,15,150.0,422.5,1.45,31.0,563.5,539.2,387.63
2018,7,22,13,30,180.0,397.0,1.5,31.0,565.0,552.22,398.11
2018,7,22,13,45,139.5,406.0,1.55,31.05,534.5,532.03,383.57
2018,7,22,14,0,99.0,415.0,1.6,31.1,504.0,496.31,358.54
2018,7,22,14,15,123.0,412.0,1.65,31.0,519.0,537.96,388.81
2018,7,22,14,30,147.0,409.0,1.7,30.9,534.0,565.88,409.26
2018,7,22,14,45,136.5,369.5,1.7,30.85,482.0,520.07,378.56
2018,7,22,15,0,126.0,330.0,1.7,30.8,430.0,472.34,346.56
2018,7,22,15,15,341.0,254.5,1.65,30.6,507.5,645.58,473.94
2018,7,22,15,30,556.0,179.0,1.6,30.4,585.0,787.34,573.78
2018,7,22,15,45,576.5,171.0,1.55,30.15,569.5,797.94,580.84
2018,7,22,16,0,597.0,163.0,1.5,29.9,554.0,805.7,587.46
2018,7,22,16,15,484.5,168.0,1.4,29.7,470.0,687.73,509.18
2018,7,22,16,30,372.0,173.0,1.3,29.5,386.0,581.52,436.0
2018,7,22,16,45,301.0,161.0,1.2,29.3,323.0,475.96,362.35
2018,7,22,17,0,230.0,149.0,1.1,29.1,260.0,393.01,302.25
2018,7,22,17,15,327.5,132.0,1.05,28.75,270.0,473.8,365.09
2018,7,22,17,30,425.0,115.0,1.0,28.4,280.0,527.54,406.41
2018,7,22,17,45,336.5,107.5,0.95,28.0,226.0,434.67,337.82
2018,7,22,18,0,248.0,100.0,0.9,27.6,172.0,330.44,259.49
2018,7,22,18,15,164.5,82.0,0.9,27.6,125.5,239.26,187.94
2018,7,22,18,30,81.0,64.0,0.9,27.6,79.0,140.73,108.45
2018,7,22,18,45,61.0,46.5,0.75,26.6,56.0,104.76,78.51
2018,7,22,19,0,41.0,29.0,0.6,25.6,33.0,68.94,46.12
2018,7,22,19,15,22.0,16.0,0.6,25.3,18.0,35.05,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,4.29,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.35,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.6,6.0,5.46,0.0
2018,7,23,5,45,1.5,16.5,0.95,21.9,16.5,14.53,2.9
2018,7,23,6,0,0.0,27.0,1.1,22.2,27.0,23.8,14.17
2018,7,23,6,15,0.5,38.5,1.15,22.45,38.5,33.95,23.43
2018,7,23,6,30,1.0,50.0,1.2,22.7,50.0,43.92,32.33
2018,7,23,6,45,0.5,46.0,1.25,22.95,46.0,40.58,29.6
2018,7,23,7,0,0.0,42.0,1.3,23.2,42.0,37.03,26.52
2018,7,23,7,15,0.5,60.0,1.35,23.5,60.0,53.0,40.18
2018,7,23,7,30,1.0,78.0,1.4,23.8,78.0,68.9,53.55
2018,7,23,7,45,2.5,96.0,1.45,24.1,97.0,83.9,65.96
2018,7,23,8,0,4.0,114.0,1.5,24.4,116.0,98.69,78.01
2018,7,23,8,15,2.0,109.5,1.5,24.75,110.5,95.58,75.0
2018,7,23,8,30,0.0,105.0,1.5,25.1,105.0,92.26,68.62
2018,7,23,8,45,0.0,92.5,1.5,25.45,92.5,82.02,60.19
2018,7,23,9,0,0.0,80.0,1.5,25.8,80.0,70.92,51.14
2018,7,23,9,15,1.5,109.0,1.45,26.25,110.0,96.47,70.96
2018,7,23,9,30,3.0,138.0,1.4,26.7,140.0,121.45,89.99
2018,7,23,9,45,4.5,155.5,1.35,27.15,159.0,136.97,101.51
2018,7,23,10,0,6.0,173.0,1.3,27.6,178.0,152.74,113.12
2018,7,23,10,15,6.0,171.0,1.35,28.0,176.0,151.81,112.07
2018,7,23,10,30,6.0,169.0,1.4,28.4,174.0,150.8,111.02
2018,7,23,10,45,5.5,165.5,1.45,28.85,170.5,148.19,108.76
2018,7,23,11,0,5.0,162.0,1.5,29.3,167.0,145.47,106.44
2018,7,23,11,15,10.5,218.5,1.6,29.5,228.5,198.06,145.79
2018,7,23,11,30,16.0,275.0,1.7,29.7,290.0,251.35,184.9
2018,7,23,11,45,19.5,304.5,1.8,29.9,323.0,280.99,206.28
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,311.4,228.15
2018,7,23,12,15,32.0,357.5,2.0,30.25,388.0,343.15,251.05
2018,7,23,12,30,41.0,381.0,2.1,30.4,420.0,376.25,274.78
2018,7,23,12,45,81.0,391.0,2.2,30.55,468.0,424.57,310.15
2018,7,23,13,0,121.0,401.0,2.3,30.7,516.0,483.27,352.38
2018,7,23,13,15,111.5,408.0,2.35,30.65,513.0,490.54,357.26
2018,7,23,13,30,102.0,415.0,2.4,30.6,510.0,497.15,361.96
2018,7,23,13,45,82.0,399.0,2.45,30.55,474.5,457.97,334.61
2018,7,23,14,0,62.0,383.0,2.5,30.5,439.0,428.25,313.76
2018,7,23,14,15,67.0,380.5,2.5,30.35,439.0,435.57,319.86
2018,7,23,14,30,72.0,378.0,2.5,30.2,439.0,442.88,325.85
2018,7,23,14,45,69.0,364.5,2.5,30.05,421.5,430.48,317.68
2018,7,23,15,0,66.0,351.0,2.5,29.9,404.0,417.6,309.26
2018,7,23,15,15,72.0,320.0,2.6,29.75,375.0,394.05,293.77
2018,7,23,15,30,78.0,289.0,2.7,29.6,346.0,369.56,277.48
2018,7,23,15,45,39.0,199.5,2.75,29.4,228.0,235.69,177.96
2018,7,23,16,0,0.0,110.0,2.8,29.2,110.0,98.32,71.79
2018,7,23,16,15,0.0,72.5,2.8,28.95,72.5,64.2,45.41
2018,7,23,16,30,0.0,35.0,2.8,28.7,35.0,30.91,19.13
2018,7,23,16,45,0.0,32.0,2.8,28.45,32.0,28.24,17.1
2018,7,23,17,0,0.0,29.0,2.8,28.2,29.0,25.57,15.05
2018,7,23,17,15,0.0,27.5,2.6,27.8,27.5,24.23,14.07
2018,7,23,17,30,0.0,26.0,2.4,27.4,26.0,22.9,13.07
2018,7,23,17,45,0.0,30.5,2.25,27.05,30.5,26.86,16.38
2018,7,23,18,0,0.0,35.0,2.1,26.7,35.0,30.83,19.68
2018,7,23,18,15,0.0,30.5,2.1,26.7,30.5,26.85,16.36
2018,7,23,18,30,0.0,26.0,2.1,26.7,26.0,22.88,12.95
2018,7,23,18,45,0.0,19.0,1.9,25.8,19.0,16.71,7.73
2018,7,23,19,0,0.0,12.0,1.7,24.9,12.0,10.54,2.15
2018,7,23,19,15,0.0,7.0,1.75,24.65,7.0,6.14,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.4,2.0,1.82,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.35,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,5.46,0.0
2018,7,24,5,45,8.5,18.5,1.45,20.6,19.5,16.29,3.3
2018,7,24,6,0,14.0,31.0,1.6,20.7,33.0,26.91,16.8
2018,7,24,6,15,10.5,45.0,1.65,20.8,46.5,39.05,27.94
2018,7,24,6,30,7.0,59.0,1.7,20.9,60.0,50.93,38.63
2018,7,24,6,45,3.5,49.0,1.75,21.05,49.5,43.26,32.17
2018,7,24,7,0,0.0,39.0,1.8,21.2,39.0,34.37,24.44
2018,7,24,7,15,2.0,54.5,1.85,21.45,55.5,48.13,36.32
2018,7,24,7,30,4.0,70.0,1.9,21.7,72.0,61.92,48.04
2018,7,24,7,45,15.5,108.0,1.95,21.95,116.0,93.45,74.71
2018,7,24,8,0,27.0,146.0,2.0,22.2,160.0,117.28,94.41
2018,7,24,8,15,13.5,130.0,2.0,22.6,137.0,111.81,89.3
2018,7,24,8,30,0.0,114.0,2.0,23.0,114.0,99.56,75.09
2018,7,24,8,45,4.5,156.0,2.0,23.4,159.0,133.94,101.86
2018,7,24,9,0,9.0,198.0,2.0,23.8,204.0,168.41,128.1
2018,7,24,9,15,39.5,253.0,2.0,24.2,282.0,207.61,156.5
2018,7,24,9,30,70.0,308.0,2.0,24.6,360.0,258.45,193.63
2018,7,24,9,45,69.5,334.0,1.95,25.05,388.0,284.2,212.51
2018,7,24,10,0,69.0,360.0,1.9,25.5,416.0,310.39,231.56
2018,7,24,10,15,61.5,361.0,1.85,25.8,412.5,316.24,235.67
2018,7,24,10,30,54.0,362.0,1.8,26.1,409.0,320.94,238.86
2018,7,24,10,45,40.0,322.5,1.8,26.45,358.0,289.86,215.78
2018,7,24,11,0,26.0,283.0,1.8,26.8,307.0,255.23,189.96
2018,7,24,11,15,18.5,251.5,1.75,27.0,268.5,228.13,169.65
2018,7,24,11,30,11.0,220.0,1.7,27.2,230.0,200.76,148.96
2018,7,24,11,45,14.0,255.0,1.65,27.4,268.0,234.35,173.93
2018,7,24,12,0,17.0,290.0,1.6,27.6,306.0,268.57,198.89
2018,7,24,12,15,14.5,261.0,1.55,27.75,275.0,242.87,179.66
2018,7,24,12,30,12.0,232.0,1.5,27.9,244.0,216.43,160.03
2018,7,24,12,45,12.5,235.5,1.45,28.0,247.5,221.04,163.49
2018,7,24,13,0,13.0,239.0,1.4,28.1,251.0,225.67,166.88
2018,7,24,13,15,39.0,325.0,1.4,28.2,361.0,336.95,248.88
2018,7,24,13,30,65.0,411.0,1.4,28.3,471.0,447.88,327.57
2018,7,24,13,45,89.0,406.0,1.45,28.35,486.5,471.51,344.63
2018,7,24,14,0,113.0,401.0,1.5,28.4,502.0,509.49,372.11
2018,7,24,14,15,171.5,404.0,1.5,28.35,552.5,577.19,420.73
2018,7,24,14,30,230.0,407.0,1.5,28.3,603.0,645.96,469.1
2018,7,24,14,45,190.0,390.0,1.5,28.25,547.5,595.46,434.25
2018,7,24,15,0,150.0,373.0,1.5,28.2,492.0,543.35,398.69
2018,7,24,15,15,101.0,333.0,1.5,28.1,411.5,437.47,324.69
2018,7,24,15,30,52.0,293.0,1.5,28.0,331.0,348.12,260.27
2018,7,24,15,45,39.0,264.0,1.55,27.9,291.5,306.33,230.49
2018,7,24,16,0,26.0,235.0,1.6,27.8,252.0,264.12,199.58
2018,7,24,16,15,14.5,172.0,1.55,27.65,181.5,173.4,131.13
2018,7,24,16,30,3.0,109.0,1.5,27.5,111.0,100.66,74.7
2018,7,24,16,45,2.0,97.5,1.45,27.3,98.5,88.93,65.81
2018,7,24,17,0,1.0,86.0,1.4,27.1,86.0,77.22,56.73
2018,7,24,17,15,0.5,52.5,1.3,26.8,52.5,46.79,32.48
2018,7,24,17,30,0.0,19.0,1.2,26.5,19.0,16.72,8.08
2018,7,24,17,45,9.0,37.5,1.1,26.2,40.0,41.04,28.47
2018,7,24,18,0,18.0,56.0,1.0,25.9,61.0,67.68,50.55
2018,7,24,18,15,64.5,56.5,1.0,25.9,69.5,114.97,89.89
2018,7,24,18,30,111.0,57.0,1.0,25.9,78.0,164.02,128.6
2018,7,24,18,45,69.0,41.5,0.85,24.95,53.0,101.93,76.81
2018,7,24,19,0,27.0,26.0,0.7,24.0,28.0,55.35,35.33
2018,7,24,19,15,13.5,13.5,0.75,23.8,14.5,19.87,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.6,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.4,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.15,21.6,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.7,6.0,5.46,0.0
2018,7,25,5,45,3.0,18.5,0.25,21.85,18.5,16.28,2.47
2018,7,25,6,0,1.0,31.0,0.3,22.0,31.0,27.04,16.79
2018,7,25,6,15,5.0,47.0,0.3,22.25,48.0,40.51,29.04
2018,7,25,6,30,9.0,63.0,0.3,22.5,65.0,53.91,40.94
2018,7,25,6,45,13.5,79.5,0.35,22.75,83.5,67.63,52.87
2018,7,25,7,0,18.0,96.0,0.4,23.0,102.0,81.26,64.47
2018,7,25,7,15,81.5,126.5,0.4,23.35,159.0,101.12,81.01
2018,7,25,7,30,145.0,157.0,0.4,23.7,216.0,117.16,94.0
2018,7,25,7,45,213.0,176.5,0.4,24.05,276.5,122.94,98.27
2018,7,25,8,0,281.0,196.0,0.4,24.4,337.0,134.31,107.1
2018,7,25,8,15,226.5,226.0,0.4,24.65,347.0,160.36,127.73
2018,7,25,8,30,172.0,256.0,0.4,24.9,357.0,182.25,135.65
2018,7,25,8,45,155.5,278.0,0.45,25.15,375.0,208.84,152.22
2018,7,25,9,0,139.0,300.0,0.5,25.4,393.0,234.05,170.24
2018,7,25,9,15,167.5,321.0,0.55,25.55,440.5,265.96,192.51
2018,7,25,9,30,196.0,342.0,0.6,25.7,488.0,301.37,217.91
2018,7,25,9,45,159.0,347.0,0.7,25.85,469.5,310.0,226.13
2018,7,25,10,0,122.0,352.0,0.8,26.0,451.0,314.35,230.89
2018,7,25,10,15,80.5,336.0,0.9,26.2,402.5,305.6,225.6
2018,7,25,10,30,39.0,320.0,1.0,26.4,354.0,282.18,209.01
2018,7,25,10,45,57.0,337.5,1.15,26.55,388.5,310.13,229.73
2018,7,25,11,0,75.0,355.0,1.3,26.7,423.0,340.24,251.78
2018,7,25,11,15,145.0,388.5,1.3,26.85,523.0,413.06,304.49
2018,7,25,11,30,215.0,422.0,1.3,27.0,623.0,497.87,364.47
2018,7,25,11,45,117.0,323.0,1.35,27.15,432.5,363.25,268.44
2018,7,25,12,0,19.0,224.0,1.4,27.3,242.0,212.71,157.35
2018,7,25,12,15,9.5,156.0,1.35,27.4,165.0,146.14,107.56
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,78.46,55.59
2018,7,25,12,45,0.0,89.0,1.3,27.6,89.0,79.38,56.38
2018,7,25,13,0,0.0,90.0,1.3,27.7,90.0,80.3,57.08
2018,7,25,13,15,0.0,90.5,1.3,27.7,90.5,80.76,57.46
2018,7,25,13,30,0.0,91.0,1.3,27.7,91.0,81.21,57.84
2018,7,25,13,45,0.5,95.5,1.35,27.7,96.0,85.71,61.4
2018,7,25,14,0,1.0,100.0,1.4,27.7,101.0,90.23,64.98
2018,7,25,14,15,63.0,176.5,1.45,27.7,230.0,238.56,180.37
2018,7,25,14,30,125.0,253.0,1.5,27.7,359.0,381.09,286.59
2018,7,25,14,45,310.0,265.5,1.55,27.65,515.0,615.54,456.58
2018,7,25,15,0,495.0,278.0,1.6,27.6,671.0,820.03,596.56
2018,7,25,15,15,472.5,272.0,1.6,27.5,632.0,795.75,579.61
2018,7,25,15,30,450.0,266.0,1.6,27.4,593.0,769.45,563.56
2018,7,25,15,45,383.0,268.5,1.65,27.35,535.0,688.59,510.09
2018,7,25,16,0,316.0,271.0,1.7,27.3,477.0,626.57,468.17
2018,7,25,16,15,241.5,253.5,1.6,27.15,404.0,534.34,403.28
2018,7,25,16,30,167.0,236.0,1.5,27.0,331.0,424.77,324.31
2018,7,25,16,45,107.0,196.0,1.45,26.8,254.5,321.45,248.02
2018,7,25,17,0,47.0,156.0,1.4,26.6,178.0,203.61,157.57
2018,7,25,17,15,24.5,103.5,1.3,26.35,115.0,124.13,95.37
2018,7,25,17,30,2.0,51.0,1.2,26.1,52.0,46.7,32.65
2018,7,25,17,45,1.0,35.0,1.05,25.85,35.5,31.65,20.47
2018,7,25,18,0,0.0,19.0,0.9,25.6,19.0,16.71,8.16
2018,7,25,18,15,0.0,17.5,0.9,25.6,17.5,15.38,7.03
2018,7,25,18,30,0.0,16.0,0.9,25.6,16.0,14.06,5.84
2018,7,25,18,45,33.0,15.0,0.7,24.8,18.0,45.37,31.57
2018,7,25,19,0,66.0,14.0,0.5,24.0,20.0,79.47,52.83
2018,7,25,19,15,33.0,7.5,0.5,23.9,10.5,25.34,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.91,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.7,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.0,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,8.19,0.0
2018,7,26,5,45,147.0,23.5,1.2,20.75,37.5,18.53,2.5
2018,7,26,6,0,247.0,38.0,1.4,21.1,65.0,29.59,18.84
2018,7,26,6,15,332.0,49.5,1.3,21.6,106.5,37.98,26.88
2018,7,26,6,30,417.0,61.0,1.2,22.1,148.0,47.44,35.41
2018,7,26,6,45,478.5,69.0,1.15,22.6,195.5,51.95,39.44
2018,7,26,7,0,540.0,77.0,1.1,23.1,243.0,56.3,43.15
2018,7,26,7,15,583.5,83.5,1.15,23.95,293.5,59.19,45.39
2018,7,26,7,30,627.0,90.0,1.2,24.8,344.0,61.93,47.42
2018,7,26,7,45,659.5,94.5,1.2,25.65,394.0,62.99,47.97
2018,7,26,8,0,692.0,99.0,1.2,26.5,444.0,63.98,48.44
2018,7,26,8,15,715.5,103.5,1.25,27.15,493.0,64.78,48.79
2018,7,26,8,30,739.0,108.0,1.3,27.8,542.0,87.39,53.94
2018,7,26,8,45,757.5,111.0,1.3,28.4,588.0,133.04,72.35
2018,7,26,9,0,776.0,114.0,1.3,29.0,634.0,181.09,102.97
2018,7,26,9,15,791.0,116.5,1.3,29.35,676.0,230.32,140.34
2018,7,26,9,30,806.0,119.0,1.3,29.7,718.0,281.2,181.51
2018,7,26,9,45,817.5,120.5,1.35,30.1,755.0,331.76,223.33
2018,7,26,10,0,829.0,122.0,1.4,30.5,792.0,389.32,269.83
2018,7,26,10,15,838.0,124.0,1.4,30.8,824.0,439.87,310.38
2018,7,26,10,30,847.0,126.0,1.4,31.1,856.0,490.52,349.89
2018,7,26,10,45,855.0,126.0,1.4,31.35,881.5,539.08,386.85
2018,7,26,11,0,863.0,126.0,1.4,31.6,907.0,587.22,422.38
2018,7,26,11,15,848.0,139.5,1.4,31.8,919.5,631.21,453.87
2018,7,26,11,30,833.0,153.0,1.4,32.0,932.0,674.05,483.56
2018,7,26,11,45,820.0,163.0,1.4,32.2,937.0,713.28,510.07
2018,7,26,12,0,807.0,173.0,1.4,32.4,942.0,750.06,534.31
2018,7,26,12,15,847.5,147.5,1.45,32.5,957.0,789.87,561.01
2018,7,26,12,30,888.0,122.0,1.5,32.6,972.0,834.56,589.39
2018,7,26,12,45,890.0,119.5,1.5,32.75,968.0,866.32,608.69
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,895.65,626.49
2018,7,26,13,15,890.0,116.5,1.5,32.9,952.0,920.64,641.96
2018,7,26,13,30,888.0,116.0,1.5,32.9,940.0,942.74,655.7
2018,7,26,13,45,884.0,115.0,1.5,32.95,920.5,959.45,666.08
2018,7,26,14,0,880.0,114.0,1.5,33.0,901.0,973.0,674.66
2018,7,26,14,15,875.0,112.0,1.55,32.95,875.0,981.32,681.17
2018,7,26,14,30,870.0,110.0,1.6,32.9,849.0,986.35,685.87
2018,7,26,14,45,836.0,117.5,1.6,32.85,804.5,969.43,676.6
2018,7,26,15,0,802.0,125.0,1.6,32.8,760.0,960.4,672.52
2018,7,26,15,15,817.0,114.0,1.55,32.65,733.0,955.09,670.4
2018,7,26,15,30,832.0,103.0,1.5,32.5,706.0,957.24,672.99
2018,7,26,15,45,817.0,100.0,1.5,32.4,662.0,935.41,661.25
2018,7,26,16,0,802.0,97.0,1.5,32.3,618.0,921.04,654.49
2018,7,26,16,15,783.0,94.5,1.45,32.15,571.0,890.57,636.98
2018,7,26,16,30,764.0,92.0,1.4,32.0,524.0,857.84,618.08
2018,7,26,16,45,739.5,88.5,1.4,31.85,474.5,816.74,594.13
2018,7,26,17,0,715.0,85.0,1.4,31.7,425.0,774.12,568.77
2018,7,26,17,15,683.0,80.5,1.25,31.2,374.0,727.14,539.15
2018,7,26,17,30,651.0,76.0,1.1,30.7,323.0,675.49,505.59
2018,7,26,17,45,606.5,70.5,1.0,30.2,273.0,612.36,463.41
2018,7,26,18,0,562.0,65.0,0.9,29.7,223.0,550.46,420.43
2018,7,26,18,15,497.5,57.0,0.9,29.7,175.5,472.23,363.34
2018,7,26,18,30,433.0,49.0,0.9,29.7,128.0,397.75,305.42
2018,7,26,18,45,337.0,39.0,0.85,28.5,88.5,304.75,231.21
2018,7,26,19,0,241.0,29.0,0.8,27.3,49.0,218.63,147.29
2018,7,26,19,15,135.0,16.5,0.8,27.05,26.5,90.59,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.5,4.0,0.6,21.3,4.5,0.0,0.0
2018,7,27,5,30,49.0,8.0,0.7,21.7,9.0,7.28,0.0
2018,7,27,5,45,122.5,21.5,0.75,22.1,32.5,16.92,0.55
2018,7,27,6,0,196.0,35.0,0.8,22.5,56.0,27.16,16.65
2018,7,27,6,15,215.0,52.0,0.7,23.1,86.5,39.61,28.07
2018,7,27,6,30,234.0,69.0,0.6,23.7,117.0,53.77,40.55
2018,7,27,6,45,375.5,73.5,0.55,24.3,176.5,54.23,41.09
2018,7,27,7,0,517.0,78.0,0.5,24.9,236.0,57.09,43.49
2018,7,27,7,15,580.5,81.0,0.6,25.9,290.0,57.33,43.43
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,57.73,43.45
2018,7,27,7,45,677.0,88.5,0.8,27.9,395.0,59.01,44.17
2018,7,27,8,0,710.0,93.0,0.9,28.9,446.0,60.2,44.79
2018,7,27,8,15,734.0,96.5,1.05,29.35,495.0,67.07,50.22
2018,7,27,8,30,758.0,100.0,1.2,29.8,544.0,80.67,48.98
2018,7,27,8,45,776.5,102.5,1.35,30.25,590.0,127.02,66.85
2018,7,27,9,0,795.0,105.0,1.5,30.7,636.0,175.75,97.56
2018,7,27,9,15,804.5,109.5,1.6,31.0,677.0,226.4,136.07
2018,7,27,9,30,814.0,114.0,1.7,31.3,718.0,278.12,178.11
2018,7,27,9,45,819.0,119.0,1.8,31.6,753.5,329.75,221.04
2018,7,27,10,0,824.0,124.0,1.9,31.9,789.0,387.71,268.16
2018,7,27,10,15,833.0,125.5,1.95,32.1,820.5,437.7,308.68
2018,7,27,10,30,842.0,127.0,2.0,32.3,852.0,487.8,348.31
2018,7,27,10,45,849.0,128.0,2.05,32.55,877.0,536.42,385.77
2018,7,27,11,0,856.0,129.0,2.1,32.8,902.0,584.55,421.83
2018,7,27,11,15,779.0,170.0,2.15,32.95,884.5,612.74,442.7
2018,7,27,11,30,702.0,211.0,2.2,33.1,867.0,635.19,458.66
2018,7,27,11,45,709.5,205.5,2.25,33.25,874.5,671.96,484.88
2018,7,27,12,0,717.0,200.0,2.3,33.4,882.0,707.76,509.89
2018,7,27,12,15,707.0,208.5,2.35,33.5,883.0,741.18,532.58
2018,7,27,12,30,697.0,217.0,2.4,33.6,884.0,772.52,553.56
2018,7,27,12,45,754.0,190.0,2.4,33.65,908.0,821.32,586.28
2018,7,27,13,0,811.0,163.0,2.4,33.7,932.0,874.37,620.11
2018,7,27,13,15,829.0,151.0,2.4,33.75,928.0,896.76,634.07
2018,7,27,13,30,847.0,139.0,2.4,33.8,924.0,926.03,652.68
2018,7,27,13,45,842.5,137.0,2.4,33.8,904.0,941.03,662.37
2018,7,27,14,0,838.0,135.0,2.4,33.8,884.0,952.91,670.33
2018,7,27,14,15,831.0,134.0,2.4,33.75,857.5,960.21,675.7
2018,7,27,14,30,824.0,133.0,2.4,33.7,831.0,964.35,679.26
2018,7,27,14,45,792.5,140.0,2.35,33.6,790.0,960.93,677.91
2018,7,27,15,0,761.0,147.0,2.3,33.5,749.0,943.32,667.81
2018,7,27,15,15,708.5,157.5,2.3,33.35,696.0,912.33,649.98
2018,7,27,15,30,656.0,168.0,2.3,33.2,643.0,873.11,626.83
2018,7,27,15,45,681.5,148.5,2.25,33.05,615.0,874.32,629.46
2018,7,27,16,0,707.0,129.0,2.2,32.9,587.0,871.54,629.28
2018,7,27,16,15,666.5,129.0,2.1,32.7,534.5,825.25,600.47
2018,7,27,16,30,626.0,129.0,2.0,32.5,482.0,777.66,570.8
2018,7,27,16,45,539.5,137.5,1.9,32.3,421.0,696.4,517.75
2018,7,27,17,0,453.0,146.0,1.8,32.1,360.0,609.82,459.0
2018,7,27,17,15,407.5,130.0,1.6,31.6,305.5,540.51,411.4
2018,7,27,17,30,362.0,114.0,1.4,31.1,251.0,472.18,363.03
2018,7,27,17,45,426.5,94.5,1.25,30.55,231.5,489.63,378.18
2018,7,27,18,0,491.0,75.0,1.1,30.0,212.0,507.62,391.55
2018,7,27,18,15,410.5,65.5,1.1,30.0,164.0,412.89,319.94
2018,7,27,18,30,330.0,56.0,1.1,30.0,116.0,331.06,255.44
2018,7,27,18,45,217.5,41.5,0.95,28.7,76.0,227.43,172.37
2018,7,27,19,0,105.0,27.0,0.8,27.4,36.0,116.9,75.48
2018,7,27,19,15,61.0,15.5,0.8,27.15,20.0,48.18,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,7.28,0.0
2018,7,28,5,45,107.5,23.5,2.4,22.0,33.0,18.54,0.0
2018,7,28,6,0,183.0,39.0,2.5,22.3,58.0,30.32,19.11
2018,7,28,6,15,234.0,53.0,2.6,22.9,91.5,40.48,28.76
2018,7,28,6,30,285.0,67.0,2.7,23.5,125.0,50.24,37.53
2018,7,28,6,45,178.0,85.5,2.75,24.05,125.5,65.2,50.52
2018,7,28,7,0,71.0,104.0,2.8,24.6,126.0,84.33,66.78
2018,7,28,7,15,52.0,120.5,2.8,25.2,138.0,96.82,77.08
2018,7,28,7,30,33.0,137.0,2.8,25.8,150.0,109.04,86.92
2018,7,28,7,45,266.0,139.0,2.8,26.35,269.0,99.88,78.77
2018,7,28,8,0,499.0,141.0,2.8,26.9,388.0,93.13,72.71
2018,7,28,8,15,593.0,134.0,2.65,27.4,458.5,84.45,65.1
2018,7,28,8,30,687.0,127.0,2.5,27.9,529.0,88.15,57.14
2018,7,28,8,45,707.5,131.0,2.4,28.35,574.5,132.51,74.52
2018,7,28,9,0,728.0,135.0,2.3,28.8,620.0,179.5,104.24
2018,7,28,9,15,744.0,138.0,2.05,29.2,662.0,234.38,145.62
2018,7,28,9,30,760.0,141.0,1.8,29.6,704.0,283.47,185.0
2018,7,28,9,45,773.5,143.0,1.6,30.05,741.5,332.72,225.23
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,383.13,265.79
2018,7,28,10,15,795.5,148.0,1.2,30.75,810.5,433.24,305.26
2018,7,28,10,30,804.0,151.0,1.0,31.0,842.0,483.59,343.33
2018,7,28,10,45,810.5,152.5,0.8,31.3,866.5,531.82,378.15
2018,7,28,11,0,817.0,154.0,0.6,31.6,891.0,579.69,410.9
2018,7,28,11,15,761.5,189.0,0.6,31.8,886.5,616.5,436.29
2018,7,28,11,30,706.0,224.0,0.6,32.0,882.0,647.61,456.94
2018,7,28,11,45,498.5,335.5,0.6,32.2,803.0,634.89,445.87
2018,7,28,12,0,291.0,447.0,0.6,32.4,724.0,604.16,422.29
2018,7,28,12,15,253.0,457.5,0.7,32.5,698.5,603.99,422.95
2018,7,28,12,30,215.0,468.0,0.8,32.6,673.0,598.12,419.39
2018,7,28,12,45,235.0,463.0,0.9,32.7,686.5,625.22,438.6
2018,7,28,13,0,255.0,458.0,1.0,32.8,700.0,659.21,461.85
2018,7,28,13,15,303.0,432.0,1.05,32.8,715.5,693.85,486.12
2018,7,28,13,30,351.0,406.0,1.1,32.8,731.0,728.62,510.45
2018,7,28,13,45,531.0,306.0,1.15,32.8,785.5,826.7,578.38
2018,7,28,14,0,711.0,206.0,1.2,32.8,840.0,919.32,639.73
2018,7,28,14,15,601.0,244.0,1.2,32.7,769.0,866.02,605.65
2018,7,28,14,30,491.0,282.0,1.2,32.6,698.0,803.81,565.66
2018,7,28,14,45,467.5,272.0,1.15,32.55,655.0,778.73,550.63
2018,7,28,15,0,444.0,262.0,1.1,32.5,612.0,751.16,533.55
2018,7,28,15,15,554.5,216.0,1.1,32.35,631.0,822.46,583.7
2018,7,28,15,30,665.0,170.0,1.1,32.2,650.0,883.93,624.17
2018,7,28,15,45,620.0,171.5,1.05,32.05,597.0,839.62,596.67
2018,7,28,16,0,575.0,173.0,1.0,31.9,544.0,793.44,568.9
2018,7,28,16,15,621.5,149.5,0.95,31.7,522.5,805.85,578.9
2018,7,28,16,30,668.0,126.0,0.9,31.5,501.0,813.28,585.13
2018,7,28,16,45,638.0,121.0,0.8,31.35,451.5,767.59,556.27
2018,7,28,17,0,608.0,116.0,0.7,31.2,402.0,720.81,526.88
2018,7,28,17,15,565.5,108.5,0.6,30.85,350.0,659.38,487.46
2018,7,28,17,30,523.0,101.0,0.5,30.5,298.0,598.28,447.3
2018,7,28,17,45,498.0,90.0,0.4,30.15,254.0,548.04,413.42
2018,7,28,18,0,473.0,79.0,0.3,29.8,210.0,497.81,377.96
2018,7,28,18,15,407.5,68.0,0.3,29.8,164.0,414.13,316.3
2018,7,28,18,30,342.0,57.0,0.3,29.8,118.0,340.81,259.51
2018,7,28,18,45,254.0,43.5,0.2,28.8,80.5,254.6,190.51
2018,7,28,19,0,166.0,30.0,0.1,27.8,43.0,172.98,109.46
2018,7,28,19,15,90.0,16.5,0.15,27.5,23.0,65.18,0.0
2018,7,28,19,30,14.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,7.0,1.5,0.25,26.9,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,5.5,3.0,2.2,19.85,3.0,0.0,0.0
2018,7,29,5,30,11.0,6.0,2.3,20.0,6.0,5.46,0.0
2018,7,29,5,45,63.5,22.0,2.35,20.2,28.0,17.83,0.0
2018,7,29,6,0,116.0,38.0,2.4,20.4,50.0,30.29,19.15
2018,7,29,6,15,138.0,55.5,2.45,21.0,77.5,43.49,31.53
2018,7,29,6,30,160.0,73.0,2.5,21.6,105.0,56.28,43.01
2018,7,29,6,45,235.5,88.5,2.55,22.2,151.5,67.52,52.9
2018,7,29,7,0,311.0,104.0,2.6,22.8,198.0,74.75,59.06
2018,7,29,7,15,379.5,113.0,2.6,23.5,249.5,79.68,63.02
2018,7,29,7,30,448.0,122.0,2.6,24.2,301.0,84.43,66.7
2018,7,29,7,45,452.0,141.0,2.6,24.95,343.0,95.15,75.28
2018,7,29,8,0,456.0,160.0,2.6,25.7,385.0,105.21,83.16
2018,7,29,8,15,466.5,176.5,2.5,26.3,428.0,113.08,89.15
2018,7,29,8,30,477.0,193.0,2.4,26.9,471.0,127.59,91.41
2018,7,29,8,45,396.5,218.5,2.35,27.5,462.5,167.72,113.03
2018,7,29,9,0,316.0,244.0,2.3,28.1,454.0,209.95,144.91
2018,7,29,9,15,213.5,273.0,2.2,28.5,419.0,231.45,164.84
2018,7,29,9,30,111.0,302.0,2.1,28.9,384.0,253.3,185.1
2018,7,29,9,45,193.5,334.5,2.05,29.35,486.5,310.39,224.98
2018,7,29,10,0,276.0,367.0,2.0,29.8,589.0,367.26,265.04
2018,7,29,10,15,230.5,381.0,1.95,30.05,571.5,389.03,282.12
2018,7,29,10,30,185.0,395.0,1.9,30.3,554.0,396.26,288.11
2018,7,29,10,45,128.0,393.5,1.9,30.55,505.0,381.78,278.19
2018,7,29,11,0,71.0,392.0,1.9,30.8,456.0,366.47,267.04
2018,7,29,11,15,159.5,420.0,1.85,30.95,567.5,445.51,323.6
2018,7,29,11,30,248.0,448.0,1.8,31.1,679.0,534.77,385.86
2018,7,29,11,45,242.5,456.5,1.75,31.25,684.5,557.26,400.5
2018,7,29,12,0,237.0,465.0,1.7,31.4,690.0,580.18,415.6
2018,7,29,12,15,234.5,467.5,1.6,31.45,690.5,597.14,426.54
2018,7,29,12,30,232.0,470.0,1.5,31.5,691.0,613.43,436.89
2018,7,29,12,45,267.5,458.0,1.45,31.5,712.0,652.57,463.55
2018,7,29,13,0,303.0,446.0,1.4,31.5,733.0,689.81,488.55
2018,7,29,13,15,292.5,443.0,1.4,31.55,717.0,694.62,491.51
2018,7,29,13,30,282.0,440.0,1.4,31.6,701.0,697.64,493.59
2018,7,29,13,45,265.0,427.5,1.45,31.6,668.5,683.37,484.95
2018,7,29,14,0,248.0,415.0,1.5,31.6,636.0,666.84,474.9
2018,7,29,14,15,282.0,385.5,1.6,31.45,629.5,680.45,486.97
2018,7,29,14,30,316.0,356.0,1.7,31.3,623.0,692.56,497.92
2018,7,29,14,45,414.0,320.5,1.8,31.2,655.5,775.95,557.01
2018,7,29,15,0,512.0,285.0,1.9,31.1,688.0,843.37,604.81
2018,7,29,15,15,485.0,279.0,1.95,30.9,645.5,814.76,587.32
2018,7,29,15,30,458.0,273.0,2.0,30.7,603.0,784.08,569.14
2018,7,29,15,45,410.5,263.5,2.1,30.5,545.5,727.57,533.44
2018,7,29,16,0,363.0,254.0,2.2,30.3,488.0,652.11,484.34
2018,7,29,16,15,332.0,240.0,2.2,29.9,441.0,605.12,453.84
2018,7,29,16,30,301.0,226.0,2.2,29.5,394.0,557.77,422.22
2018,7,29,16,45,238.5,202.0,2.15,29.15,327.5,468.85,358.95
2018,7,29,17,0,176.0,178.0,2.1,28.8,261.0,363.74,281.99
2018,7,29,17,15,105.0,123.5,2.05,28.35,171.5,232.47,181.98
2018,7,29,17,30,34.0,69.0,2.0,27.9,82.0,94.62,72.13
2018,7,29,17,45,25.0,50.5,1.9,27.45,59.0,67.15,50.05
2018,7,29,18,0,16.0,32.0,1.8,27.0,36.0,41.09,28.59
2018,7,29,18,15,20.5,27.5,1.8,27.0,31.5,39.69,27.44
2018,7,29,18,30,25.0,23.0,1.8,27.0,27.0,43.38,30.13
2018,7,29,18,45,20.0,18.0,1.65,26.1,20.5,34.18,21.91
2018,7,29,19,0,15.0,13.0,1.5,25.2,14.0,25.23,11.23
2018,7,29,19,15,8.0,7.0,1.55,25.05,7.5,10.82,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.35,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.4,3.0,2.73,0.0
2018,7,30,5,45,1.0,11.5,1.8,22.45,11.5,10.12,0.0
2018,7,30,6,0,0.0,20.0,1.9,22.5,20.0,17.61,8.59
2018,7,30,6,15,0.0,32.0,1.95,22.65,32.0,28.21,18.35
2018,7,30,6,30,0.0,44.0,2.0,22.8,44.0,38.84,27.85
2018,7,30,6,45,0.0,51.5,2.05,22.9,51.5,45.47,33.78
2018,7,30,7,0,0.0,59.0,2.1,23.0,59.0,52.12,39.57
2018,7,30,7,15,0.5,68.0,2.15,23.15,68.0,60.11,46.37
2018,7,30,7,30,1.0,77.0,2.2,23.3,77.0,67.96,52.91
2018,7,30,7,45,23.0,123.5,2.25,23.5,134.5,100.87,80.57
2018,7,30,8,0,45.0,170.0,2.3,23.7,192.0,132.96,107.03
2018,7,30,8,15,59.5,199.5,2.35,23.95,232.0,152.66,122.8
2018,7,30,8,30,74.0,229.0,2.4,24.2,272.0,173.04,132.19
2018,7,30,8,45,84.5,246.5,2.4,24.45,299.5,193.28,145.1
2018,7,30,9,0,95.0,264.0,2.4,24.7,327.0,214.83,159.97
2018,7,30,9,15,54.5,246.5,2.4,25.05,283.0,204.9,153.41
2018,7,30,9,30,14.0,229.0,2.4,25.4,239.0,197.06,148.6
2018,7,30,9,45,27.0,275.0,2.35,25.8,296.0,229.08,172.13
2018,7,30,10,0,40.0,321.0,2.3,26.2,353.0,271.48,203.22
2018,7,30,10,15,44.0,336.5,2.3,26.55,373.0,290.32,216.74
2018,7,30,10,30,48.0,352.0,2.3,26.9,393.0,309.84,230.76
2018,7,30,10,45,75.0,380.5,2.25,27.3,447.0,351.57,260.82
2018,7,30,11,0,102.0,409.0,2.2,27.7,501.0,396.68,292.99
2018,7,30,11,15,83.0,388.5,2.2,28.05,464.5,378.52,279.43
2018,7,30,11,30,64.0,368.0,2.2,28.4,428.0,357.42,263.84
2018,7,30,11,45,217.0,360.0,2.15,28.75,565.5,460.38,340.06
2018,7,30,12,0,370.0,352.0,2.1,29.1,703.0,582.07,426.84
2018,7,30,12,15,328.0,398.5,2.1,29.35,710.5,610.65,444.41
2018,7,30,12,30,286.0,445.0,2.1,29.6,718.0,637.64,461.1
2018,7,30,12,45,300.0,443.0,2.1,29.85,728.0,666.18,480.36
2018,7,30,13,0,314.0,441.0,2.1,30.1,738.0,694.56,499.36
2018,7,30,13,15,183.5,358.5,2.15,30.2,531.5,507.76,370.86
2018,7,30,13,30,53.0,276.0,2.2,30.3,325.0,306.78,226.13
2018,7,30,13,45,40.5,271.5,2.2,30.4,308.5,293.93,217.18
2018,7,30,14,0,28.0,267.0,2.2,30.5,292.0,280.33,206.97
2018,7,30,14,15,66.5,303.5,2.25,30.45,360.5,356.91,264.39
2018,7,30,14,30,105.0,340.0,2.3,30.4,429.0,451.79,333.45
2018,7,30,14,45,225.0,323.0,2.3,30.4,503.0,574.78,423.51
2018,7,30,15,0,345.0,306.0,2.3,30.4,577.0,681.94,500.37
2018,7,30,15,15,339.0,298.5,2.3,30.25,553.5,672.66,494.53
2018,7,30,15,30,333.0,291.0,2.3,30.1,530.0,661.98,488.63
2018,7,30,15,45,253.5,285.0,2.3,29.95,460.5,579.31,430.94
2018,7,30,16,0,174.0,279.0,2.3,29.8,391.0,478.42,359.34
2018,7,30,16,15,168.0,245.0,2.25,29.5,346.0,434.77,329.93
2018,7,30,16,30,162.0,211.0,2.2,29.2,301.0,389.83,298.72
2018,7,30,16,45,242.0,192.5,2.15,28.95,312.5,460.17,354.19
2018,7,30,17,0,322.0,174.0,2.1,28.7,324.0,507.31,391.8
2018,7,30,17,15,237.5,155.0,2.0,28.3,258.5,405.18,315.78
2018,7,30,17,30,153.0,136.0,1.9,27.9,193.0,290.61,228.56
2018,7,30,17,45,201.0,113.5,1.75,27.45,176.0,315.1,249.65
2018,7,30,18,0,249.0,91.0,1.6,27.0,159.0,318.63,253.47
2018,7,30,18,15,230.5,75.0,1.6,27.0,127.5,278.31,220.72
2018,7,30,18,30,212.0,59.0,1.6,27.0,96.0,238.87,187.44
2018,7,30,18,45,143.0,42.5,1.5,25.9,64.0,166.99,127.05
2018,7,30,19,0,74.0,26.0,1.4,24.8,32.0,95.55,55.46
2018,7,30,19,15,39.5,14.0,1.45,24.6,17.0,34.65,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,1.82,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,4.47,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.02,0.0
2018,7,31,6,15,0.0,12.5,0.75,23.15,12.5,10.97,3.69
2018,7,31,6,30,0.0,17.0,0.8,23.3,17.0,14.94,7.26
2018,7,31,6,45,0.0,19.5,0.9,23.45,19.5,17.14,9.25
2018,7,31,7,0,0.0,22.0,1.0,23.6,22.0,19.35,11.19
2018,7,31,7,15,0.0,27.5,1.0,23.85,27.5,24.21,15.37
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,29.08,19.49
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,39.27,28.11
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,49.48,36.63
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,61.93,46.93
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,74.41,57.12
2018,7,31,8,45,0.0,101.0,1.15,25.35,101.0,89.14,65.92
2018,7,31,9,0,0.0,118.0,1.2,25.6,118.0,103.45,76.91
2018,7,31,9,15,0.0,121.0,1.25,25.85,121.0,106.2,78.74
2018,7,31,9,30,0.0,124.0,1.3,26.1,124.0,108.92,80.59
2018,7,31,9,45,0.0,105.0,1.4,26.35,105.0,92.91,67.86
2018,7,31,10,0,0.0,86.0,1.5,26.6,86.0,76.42,54.81
2018,7,31,10,15,3.0,128.5,1.6,26.75,131.0,114.42,84.22
2018,7,31,10,30,6.0,171.0,1.7,26.9,176.0,152.37,113.14
2018,7,31,10,45,6.5,173.0,1.8,27.05,178.5,154.99,114.92
2018,7,31,11,0,7.0,175.0,1.9,27.2,181.0,157.67,116.82
2018,7,31,11,15,12.5,219.5,1.95,27.15,231.0,199.94,148.83
2018,7,31,11,30,18.0,264.0,2.0,27.1,281.0,242.97,180.98
2018,7,31,11,45,28.5,288.5,2.05,27.05,315.5,272.06,202.68
2018,7,31,12,0,39.0,313.0,2.1,27.0,350.0,304.67,226.92
2018,7,31,12,15,26.5,286.5,2.1,26.85,311.5,276.09,205.67
2018,7,31,12,30,14.0,260.0,2.1,26.7,273.0,242.83,180.92
2018,7,31,12,45,25.5,318.5,2.1,26.55,342.5,311.27,232.08
2018,7,31,13,0,37.0,377.0,2.1,26.4,412.0,379.35,281.84
2018,7,31,13,15,96.5,404.5,2.1,26.3,494.0,463.78,344.19
2018,7,31,13,30,156.0,432.0,2.1,26.2,576.0,563.09,415.53
2018,7,31,13,45,234.5,410.0,2.1,26.1,621.0,636.99,468.94
2018,7,31,14,0,313.0,388.0,2.1,26.0,666.0,701.7,515.65
2018,7,31,14,15,359.0,359.5,2.1,26.0,669.0,728.32,535.47
2018,7,31,14,30,405.0,331.0,2.1,26.0,672.0,768.5,564.42
2018,7,31,14,45,337.0,341.5,2.15,26.0,617.5,705.82,521.41
2018,7,31,15,0,269.0,352.0,2.2,26.0,563.0,656.56,487.31
2018,7,31,15,15,196.5,273.0,2.2,25.95,423.0,502.06,379.28
2018,7,31,15,30,124.0,194.0,2.2,25.9,283.0,328.15,252.41
2018,7,31,15,45,62.0,117.0,2.2,25.9,161.5,184.09,142.13
2018,7,31,16,0,0.0,40.0,2.2,25.9,40.0,35.37,22.81
2018,7,31,16,15,19.0,86.5,2.15,25.8,97.0,100.13,75.69
2018,7,31,16,30,38.0,133.0,2.1,25.7,154.0,166.7,129.24
2018,7,31,16,45,95.5,161.5,2.05,25.65,207.5,269.12,211.32
2018,7,31,17,0,153.0,190.0,2.0,25.6,261.0,358.8,281.75
2018,7,31,17,15,104.5,160.0,1.85,25.45,206.0,279.28,219.89
2018,7,31,17,30,56.0,130.0,1.7,25.3,151.0,186.42,146.65
2018,7,31,17,45,36.5,94.0,1.55,25.1,107.0,127.27,99.4
2018,7,31,18,0,17.0,58.0,1.4,24.9,63.0,69.68,52.21
2018,7,31,18,15,15.5,45.5,1.4,24.9,49.0,55.15,40.12
2018,7,31,18,30,14.0,33.0,1.4,24.9,35.0,40.48,27.67
2018,7,31,18,45,12.5,25.5,1.25,24.4,27.0,32.03,20.07
2018,7,31,19,0,11.0,18.0,1.1,23.9,19.0,23.96,9.0
2018,7,31,19,15,7.5,9.5,1.1,23.85,10.0,12.79,0.0
2018,7,31,19,30,4.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,1,5,30,0.0,1.0,2.2,22.3,1.0,0.91,0.0
2018,8,1,5,45,0.0,4.5,2.25,22.35,4.5,3.94,0.0
2018,8,1,6,0,0.0,8.0,2.3,22.4,8.0,7.02,0.0
2018,8,1,6,15,0.0,10.5,2.35,22.55,10.5,9.21,2.18
2018,8,1,6,30,0.0,13.0,2.4,22.7,13.0,11.42,4.21
2018,8,1,6,45,0.0,16.5,2.45,22.85,16.5,14.5,6.96
2018,8,1,7,0,0.0,20.0,2.5,23.0,20.0,17.59,9.67
2018,8,1,7,15,0.5,34.0,2.6,23.15,34.0,29.96,20.38
2018,8,1,7,30,1.0,48.0,2.7,23.3,48.0,42.36,30.99
2018,8,1,7,45,49.0,116.5,2.85,23.5,140.0,96.1,76.62
2018,8,1,8,0,97.0,185.0,3.0,23.7,232.0,134.91,108.79
2018,8,1,8,15,119.0,218.5,3.05,23.9,282.5,154.98,124.9
2018,8,1,8,30,141.0,252.0,3.1,24.1,333.0,175.49,141.21
2018,8,1,8,45,104.5,248.0,3.1,24.25,311.0,184.39,137.93
2018,8,1,9,0,68.0,244.0,3.1,24.4,289.0,197.96,148.56
2018,8,1,9,15,48.0,249.5,3.1,24.75,282.5,205.37,154.52
2018,8,1,9,30,28.0,255.0,3.1,25.1,276.0,210.3,158.68
2018,8,1,9,45,57.5,296.5,3.1,25.4,342.0,252.94,190.01
2018,8,1,10,0,87.0,338.0,3.1,25.7,408.0,299.44,224.17
