Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,15,71.5,311.0,3.05,26.0,370.0,282.2,211.4
2018,8,1,10,30,56.0,284.0,3.0,26.3,332.0,261.43,195.96
2018,8,1,10,45,174.5,317.5,3.0,26.65,473.0,347.4,259.98
2018,8,1,11,0,293.0,351.0,3.0,27.0,614.0,445.4,332.0
2018,8,1,11,15,392.5,334.5,2.95,27.2,694.0,508.76,378.72
2018,8,1,11,30,492.0,318.0,2.9,27.4,774.0,585.17,434.33
2018,8,1,11,45,399.5,355.0,2.9,27.65,728.0,580.49,429.78
2018,8,1,12,0,307.0,392.0,2.9,27.9,682.0,568.6,419.95
2018,8,1,12,15,515.5,298.5,2.9,28.0,787.5,670.22,495.69
2018,8,1,12,30,724.0,205.0,2.9,28.1,893.0,780.44,575.3
2018,8,1,12,45,803.5,157.0,2.9,28.25,917.0,829.81,608.19
2018,8,1,13,0,883.0,109.0,2.9,28.4,941.0,876.22,638.45
2018,8,1,13,15,852.5,119.5,2.9,28.45,914.0,885.8,644.55
2018,8,1,13,30,822.0,130.0,2.9,28.5,887.0,891.46,648.47
2018,8,1,13,45,749.5,154.5,2.9,28.55,833.0,877.83,639.81
2018,8,1,14,0,677.0,179.0,2.9,28.6,779.0,856.55,626.31
2018,8,1,14,15,593.0,183.5,2.85,28.6,697.5,794.14,585.06
2018,8,1,14,30,509.0,188.0,2.8,28.6,616.0,727.44,540.16
2018,8,1,14,45,355.0,226.5,2.75,28.6,519.0,617.01,461.05
2018,8,1,15,0,201.0,265.0,2.7,28.6,422.0,493.21,370.27
2018,8,1,15,15,316.0,242.0,2.6,28.5,474.5,586.23,441.26
2018,8,1,15,30,431.0,219.0,2.5,28.4,527.0,696.72,521.23
2018,8,1,15,45,336.0,225.0,2.4,28.25,456.0,590.83,445.72
2018,8,1,16,0,241.0,231.0,2.3,28.1,385.0,505.76,384.1
2018,8,1,16,15,263.5,216.5,2.15,27.9,372.5,510.81,389.99
2018,8,1,16,30,286.0,202.0,2.0,27.7,360.0,513.94,393.98
2018,8,1,16,45,168.5,166.0,1.85,27.5,257.0,341.81,265.64
2018,8,1,17,0,51.0,130.0,1.7,27.3,154.0,177.21,137.24
2018,8,1,17,15,91.5,131.0,1.55,26.95,167.0,230.46,181.17
2018,8,1,17,30,132.0,132.0,1.4,26.6,180.0,267.91,211.74
2018,8,1,17,45,96.0,109.0,1.25,26.25,141.0,209.16,165.2
2018,8,1,18,0,60.0,86.0,1.1,25.9,102.0,138.93,108.81
2018,8,1,18,15,43.5,66.0,1.1,25.9,76.5,102.93,79.17
2018,8,1,18,30,27.0,46.0,1.1,25.9,51.0,67.23,49.28
2018,8,1,18,45,18.5,32.0,0.85,25.05,35.0,46.02,31.03
2018,8,1,19,0,10.0,18.0,0.6,24.2,19.0,23.65,7.83
2018,8,1,19,15,7.0,9.5,0.6,24.1,10.0,12.51,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.5,1.0,1.7,22.65,1.0,0.0,0.0
2018,8,2,5,30,1.0,2.0,1.8,22.8,2.0,1.82,0.0
2018,8,2,5,45,0.5,3.5,1.95,23.0,3.5,3.07,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.2,5.0,4.38,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.35,6.0,5.26,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.5,7.0,6.14,0.0
2018,8,2,6,45,2.5,19.5,2.2,23.7,20.0,17.15,9.22
2018,8,2,7,0,5.0,32.0,2.2,23.9,33.0,28.21,18.82
2018,8,2,7,15,4.5,42.5,2.25,24.05,44.0,37.5,26.8
2018,8,2,7,30,4.0,53.0,2.3,24.2,55.0,46.82,34.69
2018,8,2,7,45,2.0,41.0,2.3,24.4,42.0,36.19,25.44
2018,8,2,8,0,0.0,29.0,2.3,24.6,29.0,25.57,16.26
2018,8,2,8,15,0.5,44.5,2.4,24.8,45.0,39.31,27.84
2018,8,2,8,30,1.0,60.0,2.5,25.0,61.0,53.09,39.32
2018,8,2,8,45,42.0,139.0,2.6,25.2,167.0,117.19,86.96
2018,8,2,9,0,83.0,218.0,2.7,25.4,273.0,172.99,128.04
2018,8,2,9,15,108.5,268.0,2.7,25.55,344.5,218.58,161.58
2018,8,2,9,30,134.0,318.0,2.7,25.7,416.0,267.68,197.93
2018,8,2,9,45,116.5,297.0,2.65,25.85,385.5,261.23,193.91
2018,8,2,10,0,99.0,276.0,2.6,26.0,355.0,251.06,187.1
2018,8,2,10,15,188.0,318.0,2.6,26.15,475.5,325.97,242.33
2018,8,2,10,30,277.0,360.0,2.6,26.3,596.0,402.64,298.6
2018,8,2,10,45,457.5,302.0,2.55,26.45,705.5,464.27,344.32
2018,8,2,11,0,638.0,244.0,2.5,26.6,815.0,544.67,404.14
2018,8,2,11,15,369.5,245.5,2.5,26.75,578.0,424.47,318.16
2018,8,2,11,30,101.0,247.0,2.5,26.9,341.0,279.26,209.45
2018,8,2,11,45,287.5,288.0,2.5,27.05,558.5,448.3,336.77
2018,8,2,12,0,474.0,329.0,2.5,27.2,776.0,637.67,472.06
2018,8,2,12,15,363.5,272.0,2.5,27.3,615.5,529.94,395.51
2018,8,2,12,30,253.0,215.0,2.5,27.4,455.0,409.4,308.98
2018,8,2,12,45,139.5,215.5,2.5,27.55,347.5,321.95,243.0
2018,8,2,13,0,26.0,216.0,2.5,27.7,240.0,220.56,164.41
2018,8,2,13,15,127.0,325.0,2.55,27.75,442.0,424.89,317.82
2018,8,2,13,30,228.0,434.0,2.6,27.8,644.0,631.15,464.02
2018,8,2,13,45,217.5,430.5,2.6,27.9,627.0,629.15,461.4
2018,8,2,14,0,207.0,427.0,2.6,28.0,610.0,625.85,459.24
2018,8,2,14,15,238.5,399.5,2.65,28.0,604.0,652.1,479.22
2018,8,2,14,30,270.0,372.0,2.7,28.0,598.0,663.63,489.18
2018,8,2,14,45,141.0,256.5,2.7,28.0,374.0,404.17,304.51
2018,8,2,15,0,12.0,141.0,2.7,28.0,150.0,138.81,103.09
2018,8,2,15,15,12.0,171.5,2.65,27.85,180.5,167.88,126.11
2018,8,2,15,30,12.0,202.0,2.6,27.7,211.0,198.17,149.59
2018,8,2,15,45,9.0,174.0,2.5,27.55,180.5,168.5,127.07
2018,8,2,16,0,6.0,146.0,2.4,27.4,150.0,138.77,104.37
2018,8,2,16,15,3.0,109.5,2.3,27.15,111.5,100.97,75.05
2018,8,2,16,30,0.0,73.0,2.2,26.9,73.0,64.61,46.36
2018,8,2,16,45,0.0,63.0,2.05,26.65,63.0,55.7,39.46
2018,8,2,17,0,0.0,53.0,1.9,26.4,53.0,46.81,32.47
2018,8,2,17,15,0.0,35.0,1.75,26.05,35.0,30.85,19.65
2018,8,2,17,30,0.0,17.0,1.6,25.7,17.0,14.96,6.68
2018,8,2,17,45,0.0,14.0,1.5,25.35,14.0,12.31,4.53
2018,8,2,18,0,0.0,11.0,1.4,25.0,11.0,9.66,2.35
2018,8,2,18,15,1.0,10.5,1.4,25.0,10.5,9.94,2.58
2018,8,2,18,30,2.0,10.0,1.4,25.0,10.0,10.14,2.66
2018,8,2,18,45,1.5,12.0,1.25,24.35,12.0,11.5,3.47
2018,8,2,19,0,1.0,14.0,1.1,23.7,14.0,12.91,1.0
2018,8,2,19,15,0.5,7.0,1.1,23.55,7.0,6.64,0.0
2018,8,2,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.15,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.2,1.0,0.91,0.0
2018,8,3,5,45,0.0,4.5,2.25,22.25,4.5,3.94,0.0
2018,8,3,6,0,0.0,8.0,2.3,22.3,8.0,7.02,0.0
2018,8,3,6,15,0.0,11.0,2.4,22.4,11.0,9.65,2.54
2018,8,3,6,30,0.0,14.0,2.5,22.5,14.0,12.3,4.97
2018,8,3,6,45,0.0,18.5,2.55,22.6,18.5,16.26,8.5
2018,8,3,7,0,0.0,23.0,2.6,22.7,23.0,20.23,11.99
2018,8,3,7,15,0.0,34.5,2.65,22.8,34.5,30.4,20.79
2018,8,3,7,30,0.0,46.0,2.7,22.9,46.0,40.58,29.52
2018,8,3,7,45,0.0,66.5,2.8,23.0,66.5,58.78,45.0
2018,8,3,8,0,0.0,87.0,2.9,23.1,87.0,76.84,60.16
2018,8,3,8,15,0.5,109.5,3.0,23.2,110.0,95.39,75.55
2018,8,3,8,30,1.0,132.0,3.1,23.3,133.0,113.59,90.48
2018,8,3,8,45,4.5,157.0,3.2,23.4,160.0,134.24,102.37
2018,8,3,9,0,8.0,182.0,3.3,23.5,187.0,155.38,118.49
2018,8,3,9,15,16.0,211.0,3.4,23.65,222.5,180.92,137.73
2018,8,3,9,30,24.0,240.0,3.5,23.8,258.0,198.48,150.7
2018,8,3,9,45,22.0,244.5,3.6,23.95,261.5,205.06,155.6
2018,8,3,10,0,20.0,249.0,3.7,24.1,265.0,218.99,166.19
2018,8,3,10,15,12.0,204.0,3.75,24.3,213.5,181.44,137.14
2018,8,3,10,30,4.0,159.0,3.8,24.5,162.0,141.24,105.89
2018,8,3,10,45,6.5,180.5,3.9,24.7,186.0,161.33,121.34
2018,8,3,11,0,9.0,202.0,4.0,24.9,210.0,181.81,136.93
2018,8,3,11,15,9.5,206.5,4.0,25.1,215.0,186.94,140.66
2018,8,3,11,30,10.0,211.0,4.0,25.3,220.0,192.14,144.48
2018,8,3,11,45,45.0,296.0,4.05,25.55,338.0,289.67,218.84
2018,8,3,12,0,80.0,381.0,4.1,25.8,456.0,393.01,295.69
2018,8,3,12,15,249.5,338.0,4.1,25.9,574.0,496.67,375.37
2018,8,3,12,30,419.0,295.0,4.1,26.0,692.0,614.91,464.03
2018,8,3,12,45,409.5,329.5,4.1,26.1,716.0,659.72,494.75
2018,8,3,13,0,400.0,364.0,4.1,26.2,740.0,703.58,524.75
2018,8,3,13,15,368.5,381.0,4.05,26.25,723.5,702.74,523.39
2018,8,3,13,30,337.0,398.0,4.0,26.3,707.0,706.58,525.34
2018,8,3,13,45,280.0,411.5,4.0,26.35,664.5,680.93,506.3
2018,8,3,14,0,223.0,425.0,4.0,26.4,622.0,639.07,476.04
2018,8,3,14,15,135.0,335.0,3.95,26.35,453.0,470.09,354.54
2018,8,3,14,30,47.0,245.0,3.9,26.3,284.0,281.83,213.87
2018,8,3,14,45,45.0,216.0,3.85,26.2,252.5,252.65,192.69
2018,8,3,15,0,43.0,187.0,3.8,26.1,221.0,222.86,170.45
2018,8,3,15,15,235.0,219.5,3.7,26.0,388.5,480.19,370.98
2018,8,3,15,30,427.0,252.0,3.6,25.9,556.0,728.99,553.44
2018,8,3,15,45,278.5,240.0,3.5,25.8,433.0,551.39,423.23
2018,8,3,16,0,130.0,228.0,3.4,25.7,310.0,375.89,291.0
2018,8,3,16,15,67.0,157.5,3.3,25.55,199.5,220.26,171.67
2018,8,3,16,30,4.0,87.0,3.2,25.4,89.0,80.82,59.79
2018,8,3,16,45,2.0,55.0,3.1,25.2,56.0,50.43,35.54
2018,8,3,17,0,0.0,23.0,3.0,25.0,23.0,20.27,10.99
2018,8,3,17,15,13.5,26.0,2.9,24.8,31.0,35.07,23.83
2018,8,3,17,30,27.0,29.0,2.8,24.6,39.0,53.47,39.6
2018,8,3,17,45,46.5,58.5,2.65,24.35,72.0,103.3,81.11
2018,8,3,18,0,66.0,88.0,2.5,24.1,105.0,146.95,116.83
2018,8,3,18,15,48.5,69.0,2.5,24.1,80.0,111.72,87.09
2018,8,3,18,30,31.0,50.0,2.5,24.1,55.0,76.95,57.51
2018,8,3,18,45,30.5,35.0,2.4,23.65,38.5,60.05,42.18
2018,8,3,19,0,30.0,20.0,2.3,23.2,22.0,47.15,15.83
2018,8,3,19,15,15.0,10.0,2.25,23.1,11.0,17.33,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.3,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.6,4.0,3.64,0.0
2018,8,4,5,45,89.0,18.5,0.5,21.85,26.0,16.83,0.0
2018,8,4,6,0,162.0,33.0,0.5,22.1,48.0,25.78,14.37
2018,8,4,6,15,247.5,47.5,0.55,22.4,86.5,36.55,25.3
2018,8,4,6,30,333.0,62.0,0.6,22.7,125.0,46.98,34.76
2018,8,4,6,45,195.5,54.0,0.65,23.0,94.0,39.5,28.61
2018,8,4,7,0,58.0,46.0,0.7,23.3,63.0,39.05,28.27
2018,8,4,7,15,29.0,58.5,0.65,23.65,67.0,51.31,38.76
2018,8,4,7,30,0.0,71.0,0.6,24.0,71.0,62.78,48.37
2018,8,4,7,45,0.0,79.5,0.55,24.3,79.5,70.33,54.51
2018,8,4,8,0,0.0,88.0,0.5,24.6,88.0,77.64,60.36
2018,8,4,8,15,0.5,107.0,0.5,24.85,107.5,93.38,73.16
2018,8,4,8,30,1.0,126.0,0.5,25.1,127.0,108.87,85.55
2018,8,4,8,45,4.5,159.5,0.5,25.3,162.5,136.11,102.45
2018,8,4,9,0,8.0,193.0,0.5,25.5,198.0,163.71,123.01
2018,8,4,9,15,13.5,223.0,0.5,25.75,232.5,189.52,141.83
2018,8,4,9,30,19.0,253.0,0.5,26.0,267.0,216.18,161.09
2018,8,4,9,45,24.5,279.0,0.55,26.25,298.0,240.69,178.71
2018,8,4,10,0,30.0,305.0,0.6,26.5,329.0,255.85,189.39
2018,8,4,10,15,42.5,339.0,0.6,26.7,374.5,290.82,214.4
2018,8,4,10,30,55.0,373.0,0.6,26.9,420.0,327.85,240.55
2018,8,4,10,45,174.5,365.0,0.6,27.15,519.5,382.38,279.07
2018,8,4,11,0,294.0,357.0,0.6,27.4,619.0,449.38,326.52
2018,8,4,11,15,449.5,305.5,0.6,27.55,716.0,518.66,375.99
2018,8,4,11,30,605.0,254.0,0.6,27.7,813.0,601.71,434.29
2018,8,4,11,45,679.0,220.0,0.55,27.85,854.0,657.32,471.92
2018,8,4,12,0,753.0,186.0,0.5,28.0,895.0,714.84,510.3
2018,8,4,12,15,793.0,167.0,0.55,28.15,915.5,763.2,542.88
2018,8,4,12,30,833.0,148.0,0.6,28.3,936.0,805.79,569.94
2018,8,4,12,45,823.5,153.5,0.6,28.4,929.0,841.2,591.43
2018,8,4,13,0,814.0,159.0,0.6,28.5,922.0,867.97,607.5
2018,8,4,13,15,810.5,158.5,0.65,28.6,909.5,891.47,622.57
2018,8,4,13,30,807.0,158.0,0.7,28.7,897.0,912.11,635.99
2018,8,4,13,45,802.0,157.0,0.7,28.75,877.5,927.9,645.73
2018,8,4,14,0,797.0,156.0,0.7,28.8,858.0,940.61,653.75
2018,8,4,14,15,789.5,154.0,0.75,28.8,831.5,946.72,659.03
2018,8,4,14,30,782.0,152.0,0.8,28.8,805.0,949.62,662.57
2018,8,4,14,45,771.5,149.5,0.8,28.8,771.5,945.84,661.26
2018,8,4,15,0,761.0,147.0,0.8,28.8,738.0,938.88,658.22
2018,8,4,15,15,748.0,143.5,0.8,28.75,699.5,925.27,651.38
2018,8,4,15,30,735.0,140.0,0.8,28.7,661.0,908.68,642.86
2018,8,4,15,45,681.5,149.5,0.8,28.65,608.5,871.41,621.42
2018,8,4,16,0,628.0,159.0,0.8,28.6,556.0,825.93,594.75
2018,8,4,16,15,607.0,151.0,0.75,28.6,509.5,790.07,573.13
2018,8,4,16,30,586.0,143.0,0.7,28.6,463.0,752.34,549.96
2018,8,4,16,45,563.0,130.0,0.65,28.65,413.0,705.43,520.28
2018,8,4,17,0,540.0,117.0,0.6,28.7,363.0,657.24,489.3
2018,8,4,17,15,472.5,110.0,0.6,28.45,305.5,568.54,430.49
2018,8,4,17,30,405.0,103.0,0.6,28.2,248.0,491.63,377.53
2018,8,4,17,45,404.5,90.0,0.55,27.9,215.0,463.4,358.34
2018,8,4,18,0,404.0,77.0,0.5,27.6,182.0,433.98,336.57
2018,8,4,18,15,344.0,66.0,0.5,27.6,141.0,363.45,281.9
2018,8,4,18,30,284.0,55.0,0.5,27.6,100.0,297.5,228.54
2018,8,4,18,45,196.0,39.0,0.55,26.85,65.0,211.5,156.74
2018,8,4,19,0,108.0,23.0,0.6,26.1,30.0,118.96,37.43
2018,8,4,19,15,54.0,11.5,0.65,25.9,15.0,40.03,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.65,21.5,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.7,21.9,4.0,0.0,0.0
2018,8,5,5,45,82.5,18.0,0.8,22.3,24.5,16.37,0.0
2018,8,5,6,0,150.0,32.0,0.9,22.7,45.0,25.0,13.44
2018,8,5,6,15,210.0,47.5,0.85,23.0,79.5,36.5,25.13
2018,8,5,6,30,270.0,63.0,0.8,23.3,114.0,47.57,35.15
2018,8,5,6,45,308.5,77.5,0.8,23.6,153.0,57.38,43.84
2018,8,5,7,0,347.0,92.0,0.8,23.9,192.0,66.74,51.92
2018,8,5,7,15,427.0,99.5,0.85,24.45,247.5,70.96,55.34
2018,8,5,7,30,507.0,107.0,0.9,25.0,303.0,75.08,58.56
2018,8,5,7,45,540.5,115.5,0.95,25.6,351.5,78.76,61.31
2018,8,5,8,0,574.0,124.0,1.0,26.2,400.0,81.86,63.51
2018,8,5,8,15,592.5,133.5,1.0,26.6,446.0,85.27,65.99
2018,8,5,8,30,611.0,143.0,1.0,27.0,492.0,88.34,68.17
2018,8,5,8,45,666.5,137.0,1.05,27.4,547.5,122.3,71.26
2018,8,5,9,0,722.0,131.0,1.1,27.8,603.0,164.66,93.91
2018,8,5,9,15,744.5,131.0,1.05,28.15,646.5,218.36,132.96
2018,8,5,9,30,767.0,131.0,1.0,28.5,690.0,267.03,171.4
2018,8,5,9,45,787.5,129.0,1.0,28.85,729.0,315.98,211.47
2018,8,5,10,0,808.0,127.0,1.0,29.2,768.0,366.77,252.92
2018,8,5,10,15,817.5,128.5,0.9,29.45,799.5,417.51,293.5
2018,8,5,10,30,827.0,130.0,0.8,29.7,831.0,472.76,335.78
2018,8,5,10,45,834.5,130.5,0.75,29.95,856.0,521.04,372.08
2018,8,5,11,0,842.0,131.0,0.7,30.2,881.0,568.88,406.81
2018,8,5,11,15,846.5,132.0,0.65,30.35,899.0,614.7,439.1
2018,8,5,11,30,851.0,133.0,0.6,30.5,917.0,659.45,469.57
2018,8,5,11,45,854.5,133.0,0.55,30.7,928.0,701.48,497.21
2018,8,5,12,0,858.0,133.0,0.5,30.9,939.0,742.0,523.05
2018,8,5,12,15,857.5,134.0,0.5,31.0,941.5,778.64,545.6
2018,8,5,12,30,857.0,135.0,0.5,31.1,944.0,813.2,566.42
2018,8,5,12,45,782.5,175.5,0.5,31.2,911.0,826.43,573.98
2018,8,5,13,0,708.0,216.0,0.5,31.3,878.0,833.56,578.04
2018,8,5,13,15,757.5,186.0,0.5,31.35,886.0,869.57,600.22
2018,8,5,13,30,807.0,156.0,0.5,31.4,894.0,909.46,624.11
2018,8,5,13,45,822.0,144.5,0.55,31.45,881.5,933.33,639.22
2018,8,5,14,0,837.0,133.0,0.6,31.5,869.0,944.45,647.04
2018,8,5,14,15,831.5,130.5,0.6,31.45,842.5,951.72,652.12
2018,8,5,14,30,826.0,128.0,0.6,31.4,816.0,955.77,655.45
2018,8,5,14,45,818.0,125.5,0.6,31.35,783.5,964.84,661.98
2018,8,5,15,0,810.0,123.0,0.6,31.3,751.0,960.17,660.38
2018,8,5,15,15,798.0,120.0,0.6,31.25,712.0,947.78,654.47
2018,8,5,15,30,786.0,117.0,0.6,31.2,673.0,932.31,646.89
2018,8,5,15,45,771.0,114.0,0.6,31.15,630.0,910.96,635.84
2018,8,5,16,0,756.0,111.0,0.6,31.1,587.0,886.88,623.18
2018,8,5,16,15,735.5,107.5,0.6,31.1,540.0,854.41,605.14
2018,8,5,16,30,715.0,104.0,0.6,31.1,493.0,825.05,588.98
2018,8,5,16,45,688.0,99.5,0.65,31.1,443.5,781.73,564.37
2018,8,5,17,0,661.0,95.0,0.7,31.1,394.0,737.17,538.43
2018,8,5,17,15,624.5,88.5,0.7,30.65,343.0,680.9,504.06
2018,8,5,17,30,588.0,82.0,0.7,30.2,292.0,624.62,468.46
2018,8,5,17,45,537.0,75.0,0.75,29.75,242.5,556.51,423.34
2018,8,5,18,0,486.0,68.0,0.8,29.3,193.0,490.13,377.03
2018,8,5,18,15,414.5,58.0,0.8,29.3,147.5,407.56,314.36
2018,8,5,18,30,343.0,48.0,0.8,29.3,102.0,329.43,251.92
2018,8,5,18,45,242.0,35.0,0.75,28.25,66.0,234.19,172.32
2018,8,5,19,0,141.0,22.0,0.7,27.2,30.0,135.72,28.57
2018,8,5,19,15,70.5,11.0,0.7,26.95,15.0,48.49,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,24.9,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.75,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.2,4.0,0.0,0.0
2018,8,6,5,45,111.5,17.5,1.35,21.7,26.0,15.92,0.0
2018,8,6,6,0,201.0,31.0,1.5,22.2,48.0,24.32,12.63
2018,8,6,6,15,290.5,44.0,1.45,22.55,87.5,34.02,23.03
2018,8,6,6,30,380.0,57.0,1.4,22.9,127.0,43.42,31.64
2018,8,6,6,45,443.5,66.0,1.35,23.3,173.5,50.5,37.99
2018,8,6,7,0,507.0,75.0,1.3,23.7,220.0,55.7,42.51
2018,8,6,7,15,553.0,82.5,1.15,24.4,270.0,59.37,45.5
2018,8,6,7,30,599.0,90.0,1.0,25.1,320.0,62.87,48.22
2018,8,6,7,45,632.5,95.5,0.85,25.75,370.0,64.6,49.37
2018,8,6,8,0,666.0,101.0,0.7,26.4,420.0,66.21,50.39
2018,8,6,8,15,691.0,106.0,0.7,27.1,469.0,67.28,50.93
2018,8,6,8,30,716.0,111.0,0.7,27.8,518.0,68.21,51.36
2018,8,6,8,45,734.5,115.0,0.7,28.5,564.0,117.77,65.89
2018,8,6,9,0,753.0,119.0,0.7,29.2,610.0,165.62,92.82
2018,8,6,9,15,767.5,122.0,0.75,29.45,651.5,214.32,127.96
2018,8,6,9,30,782.0,125.0,0.8,29.7,693.0,264.66,167.87
2018,8,6,9,45,792.5,127.5,0.85,29.9,729.5,314.96,209.21
2018,8,6,10,0,803.0,130.0,0.9,30.1,766.0,366.06,251.12
2018,8,6,10,15,788.5,142.0,0.9,30.25,787.5,415.25,291.15
2018,8,6,10,30,774.0,154.0,0.9,30.4,809.0,462.43,328.42
2018,8,6,10,45,693.0,198.0,0.9,30.55,797.5,496.14,355.02
2018,8,6,11,0,612.0,242.0,0.9,30.7,786.0,525.79,377.2
2018,8,6,11,15,599.0,259.5,0.95,30.75,801.0,567.08,407.01
2018,8,6,11,30,586.0,277.0,1.0,30.8,816.0,606.73,434.85
2018,8,6,11,45,506.0,312.5,1.05,30.85,782.0,616.54,441.37
2018,8,6,12,0,426.0,348.0,1.1,30.9,748.0,616.9,441.3
2018,8,6,12,15,319.0,376.5,1.1,30.9,676.5,582.67,417.2
2018,8,6,12,30,212.0,405.0,1.1,30.9,605.0,541.54,387.96
2018,8,6,12,45,117.5,296.5,1.15,30.95,407.0,373.97,272.38
2018,8,6,13,0,23.0,188.0,1.2,31.0,209.0,192.08,140.16
2018,8,6,13,15,68.0,240.5,1.2,30.95,302.5,291.31,214.81
2018,8,6,13,30,113.0,293.0,1.2,30.9,396.0,388.2,284.83
2018,8,6,13,45,154.5,309.0,1.2,30.9,446.5,449.13,328.31
2018,8,6,14,0,196.0,325.0,1.2,30.9,497.0,524.63,381.14
2018,8,6,14,15,188.5,342.0,1.15,30.8,503.0,529.06,383.65
2018,8,6,14,30,181.0,359.0,1.1,30.7,509.0,546.37,395.32
2018,8,6,14,45,105.5,317.5,1.1,30.6,404.0,433.81,316.69
2018,8,6,15,0,30.0,276.0,1.1,30.5,299.0,302.23,222.21
2018,8,6,15,15,17.5,227.5,1.05,30.4,241.0,227.85,168.58
2018,8,6,15,30,5.0,179.0,1.0,30.3,183.0,168.82,124.72
2018,8,6,15,45,3.0,149.5,0.95,30.25,152.0,138.82,102.39
2018,8,6,16,0,1.0,120.0,0.9,30.2,121.0,108.88,79.71
2018,8,6,16,15,75.5,138.0,0.85,30.05,179.0,221.31,169.07
2018,8,6,16,30,150.0,156.0,0.8,29.9,237.0,312.71,239.77
2018,8,6,16,45,217.0,161.5,0.7,29.75,266.0,398.01,303.72
2018,8,6,17,0,284.0,167.0,0.6,29.6,295.0,463.62,352.1
2018,8,6,17,15,338.5,138.5,0.6,29.25,272.0,470.19,359.36
2018,8,6,17,30,393.0,110.0,0.6,28.9,249.0,490.12,375.99
2018,8,6,17,45,312.5,96.5,0.6,28.55,195.5,398.2,308.47
2018,8,6,18,0,232.0,83.0,0.6,28.2,142.0,294.12,230.1
2018,8,6,18,15,244.5,66.0,0.6,28.2,115.0,291.38,226.97
2018,8,6,18,30,257.0,49.0,0.6,28.2,88.0,269.88,207.35
2018,8,6,18,45,164.5,33.5,0.55,27.25,55.0,182.64,133.28
2018,8,6,19,0,72.0,18.0,0.5,26.3,22.0,76.26,2.89
2018,8,6,19,15,36.0,9.0,0.5,26.05,11.0,27.78,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.8,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.0,4.0,0.0,0.0
2018,8,7,5,45,95.5,17.5,1.3,22.25,24.5,15.92,0.0
2018,8,7,6,0,174.0,31.0,1.5,22.5,45.0,24.31,12.25
2018,8,7,6,15,262.0,44.5,1.5,22.8,83.5,34.38,23.25
2018,8,7,6,30,350.0,58.0,1.5,23.1,122.0,44.13,32.18
2018,8,7,6,45,415.0,68.0,1.45,23.45,168.0,50.88,38.28
2018,8,7,7,0,480.0,78.0,1.4,23.8,214.0,58.2,44.64
2018,8,7,7,15,528.0,85.5,1.45,24.35,263.5,61.74,47.54
2018,8,7,7,30,576.0,93.0,1.5,24.9,313.0,65.13,50.19
2018,8,7,7,45,612.0,98.5,1.55,25.5,363.0,66.75,51.27
2018,8,7,8,0,648.0,104.0,1.6,26.1,413.0,68.27,52.22
2018,8,7,8,15,675.0,108.0,1.6,26.6,461.5,68.58,52.17
2018,8,7,8,30,702.0,112.0,1.6,27.1,510.0,68.82,52.06
2018,8,7,8,45,723.5,115.0,1.6,27.6,556.0,108.33,59.7
2018,8,7,9,0,745.0,118.0,1.6,28.1,602.0,162.51,91.69
2018,8,7,9,15,766.0,118.0,1.55,28.4,645.5,209.73,125.66
2018,8,7,9,30,787.0,118.0,1.5,28.7,689.0,259.28,165.14
2018,8,7,9,45,806.5,115.5,1.5,29.0,727.5,308.67,206.07
2018,8,7,10,0,826.0,113.0,1.5,29.3,766.0,366.28,253.08
2018,8,7,10,15,834.0,114.5,1.55,29.5,797.0,416.48,294.43
2018,8,7,10,30,842.0,116.0,1.6,29.7,828.0,466.66,334.8
2018,8,7,10,45,847.5,118.0,1.6,29.9,853.0,515.79,373.11
2018,8,7,11,0,853.0,120.0,1.6,30.1,878.0,564.28,409.8
2018,8,7,11,15,857.0,121.0,1.65,30.25,895.5,610.29,444.05
2018,8,7,11,30,861.0,122.0,1.7,30.4,913.0,655.14,476.65
2018,8,7,11,45,862.5,123.0,1.8,30.5,923.0,696.98,506.87
2018,8,7,12,0,864.0,124.0,1.9,30.6,933.0,737.13,535.42
2018,8,7,12,15,864.0,124.5,1.95,30.65,935.5,773.89,559.68
2018,8,7,12,30,864.0,125.0,2.0,30.7,938.0,808.53,582.35
2018,8,7,12,45,769.5,177.5,2.0,30.75,898.5,816.01,586.88
2018,8,7,13,0,675.0,230.0,2.0,30.8,859.0,816.97,586.65
2018,8,7,13,15,639.0,247.0,2.05,30.8,836.0,826.35,592.96
2018,8,7,13,30,603.0,264.0,2.1,30.8,813.0,831.94,596.67
2018,8,7,13,45,654.5,229.5,2.1,30.8,813.0,866.22,621.08
2018,8,7,14,0,706.0,195.0,2.1,30.8,813.0,897.74,641.89
2018,8,7,14,15,668.0,206.0,2.1,30.75,776.0,887.73,636.04
2018,8,7,14,30,630.0,217.0,2.1,30.7,739.0,874.21,628.42
2018,8,7,14,45,651.5,197.0,2.1,30.6,717.5,883.54,635.84
2018,8,7,15,0,673.0,177.0,2.1,30.5,696.0,889.53,641.03
2018,8,7,15,15,705.5,153.0,2.05,30.4,671.5,898.16,647.66
2018,8,7,15,30,738.0,129.0,2.0,30.3,647.0,897.23,648.22
2018,8,7,15,45,731.0,122.5,1.9,30.15,607.5,880.13,638.16
2018,8,7,16,0,724.0,116.0,1.8,30.0,568.0,860.18,626.45
2018,8,7,16,15,714.0,109.0,1.75,29.85,525.0,839.19,614.62
2018,8,7,16,30,704.0,102.0,1.7,29.7,482.0,810.59,597.7
2018,8,7,16,45,533.0,126.0,1.6,29.55,397.0,671.4,504.71
2018,8,7,17,0,362.0,150.0,1.5,29.4,312.0,529.94,404.65
2018,8,7,17,15,238.0,132.5,1.4,28.95,233.5,375.65,292.05
2018,8,7,17,30,114.0,115.0,1.3,28.5,155.0,230.93,180.72
2018,8,7,17,45,57.0,84.0,1.2,28.1,104.0,132.11,102.55
2018,8,7,18,0,0.0,53.0,1.1,27.7,53.0,46.81,32.43
2018,8,7,18,15,0.0,40.5,1.1,27.7,40.5,35.73,23.33
2018,8,7,18,30,0.0,28.0,1.1,27.7,28.0,24.67,14.07
2018,8,7,18,45,4.0,19.0,0.95,26.7,19.0,19.25,9.08
2018,8,7,19,0,8.0,10.0,0.8,25.7,10.0,13.66,0.0
2018,8,7,19,15,4.0,5.0,0.8,25.6,5.0,6.72,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.5,0.85,21.15,0.5,0.0,0.0
2018,8,8,5,30,0.0,1.0,1.0,21.5,1.0,0.0,0.0
2018,8,8,5,45,15.0,14.5,1.15,21.8,15.5,13.19,0.0
2018,8,8,6,0,30.0,28.0,1.3,22.1,30.0,23.24,11.09
2018,8,8,6,15,73.5,46.5,1.3,22.45,58.0,37.78,26.09
2018,8,8,6,30,117.0,65.0,1.3,22.8,86.0,52.08,38.97
2018,8,8,6,45,273.0,73.0,1.35,23.1,144.0,54.05,41.04
2018,8,8,7,0,429.0,81.0,1.4,23.4,202.0,59.36,45.71
2018,8,8,7,15,461.5,92.0,1.45,23.9,246.5,66.07,51.33
2018,8,8,7,30,494.0,103.0,1.5,24.4,291.0,72.44,56.52
2018,8,8,7,45,568.0,103.5,1.55,24.95,350.0,70.25,54.35
2018,8,8,8,0,642.0,104.0,1.6,25.5,409.0,68.34,52.41
2018,8,8,8,15,681.5,104.0,1.7,26.05,460.5,66.06,50.19
2018,8,8,8,30,721.0,104.0,1.8,26.6,512.0,71.13,54.12
2018,8,8,8,45,740.5,108.0,1.9,27.2,558.5,110.06,61.28
2018,8,8,9,0,760.0,112.0,2.0,27.8,605.0,158.41,88.27
2018,8,8,9,15,775.0,114.5,2.0,28.2,647.0,207.28,123.7
2018,8,8,9,30,790.0,117.0,2.0,28.6,689.0,257.83,164.28
2018,8,8,9,45,801.5,119.0,1.95,29.0,725.5,308.51,206.48
2018,8,8,10,0,813.0,121.0,1.9,29.4,762.0,360.08,249.32
2018,8,8,10,15,821.0,123.0,1.9,29.65,793.0,416.4,295.07
2018,8,8,10,30,829.0,125.0,1.9,29.9,824.0,466.44,335.2
2018,8,8,10,45,833.5,127.5,1.9,30.15,848.5,514.95,373.14
2018,8,8,11,0,838.0,130.0,1.9,30.4,873.0,562.75,409.41
2018,8,8,11,15,841.5,131.0,1.95,30.5,890.0,607.93,443.31
2018,8,8,11,30,845.0,132.0,2.0,30.6,907.0,651.95,475.57
2018,8,8,11,45,846.5,133.0,2.05,30.7,917.0,693.28,505.27
2018,8,8,12,0,848.0,134.0,2.1,30.8,927.0,732.97,533.27
2018,8,8,12,15,827.5,146.0,2.2,30.85,921.5,763.31,554.08
2018,8,8,12,30,807.0,158.0,2.3,30.9,916.0,796.83,576.56
2018,8,8,12,45,765.0,181.5,2.35,30.9,897.0,815.19,588.79
2018,8,8,13,0,723.0,205.0,2.4,30.9,878.0,834.19,601.63
2018,8,8,13,15,648.5,240.5,2.5,30.9,838.0,828.13,597.42
2018,8,8,13,30,574.0,276.0,2.6,30.9,798.0,816.12,589.03
2018,8,8,13,45,454.0,315.5,2.65,30.85,722.5,759.56,549.94
2018,8,8,14,0,334.0,355.0,2.7,30.8,647.0,686.64,499.41
2018,8,8,14,15,341.5,337.5,2.7,30.75,628.0,686.73,501.26
2018,8,8,14,30,349.0,320.0,2.7,30.7,609.0,684.99,501.46
2018,8,8,14,45,203.5,277.0,2.7,30.6,444.0,503.04,373.4
2018,8,8,15,0,58.0,234.0,2.7,30.5,279.0,285.93,213.78
2018,8,8,15,15,63.5,262.5,2.65,30.3,309.0,324.03,243.2
2018,8,8,15,30,69.0,291.0,2.6,30.1,339.0,364.33,273.35
2018,8,8,15,45,156.5,279.5,2.55,29.95,379.5,458.98,345.84
2018,8,8,16,0,244.0,268.0,2.5,29.8,420.0,552.07,415.56
2018,8,8,16,15,292.5,236.5,2.35,29.4,404.0,561.92,425.22
2018,8,8,16,30,341.0,205.0,2.2,29.0,388.0,568.1,432.78
2018,8,8,16,45,327.0,180.0,2.1,28.65,341.0,521.41,400.87
2018,8,8,17,0,313.0,155.0,2.0,28.3,294.0,473.53,367.76
2018,8,8,17,15,162.0,124.5,1.85,27.8,196.0,283.45,223.12
2018,8,8,17,30,11.0,94.0,1.7,27.3,98.0,96.69,72.96
2018,8,8,17,45,5.5,55.0,1.55,26.85,57.0,52.92,37.85
2018,8,8,18,0,0.0,16.0,1.4,26.4,16.0,14.06,5.91
2018,8,8,18,15,0.0,11.0,1.4,26.4,11.0,9.66,2.24
2018,8,8,18,30,0.0,6.0,1.4,26.4,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,1.3,25.45,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.5,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.35,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,5.0,1.0,1.25,21.15,1.0,0.0,0.0
2018,8,9,5,30,10.0,2.0,1.5,21.4,2.0,0.0,0.0
2018,8,9,5,45,16.5,13.0,1.7,21.65,14.0,11.82,0.0
2018,8,9,6,0,23.0,24.0,1.9,21.9,26.0,20.76,8.88
2018,8,9,6,15,183.0,38.5,1.95,22.25,70.0,29.59,19.2
2018,8,9,6,30,343.0,53.0,2.0,22.6,114.0,40.39,29.0
2018,8,9,6,45,432.0,60.0,2.05,22.95,163.0,45.63,33.82
2018,8,9,7,0,521.0,67.0,2.1,23.3,212.0,49.52,37.26
2018,8,9,7,15,536.5,79.0,2.15,23.75,256.0,56.83,43.46
2018,8,9,7,30,552.0,91.0,2.2,24.2,300.0,63.65,49.11
2018,8,9,7,45,532.0,113.5,2.3,24.7,339.0,77.75,60.79
2018,8,9,8,0,512.0,136.0,2.4,25.2,378.0,91.07,71.63
2018,8,9,8,15,564.0,137.0,2.4,25.6,431.5,88.18,68.82
2018,8,9,8,30,616.0,138.0,2.4,26.0,485.0,85.57,66.29
2018,8,9,8,45,540.0,180.5,2.4,26.45,504.0,141.5,92.24
2018,8,9,9,0,464.0,223.0,2.4,26.9,523.0,194.7,128.74
2018,8,9,9,15,464.0,243.0,2.35,27.2,560.5,238.37,160.69
2018,8,9,9,30,464.0,263.0,2.3,27.5,598.0,282.54,195.26
2018,8,9,9,45,474.5,272.0,2.25,27.85,630.5,322.46,227.02
2018,8,9,10,0,485.0,281.0,2.2,28.2,663.0,363.59,259.75
2018,8,9,10,15,499.5,285.5,2.15,28.45,693.0,404.16,291.75
2018,8,9,10,30,514.0,290.0,2.1,28.7,723.0,446.03,324.11
2018,8,9,10,45,691.5,202.0,2.05,28.95,803.0,495.69,361.7
2018,8,9,11,0,869.0,114.0,2.0,29.2,883.0,566.08,414.36
2018,8,9,11,15,645.0,231.5,1.95,29.35,808.5,569.87,416.97
2018,8,9,11,30,421.0,349.0,1.9,29.5,734.0,560.37,408.53
2018,8,9,11,45,542.5,291.0,1.9,29.7,793.5,621.99,453.59
2018,8,9,12,0,664.0,233.0,1.9,29.9,853.0,688.6,501.15
2018,8,9,12,15,729.5,200.0,1.85,29.95,882.5,742.14,538.27
2018,8,9,12,30,795.0,167.0,1.8,30.0,912.0,794.59,573.6
2018,8,9,12,45,693.0,228.5,1.8,30.1,875.5,801.75,576.46
2018,8,9,13,0,591.0,290.0,1.8,30.2,839.0,798.1,571.82
2018,8,9,13,15,548.5,313.5,1.8,30.2,817.5,806.06,576.52
2018,8,9,13,30,506.0,337.0,1.8,30.2,796.0,810.56,578.79
2018,8,9,13,45,473.0,344.5,1.8,30.2,766.0,805.15,575.17
2018,8,9,14,0,440.0,352.0,1.8,30.2,736.0,796.69,569.66
2018,8,9,14,15,483.0,315.5,1.8,30.1,724.5,814.99,584.23
2018,8,9,14,30,526.0,279.0,1.8,30.0,713.0,830.57,596.92
2018,8,9,14,45,606.5,229.0,1.75,29.9,709.5,871.53,626.47
2018,8,9,15,0,687.0,179.0,1.7,29.8,706.0,904.25,648.52
2018,8,9,15,15,684.0,168.0,1.65,29.7,669.0,892.7,641.79
2018,8,9,15,30,681.0,157.0,1.6,29.6,632.0,878.07,633.65
2018,8,9,15,45,670.0,149.0,1.55,29.55,590.5,856.15,620.77
2018,8,9,16,0,659.0,141.0,1.5,29.5,549.0,831.59,606.27
2018,8,9,16,15,654.5,130.5,1.5,29.35,508.0,807.75,593.01
2018,8,9,16,30,650.0,120.0,1.5,29.2,467.0,781.32,577.91
2018,8,9,16,45,621.5,113.5,1.45,29.05,418.0,735.55,549.04
2018,8,9,17,0,593.0,107.0,1.4,28.9,369.0,688.71,519.04
2018,8,9,17,15,565.0,97.0,1.35,28.35,320.5,637.29,485.85
2018,8,9,17,30,537.0,87.0,1.3,27.8,272.0,585.47,451.24
2018,8,9,17,45,504.0,77.0,1.2,27.3,227.0,529.65,411.81
2018,8,9,18,0,471.0,67.0,1.1,26.8,182.0,474.45,370.99
2018,8,9,18,15,374.0,57.0,1.1,26.8,134.5,370.31,289.83
2018,8,9,18,30,277.0,47.0,1.1,26.8,87.0,280.28,216.28
2018,8,9,18,45,190.5,32.5,1.1,25.6,55.0,198.81,142.39
2018,8,9,19,0,104.0,18.0,1.1,24.4,23.0,102.98,0.0
2018,8,9,19,15,52.0,9.0,1.15,24.25,11.5,8.19,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,5,15,3.0,0.5,1.55,20.2,0.5,0.0,0.0
2018,8,10,5,30,6.0,1.0,1.8,20.5,1.0,0.0,0.0
2018,8,10,5,45,13.5,12.5,2.0,20.75,13.5,11.37,0.0
2018,8,10,6,0,21.0,24.0,2.2,21.0,26.0,20.69,8.37
2018,8,10,6,15,89.5,43.0,2.15,21.4,58.0,34.11,23.01
2018,8,10,6,30,158.0,62.0,2.1,21.8,90.0,48.36,35.9
2018,8,10,6,45,320.0,69.0,2.05,22.2,149.5,51.38,38.87
2018,8,10,7,0,482.0,76.0,2.0,22.6,209.0,56.9,43.74
2018,8,10,7,15,530.5,83.0,2.05,23.3,258.5,60.11,46.36
2018,8,10,7,30,579.0,90.0,2.1,24.0,308.0,63.18,48.75
2018,8,10,7,45,614.5,96.5,2.2,24.7,358.5,65.64,50.53
2018,8,10,8,0,650.0,103.0,2.3,25.4,409.0,67.93,52.13
2018,8,10,8,15,676.0,108.0,2.3,25.85,458.0,68.93,52.67
2018,8,10,8,30,702.0,113.0,2.3,26.3,507.0,69.81,53.11
2018,8,10,8,45,722.0,116.5,2.35,26.8,553.0,104.7,58.84
2018,8,10,9,0,742.0,120.0,2.4,27.3,599.0,159.29,90.28
2018,8,10,9,15,756.0,124.5,2.3,27.55,641.0,208.57,125.82
2018,8,10,9,30,770.0,129.0,2.2,27.8,683.0,259.46,166.61
2018,8,10,9,45,769.5,137.5,2.05,28.1,716.5,310.77,209.56
2018,8,10,10,0,769.0,146.0,1.9,28.4,750.0,361.79,252.08
2018,8,10,10,15,765.5,156.0,1.75,28.6,778.0,412.38,293.43
2018,8,10,10,30,762.0,166.0,1.6,28.8,806.0,462.09,332.75
2018,8,10,10,45,791.0,155.0,1.45,29.0,837.0,510.19,369.52
2018,8,10,11,0,820.0,144.0,1.3,29.2,868.0,559.92,406.23
2018,8,10,11,15,824.5,144.5,1.2,29.35,885.5,606.3,439.56
2018,8,10,11,30,829.0,145.0,1.1,29.5,903.0,650.07,469.97
2018,8,10,11,45,831.0,146.0,1.0,29.65,913.0,691.33,497.63
2018,8,10,12,0,833.0,147.0,0.9,29.8,923.0,731.03,523.3
2018,8,10,12,15,720.0,211.5,0.8,29.9,883.5,744.37,528.81
2018,8,10,12,30,607.0,276.0,0.7,30.0,844.0,744.26,525.41
2018,8,10,12,45,577.0,291.5,0.65,30.1,829.0,761.19,535.27
2018,8,10,13,0,547.0,307.0,0.6,30.2,814.0,775.47,542.99
2018,8,10,13,15,680.0,229.0,0.55,30.2,850.5,844.01,588.8
2018,8,10,13,30,813.0,151.0,0.5,30.2,887.0,906.32,625.89
2018,8,10,13,45,634.5,237.0,0.45,30.2,803.5,853.16,591.47
2018,8,10,14,0,456.0,323.0,0.4,30.2,720.0,782.99,544.03
2018,8,10,14,15,605.0,242.0,0.35,30.1,750.5,861.71,597.88
2018,8,10,14,30,754.0,161.0,0.3,30.0,781.0,927.41,637.67
2018,8,10,14,45,768.0,146.5,0.25,29.95,755.5,934.82,641.26
2018,8,10,15,0,782.0,132.0,0.2,29.9,730.0,938.69,643.82
2018,8,10,15,15,769.0,129.0,0.25,29.85,691.0,925.39,638.19
2018,8,10,15,30,756.0,126.0,0.3,29.8,652.0,909.08,631.11
2018,8,10,15,45,727.0,126.5,0.3,29.7,605.0,883.92,617.84
2018,8,10,16,0,698.0,127.0,0.3,29.6,558.0,851.48,600.13
2018,8,10,16,15,688.5,118.5,0.3,29.6,514.5,824.46,585.5
2018,8,10,16,30,679.0,110.0,0.3,29.6,471.0,794.99,569.1
2018,8,10,16,45,602.0,114.5,0.35,29.55,410.0,718.22,522.59
2018,8,10,17,0,525.0,119.0,0.4,29.5,349.0,641.96,475.23
2018,8,10,17,15,501.0,107.0,0.45,29.1,303.5,585.81,440.42
2018,8,10,17,30,477.0,95.0,0.5,28.7,258.0,537.64,409.44
2018,8,10,17,45,413.0,85.0,0.5,28.25,208.5,460.74,355.17
2018,8,10,18,0,349.0,75.0,0.5,27.8,159.0,387.42,300.77
2018,8,10,18,15,309.5,61.0,0.5,27.8,122.0,330.08,255.63
2018,8,10,18,30,270.0,47.0,0.5,27.8,85.0,275.61,210.05
2018,8,10,18,45,177.0,32.0,0.5,27.05,52.5,190.03,132.17
2018,8,10,19,0,84.0,17.0,0.5,26.3,20.0,64.22,0.0
2018,8,10,19,15,42.0,8.5,0.5,26.15,10.0,7.73,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,65.5,15.0,0.55,22.25,19.5,13.64,0.0
2018,8,11,6,0,125.0,28.0,0.6,22.6,37.0,21.98,8.53
2018,8,11,6,15,213.0,43.5,0.6,23.1,74.0,33.64,22.42
2018,8,11,6,30,301.0,59.0,0.6,23.6,111.0,44.93,32.71
2018,8,11,6,45,358.5,71.5,0.65,24.05,154.5,53.46,40.34
2018,8,11,7,0,416.0,84.0,0.7,24.5,198.0,61.65,47.43
2018,8,11,7,15,473.5,92.5,0.6,24.85,248.5,66.68,51.63
2018,8,11,7,30,531.0,101.0,0.5,25.2,299.0,71.65,55.63
2018,8,11,7,45,566.5,108.5,0.45,25.5,349.0,74.45,57.72
2018,8,11,8,0,602.0,116.0,0.4,25.8,399.0,77.06,59.6
2018,8,11,8,15,632.0,121.0,0.35,26.15,447.5,77.64,59.76
2018,8,11,8,30,662.0,126.0,0.3,26.5,496.0,78.14,59.86
2018,8,11,8,45,686.0,129.0,0.3,26.85,542.5,109.59,63.91
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,155.46,88.06
2018,8,11,9,15,724.5,136.5,0.35,27.45,630.5,203.71,122.1
2018,8,11,9,30,739.0,141.0,0.4,27.7,672.0,260.26,166.12
2018,8,11,9,45,508.0,213.0,0.5,28.0,587.0,289.15,198.51
2018,8,11,10,0,277.0,285.0,0.6,28.3,502.0,304.42,217.9
2018,8,11,10,15,385.0,269.0,0.75,28.45,584.0,346.87,249.04
2018,8,11,10,30,493.0,253.0,0.9,28.6,666.0,408.11,294.31
2018,8,11,10,45,588.5,230.5,1.0,28.75,738.5,465.55,337.05
2018,8,11,11,0,684.0,208.0,1.1,28.9,811.0,534.07,387.33
