Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,15,579.0,263.0,1.15,29.0,780.5,554.68,402.47
2018,8,11,11,30,474.0,318.0,1.2,29.1,750.0,568.3,411.92
2018,8,11,11,45,559.5,281.5,1.25,29.2,797.5,622.18,450.97
2018,8,11,12,0,645.0,245.0,1.3,29.3,845.0,683.78,494.44
2018,8,11,12,15,700.5,216.5,1.35,29.35,869.5,733.27,529.03
2018,8,11,12,30,756.0,188.0,1.4,29.4,894.0,780.72,562.14
2018,8,11,12,45,751.5,191.0,1.45,29.4,889.5,810.39,581.77
2018,8,11,13,0,747.0,194.0,1.5,29.4,885.0,837.66,599.78
2018,8,11,13,15,688.0,216.5,1.55,29.3,846.0,838.47,601.04
2018,8,11,13,30,629.0,239.0,1.6,29.2,807.0,829.7,595.53
2018,8,11,13,45,647.0,226.5,1.6,29.1,799.0,853.87,612.72
2018,8,11,14,0,665.0,214.0,1.6,29.0,791.0,875.71,627.65
2018,8,11,14,15,466.5,280.0,1.65,28.9,678.5,761.99,550.97
2018,8,11,14,30,268.0,346.0,1.7,28.8,566.0,632.94,461.69
2018,8,11,14,45,236.5,313.0,1.7,28.65,501.0,574.2,423.27
2018,8,11,15,0,205.0,280.0,1.7,28.5,436.0,512.92,381.68
2018,8,11,15,15,132.5,276.0,1.7,28.4,375.0,424.1,317.81
2018,8,11,15,30,60.0,272.0,1.7,28.3,314.0,334.52,251.52
2018,8,11,15,45,66.0,249.5,1.7,28.15,292.5,318.48,241.28
2018,8,11,16,0,72.0,227.0,1.7,28.0,271.0,301.71,230.08
2018,8,11,16,15,96.5,223.5,1.6,27.85,277.5,324.11,248.48
2018,8,11,16,30,121.0,220.0,1.5,27.7,284.0,363.77,279.33
2018,8,11,16,45,65.5,152.5,1.45,27.55,186.5,215.98,167.08
2018,8,11,17,0,10.0,85.0,1.4,27.4,89.0,84.58,62.95
2018,8,11,17,15,28.5,88.5,1.3,27.05,98.5,111.68,85.87
2018,8,11,17,30,47.0,92.0,1.2,26.7,108.0,132.67,103.52
2018,8,11,17,45,23.5,63.0,1.05,26.35,71.0,80.31,60.74
2018,8,11,18,0,0.0,34.0,0.9,26.0,34.0,29.95,18.94
2018,8,11,18,15,0.0,23.5,0.9,26.0,23.5,20.67,11.22
2018,8,11,18,30,0.0,13.0,0.9,26.0,13.0,11.42,3.48
2018,8,11,18,45,3.0,8.5,0.75,25.0,8.5,9.48,1.26
2018,8,11,19,0,6.0,4.0,0.6,24.0,4.0,7.11,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,13.64,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,22.04,7.86
2018,8,12,6,15,231.5,42.5,1.3,21.45,75.0,32.94,21.91
2018,8,12,6,30,320.0,57.0,1.3,21.9,112.0,43.5,31.69
2018,8,12,6,45,386.5,68.5,1.25,22.35,157.5,51.38,38.83
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,58.98,45.48
2018,8,12,7,15,494.5,89.5,1.05,23.5,250.5,65.48,50.92
2018,8,12,7,30,536.0,99.0,0.9,24.2,298.0,70.22,54.69
2018,8,12,7,45,557.5,109.5,0.8,24.9,344.5,75.3,58.63
2018,8,12,8,0,579.0,120.0,0.7,25.6,391.0,79.98,62.15
2018,8,12,8,15,626.0,121.5,0.7,26.05,444.5,78.08,60.2
2018,8,12,8,30,673.0,123.0,0.7,26.5,498.0,76.38,58.46
2018,8,12,8,45,685.5,130.5,0.65,27.0,542.0,109.14,64.23
2018,8,12,9,0,698.0,138.0,0.6,27.5,586.0,156.85,89.88
2018,8,12,9,15,717.0,141.5,0.6,27.75,629.0,204.56,123.19
2018,8,12,9,30,736.0,145.0,0.6,28.0,672.0,254.46,162.04
2018,8,12,9,45,742.5,151.0,0.6,28.3,707.5,311.0,207.55
2018,8,12,10,0,749.0,157.0,0.6,28.6,743.0,361.17,248.24
2018,8,12,10,15,747.5,166.0,0.6,28.8,771.0,410.91,288.09
2018,8,12,10,30,746.0,175.0,0.6,29.0,799.0,459.97,326.29
2018,8,12,10,45,733.5,187.0,0.6,29.15,816.0,501.74,358.37
2018,8,12,11,0,721.0,199.0,0.6,29.3,833.0,545.97,390.93
2018,8,12,11,15,639.5,251.5,0.6,29.4,822.5,580.28,414.99
2018,8,12,11,30,558.0,304.0,0.6,29.5,812.0,609.55,434.45
2018,8,12,11,45,535.5,324.0,0.65,29.6,816.0,642.69,457.09
2018,8,12,12,0,513.0,344.0,0.7,29.7,820.0,673.53,477.67
2018,8,12,12,15,466.5,364.5,0.7,29.75,798.0,684.34,484.15
2018,8,12,12,30,420.0,385.0,0.7,29.8,776.0,691.13,487.95
2018,8,12,12,45,381.5,402.5,0.75,29.85,756.5,693.93,489.87
2018,8,12,13,0,343.0,420.0,0.8,29.9,737.0,696.99,491.8
2018,8,12,13,15,333.0,416.5,0.8,29.9,720.5,702.61,495.74
2018,8,12,13,30,323.0,413.0,0.8,29.9,704.0,706.31,498.43
2018,8,12,13,45,337.0,391.5,0.85,29.95,689.0,712.57,504.15
2018,8,12,14,0,351.0,370.0,0.9,30.0,674.0,717.11,508.83
2018,8,12,14,15,293.5,373.0,0.9,29.95,621.5,676.52,481.86
2018,8,12,14,30,236.0,376.0,0.9,29.9,569.0,633.5,453.34
2018,8,12,14,45,223.0,342.5,0.9,29.9,518.5,592.83,427.68
2018,8,12,15,0,210.0,309.0,0.9,29.9,468.0,532.43,388.46
2018,8,12,15,15,225.0,272.5,0.85,29.75,435.0,528.8,387.98
2018,8,12,15,30,240.0,236.0,0.8,29.6,402.0,505.51,373.79
2018,8,12,15,45,122.5,168.0,0.7,29.5,252.5,298.64,225.01
2018,8,12,16,0,5.0,100.0,0.6,29.4,103.0,93.82,68.13
2018,8,12,16,15,10.0,99.5,0.6,29.2,105.0,98.15,72.5
2018,8,12,16,30,15.0,99.0,0.6,29.0,107.0,109.27,81.73
2018,8,12,16,45,14.5,96.5,0.6,28.75,103.5,106.69,80.03
2018,8,12,17,0,14.0,94.0,0.6,28.5,100.0,97.13,72.82
2018,8,12,17,15,9.5,67.0,0.65,28.05,71.0,67.3,49.24
2018,8,12,17,30,5.0,40.0,0.7,27.6,42.0,39.36,26.72
2018,8,12,17,45,2.5,27.5,0.7,27.1,28.5,26.17,15.94
2018,8,12,18,0,0.0,15.0,0.7,26.6,15.0,13.18,5.18
2018,8,12,18,15,0.0,12.5,0.7,26.6,12.5,10.97,3.29
2018,8,12,18,30,0.0,10.0,0.7,26.6,10.0,8.77,1.34
2018,8,12,18,45,0.5,6.5,0.65,25.65,6.5,6.01,0.0
2018,8,12,19,0,1.0,3.0,0.6,24.7,3.0,3.3,0.0
2018,8,12,19,15,0.5,1.5,0.55,24.45,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.3,18.0,12.73,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.6,35.0,21.24,6.55
2018,8,13,6,15,209.5,43.5,1.35,19.9,72.5,33.72,22.66
2018,8,13,6,30,297.0,60.0,1.4,20.2,110.0,45.79,33.86
2018,8,13,6,45,367.0,72.0,1.4,20.5,156.0,53.98,41.37
2018,8,13,7,0,437.0,84.0,1.4,20.8,202.0,61.88,48.38
2018,8,13,7,15,489.0,93.0,1.45,21.3,252.0,67.25,52.93
2018,8,13,7,30,541.0,102.0,1.5,21.8,302.0,72.82,57.5
2018,8,13,7,45,581.0,108.5,1.55,22.35,353.0,74.85,58.91
2018,8,13,8,0,621.0,115.0,1.6,22.9,404.0,76.76,60.2
2018,8,13,8,15,650.5,120.5,1.55,23.35,454.0,77.74,60.68
2018,8,13,8,30,680.0,126.0,1.5,23.8,504.0,78.61,61.07
2018,8,13,8,45,703.0,130.0,1.45,24.25,551.0,108.21,64.56
2018,8,13,9,0,726.0,134.0,1.4,24.7,598.0,155.66,89.4
2018,8,13,9,15,744.0,136.5,1.3,25.05,641.0,204.09,123.62
2018,8,13,9,30,762.0,139.0,1.2,25.4,684.0,261.12,168.56
2018,8,13,9,45,776.5,140.5,1.15,25.75,721.5,311.06,209.81
2018,8,13,10,0,791.0,142.0,1.1,26.1,759.0,362.28,252.14
2018,8,13,10,15,782.5,152.5,1.05,26.4,784.0,412.71,293.52
2018,8,13,10,30,774.0,163.0,1.0,26.7,809.0,461.72,332.46
2018,8,13,10,45,790.5,160.0,0.95,27.0,837.0,510.68,369.9
2018,8,13,11,0,807.0,157.0,0.9,27.3,865.0,560.21,406.49
2018,8,13,11,15,630.0,247.5,0.95,27.5,807.5,570.81,414.61
2018,8,13,11,30,453.0,338.0,1.0,27.7,750.0,569.97,413.39
2018,8,13,11,45,398.5,362.0,1.0,27.85,727.5,580.67,420.62
2018,8,13,12,0,344.0,386.0,1.0,28.0,705.0,586.59,424.02
2018,8,13,12,15,378.0,363.0,1.05,28.1,714.0,615.78,445.26
2018,8,13,12,30,412.0,340.0,1.1,28.2,723.0,645.39,466.52
2018,8,13,12,45,464.5,328.5,1.2,28.3,758.0,700.75,505.22
2018,8,13,13,0,517.0,317.0,1.3,28.4,793.0,757.49,544.24
2018,8,13,13,15,424.5,355.5,1.35,28.4,742.5,733.69,526.9
2018,8,13,13,30,332.0,394.0,1.4,28.4,692.0,695.71,500.74
2018,8,13,13,45,491.0,311.5,1.4,28.45,741.0,788.01,566.69
2018,8,13,14,0,650.0,229.0,1.4,28.5,790.0,875.29,626.94
2018,8,13,14,15,717.5,191.0,1.45,28.4,791.5,915.69,653.53
2018,8,13,14,30,785.0,153.0,1.5,28.3,793.0,946.75,674.55
2018,8,13,14,45,774.5,150.5,1.5,28.25,759.5,942.92,673.01
2018,8,13,15,0,764.0,148.0,1.5,28.2,726.0,935.86,669.98
2018,8,13,15,15,750.5,144.0,1.45,28.1,686.5,921.1,661.68
2018,8,13,15,30,737.0,140.0,1.4,28.0,647.0,909.7,655.71
2018,8,13,15,45,719.5,136.0,1.4,27.9,603.0,885.47,642.22
2018,8,13,16,0,702.0,132.0,1.4,27.8,559.0,858.69,627.16
2018,8,13,16,15,678.0,126.5,1.3,27.7,511.0,821.61,604.03
2018,8,13,16,30,654.0,121.0,1.2,27.6,463.0,782.62,579.54
2018,8,13,16,45,622.5,115.0,1.1,27.55,413.0,734.65,548.55
2018,8,13,17,0,591.0,109.0,1.0,27.5,363.0,685.69,516.42
2018,8,13,17,15,549.5,101.0,0.9,27.1,312.5,625.22,476.15
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,565.05,434.86
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,486.26,378.59
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,417.12,326.32
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,333.5,260.13
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,255.95,195.59
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,166.91,107.06
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,46.84,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.3,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,57.0,13.0,0.45,19.55,16.5,11.82,0.0
2018,8,14,6,0,110.0,25.0,0.5,19.8,32.0,19.65,4.64
2018,8,14,6,15,195.0,41.5,0.5,20.2,68.5,32.16,21.28
2018,8,14,6,30,280.0,58.0,0.5,20.6,105.0,44.25,32.48
2018,8,14,6,45,348.0,72.0,0.55,21.05,151.0,53.96,41.26
2018,8,14,7,0,416.0,86.0,0.6,21.5,197.0,63.31,49.46
2018,8,14,7,15,467.0,96.0,0.7,22.15,246.5,69.33,54.51
2018,8,14,7,30,518.0,106.0,0.8,22.8,296.0,75.1,59.18
2018,8,14,7,45,557.0,113.0,0.9,23.45,346.0,78.32,61.57
2018,8,14,8,0,596.0,120.0,1.0,24.1,396.0,80.43,62.96
2018,8,14,8,15,626.0,125.5,1.1,24.6,445.0,81.23,63.27
2018,8,14,8,30,656.0,131.0,1.2,25.1,494.0,81.93,63.5
2018,8,14,8,45,680.0,135.0,1.25,25.6,541.0,109.09,66.04
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,155.39,89.72
2018,8,14,9,15,725.0,140.5,1.35,26.4,631.0,202.44,122.49
2018,8,14,9,30,746.0,142.0,1.4,26.7,674.0,258.63,166.5
2018,8,14,9,45,764.5,142.0,1.4,27.0,712.5,307.67,206.89
2018,8,14,10,0,783.0,142.0,1.4,27.3,751.0,358.43,248.9
2018,8,14,10,15,793.5,143.0,1.45,27.45,782.5,408.41,290.28
2018,8,14,10,30,804.0,144.0,1.5,27.6,814.0,458.79,331.05
2018,8,14,10,45,812.0,145.5,1.55,27.8,839.5,508.56,370.25
2018,8,14,11,0,820.0,147.0,1.6,28.0,865.0,558.08,408.18
2018,8,14,11,15,826.0,147.0,1.6,28.15,883.0,604.74,442.93
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,649.65,475.54
2018,8,14,11,45,837.5,145.5,1.65,28.4,912.0,691.61,505.82
2018,8,14,12,0,843.0,144.0,1.7,28.5,923.0,732.17,534.57
2018,8,14,12,15,658.0,234.0,1.7,28.55,843.0,714.39,519.93
2018,8,14,12,30,473.0,324.0,1.7,28.6,763.0,679.2,493.25
2018,8,14,12,45,440.5,341.0,1.7,28.7,748.0,691.74,501.55
2018,8,14,13,0,408.0,358.0,1.7,28.8,733.0,701.32,507.32
2018,8,14,13,15,571.5,277.0,1.7,28.8,794.0,790.38,570.94
2018,8,14,13,30,735.0,196.0,1.7,28.8,855.0,881.8,632.87
2018,8,14,13,45,688.0,214.5,1.7,28.8,820.0,878.05,630.04
2018,8,14,14,0,641.0,233.0,1.7,28.8,785.0,870.08,625.14
2018,8,14,14,15,621.0,231.0,1.7,28.75,751.5,863.57,621.81
2018,8,14,14,30,601.0,229.0,1.7,28.7,718.0,853.9,616.47
2018,8,14,14,45,610.0,214.5,1.65,28.65,692.5,856.7,619.56
2018,8,14,15,0,619.0,200.0,1.6,28.6,667.0,856.52,620.32
2018,8,14,15,15,634.0,185.0,1.55,28.55,640.5,858.62,622.57
2018,8,14,15,30,649.0,170.0,1.5,28.5,614.0,857.52,622.86
2018,8,14,15,45,483.0,192.0,1.5,28.4,510.0,711.57,526.44
2018,8,14,16,0,317.0,214.0,1.5,28.3,406.0,556.85,419.01
2018,8,14,16,15,365.5,192.0,1.4,28.25,395.5,595.12,448.97
2018,8,14,16,30,414.0,170.0,1.3,28.2,385.0,610.28,461.5
2018,8,14,16,45,437.5,149.5,1.2,28.1,355.0,600.57,456.32
2018,8,14,17,0,461.0,129.0,1.1,28.0,325.0,587.56,448.87
2018,8,14,17,15,240.0,102.0,1.05,27.5,203.0,335.88,263.4
2018,8,14,17,30,19.0,75.0,1.0,27.0,81.0,89.7,67.58
2018,8,14,17,45,9.5,46.0,0.9,26.5,49.0,48.0,34.03
2018,8,14,18,0,0.0,17.0,0.8,26.0,17.0,14.94,6.63
2018,8,14,18,15,0.0,12.5,0.8,26.0,12.5,10.97,3.29
2018,8,14,18,30,0.0,8.0,0.8,26.0,8.0,7.02,0.0
2018,8,14,18,45,0.0,5.0,0.85,25.2,5.0,4.38,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.82,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.25,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,52.5,12.0,1.35,20.0,15.5,10.91,0.0
2018,8,15,6,0,105.0,24.0,1.5,20.4,31.0,18.87,3.02
2018,8,15,6,15,192.0,41.0,1.55,20.75,67.5,31.8,20.79
2018,8,15,6,30,279.0,58.0,1.6,21.1,104.0,44.29,32.38
2018,8,15,6,45,347.0,71.5,1.65,21.45,149.5,53.64,40.87
2018,8,15,7,0,415.0,85.0,1.7,21.8,195.0,62.63,48.81
2018,8,15,7,15,465.0,95.5,1.5,22.45,244.5,69.03,54.21
2018,8,15,7,30,515.0,106.0,1.3,23.1,294.0,75.15,59.18
2018,8,15,7,45,505.0,123.0,1.15,23.75,331.0,84.96,67.14
2018,8,15,8,0,495.0,140.0,1.0,24.4,368.0,94.15,74.41
2018,8,15,8,15,481.0,161.5,0.9,25.05,404.5,105.61,83.43
2018,8,15,8,30,467.0,183.0,0.8,25.7,441.0,116.33,91.68
2018,8,15,8,45,577.5,165.0,0.7,26.3,512.5,124.22,80.43
2018,8,15,9,0,688.0,147.0,0.6,26.9,584.0,157.91,91.87
2018,8,15,9,15,699.0,153.5,0.5,27.1,624.5,206.05,125.22
2018,8,15,9,30,710.0,160.0,0.4,27.3,665.0,255.57,163.5
2018,8,15,9,45,632.5,203.5,0.25,27.5,671.5,309.53,208.73
2018,8,15,10,0,555.0,247.0,0.1,27.7,678.0,357.38,247.76
2018,8,15,10,15,448.0,309.0,0.2,27.8,666.0,396.91,280.62
2018,8,15,10,30,341.0,371.0,0.3,27.9,654.0,432.39,308.62
2018,8,15,10,45,472.5,318.5,0.35,27.95,724.0,475.68,340.09
2018,8,15,11,0,604.0,266.0,0.4,28.0,794.0,533.46,382.01
2018,8,15,11,15,515.5,313.5,0.5,28.05,770.5,557.39,399.65
2018,8,15,11,30,427.0,361.0,0.6,28.1,747.0,570.89,409.61
2018,8,15,11,45,335.5,379.0,0.7,28.1,684.5,552.4,397.78
2018,8,15,12,0,244.0,397.0,0.8,28.1,622.0,523.88,378.58
2018,8,15,12,15,335.5,360.0,0.8,28.25,670.0,578.14,417.78
2018,8,15,12,30,427.0,323.0,0.8,28.4,718.0,641.54,461.78
2018,8,15,12,45,514.5,293.0,0.85,28.55,766.5,708.81,507.96
2018,8,15,13,0,602.0,263.0,0.9,28.7,815.0,779.91,555.85
2018,8,15,13,15,485.0,318.5,0.9,28.8,759.0,751.64,534.42
2018,8,15,13,30,368.0,374.0,0.9,28.9,703.0,708.23,504.07
2018,8,15,13,45,230.5,388.5,0.95,29.05,593.0,610.01,437.47
2018,8,15,14,0,93.0,403.0,1.0,29.2,483.0,478.7,346.33
2018,8,15,14,15,147.5,392.5,1.05,29.2,514.5,541.4,392.76
2018,8,15,14,30,202.0,382.0,1.1,29.2,546.0,590.72,428.32
2018,8,15,14,45,296.5,343.5,1.1,29.25,572.5,665.36,481.4
2018,8,15,15,0,391.0,305.0,1.1,29.3,599.0,722.36,522.08
2018,8,15,15,15,387.0,287.5,1.1,29.25,565.0,703.92,510.82
2018,8,15,15,30,383.0,270.0,1.1,29.2,531.0,683.49,499.0
2018,8,15,15,45,398.5,244.0,1.1,29.1,499.5,688.34,504.45
2018,8,15,16,0,414.0,218.0,1.1,29.0,468.0,673.05,496.61
2018,8,15,16,15,362.5,209.5,1.0,28.9,414.5,593.56,442.72
2018,8,15,16,30,311.0,201.0,0.9,28.8,361.0,533.68,401.48
2018,8,15,16,45,397.5,166.0,0.85,28.7,348.5,584.02,440.47
2018,8,15,17,0,484.0,131.0,0.8,28.6,336.0,609.52,461.08
2018,8,15,17,15,460.5,118.5,0.75,28.2,292.0,563.04,429.42
2018,8,15,17,30,437.0,106.0,0.7,27.8,248.0,516.4,397.25
2018,8,15,17,45,382.0,92.5,0.65,27.4,200.0,444.11,344.5
2018,8,15,18,0,327.0,79.0,0.6,27.0,152.0,374.77,291.77
2018,8,15,18,15,251.5,62.5,0.6,27.0,109.5,290.51,224.93
2018,8,15,18,30,176.0,46.0,0.6,27.0,67.0,198.85,149.98
2018,8,15,18,45,105.5,28.5,0.6,26.3,39.5,122.33,67.69
2018,8,15,19,0,35.0,11.0,0.6,25.6,12.0,29.94,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.5,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,10.46,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,18.65,1.47
2018,8,16,6,15,160.5,41.5,0.7,22.55,63.5,33.01,21.53
2018,8,16,6,30,239.0,60.0,0.8,22.9,99.0,45.78,33.37
2018,8,16,6,45,306.0,75.0,0.9,23.25,143.5,56.18,42.72
2018,8,16,7,0,373.0,90.0,1.0,23.6,188.0,66.18,51.46
2018,8,16,7,15,424.5,101.0,1.1,24.25,236.5,72.81,57.01
2018,8,16,7,30,476.0,112.0,1.2,24.9,285.0,79.16,62.13
2018,8,16,7,45,515.0,121.0,1.35,25.55,334.5,83.76,65.64
2018,8,16,8,0,554.0,130.0,1.5,26.2,384.0,88.06,68.84
2018,8,16,8,15,584.0,136.5,1.6,26.7,432.5,89.22,69.4
2018,8,16,8,30,614.0,143.0,1.7,27.2,481.0,90.25,69.86
2018,8,16,8,45,637.0,149.0,1.85,27.75,527.0,114.14,71.68
2018,8,16,9,0,660.0,155.0,2.0,28.3,573.0,159.39,94.28
2018,8,16,9,15,682.0,157.0,2.0,28.55,615.5,204.58,125.1
2018,8,16,9,30,704.0,159.0,2.0,28.8,658.0,252.34,162.2
2018,8,16,9,45,723.5,158.5,2.05,29.1,696.0,300.03,201.26
2018,8,16,10,0,743.0,158.0,2.1,29.4,734.0,355.3,246.34
2018,8,16,10,15,753.0,160.5,2.05,29.6,765.0,404.27,286.49
2018,8,16,10,30,763.0,163.0,2.0,29.8,796.0,453.7,326.05
2018,8,16,10,45,770.0,165.0,2.0,30.0,820.5,501.55,363.57
2018,8,16,11,0,777.0,167.0,2.0,30.2,845.0,549.15,399.82
2018,8,16,11,15,782.0,168.5,1.95,30.35,862.5,594.73,433.53
2018,8,16,11,30,787.0,170.0,1.9,30.5,880.0,639.48,465.68
2018,8,16,11,45,751.5,190.0,1.9,30.7,874.5,671.55,488.02
2018,8,16,12,0,716.0,210.0,1.9,30.9,869.0,701.09,507.99
2018,8,16,12,15,604.5,270.0,1.85,30.95,827.5,703.88,508.05
2018,8,16,12,30,493.0,330.0,1.8,31.0,786.0,699.33,502.85
2018,8,16,12,45,502.5,321.5,1.75,31.1,783.5,724.34,519.81
2018,8,16,13,0,512.0,313.0,1.7,31.2,781.0,747.98,535.45
2018,8,16,13,15,565.0,280.5,1.65,31.25,790.0,786.7,562.01
2018,8,16,13,30,618.0,248.0,1.6,31.3,799.0,825.21,588.04
2018,8,16,13,45,653.0,227.0,1.55,31.3,797.0,856.59,608.91
2018,8,16,14,0,688.0,206.0,1.5,31.3,795.0,885.72,627.45
2018,8,16,14,15,707.5,190.0,1.45,31.25,778.0,902.62,638.08
2018,8,16,14,30,727.0,174.0,1.4,31.2,761.0,916.43,646.96
2018,8,16,14,45,733.0,163.5,1.35,31.15,733.5,919.96,649.54
2018,8,16,15,0,739.0,153.0,1.3,31.1,706.0,920.22,650.33
2018,8,16,15,15,725.5,149.0,1.25,31.0,667.0,905.73,642.19
2018,8,16,15,30,712.0,145.0,1.2,30.9,628.0,888.32,632.46
2018,8,16,15,45,694.5,140.0,1.15,30.85,584.5,863.11,617.74
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,835.39,601.48
2018,8,16,16,15,653.5,129.5,1.05,30.75,494.0,799.14,579.64
2018,8,16,16,30,630.0,124.0,1.0,30.7,447.0,761.03,556.42
2018,8,16,16,45,599.0,117.0,0.95,30.65,397.5,712.8,526.1
2018,8,16,17,0,568.0,110.0,0.9,30.6,348.0,663.64,494.59
2018,8,16,17,15,525.0,102.0,0.85,30.05,298.5,602.55,454.84
2018,8,16,17,30,482.0,94.0,0.8,29.5,249.0,536.25,409.92
2018,8,16,17,45,423.0,83.0,0.75,28.95,200.5,462.46,357.02
2018,8,16,18,0,364.0,72.0,0.7,28.4,152.0,391.96,303.76
2018,8,16,18,15,281.0,58.0,0.7,28.4,109.5,304.41,234.52
2018,8,16,18,30,198.0,44.0,0.7,28.4,67.0,223.92,167.35
2018,8,16,18,45,116.0,27.0,0.75,27.4,39.0,125.06,61.75
2018,8,16,19,0,34.0,10.0,0.8,26.4,11.0,28.38,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.15,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,10.46,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,18.61,0.0
2018,8,17,6,15,134.5,41.0,1.55,23.35,58.5,32.56,20.94
2018,8,17,6,30,198.0,59.0,1.7,23.8,90.0,46.2,33.53
2018,8,17,6,45,213.5,76.5,1.85,24.25,122.0,58.96,44.87
2018,8,17,7,0,229.0,94.0,2.0,24.7,154.0,71.27,55.55
2018,8,17,7,15,279.0,110.0,2.1,25.2,199.5,82.31,64.87
2018,8,17,7,30,329.0,126.0,2.2,25.7,245.0,92.98,73.63
2018,8,17,7,45,394.5,135.0,2.3,26.2,299.5,92.52,72.86
2018,8,17,8,0,460.0,144.0,2.4,26.7,354.0,96.73,75.98
2018,8,17,8,15,499.5,152.5,2.5,27.15,405.0,100.19,78.43
2018,8,17,8,30,539.0,161.0,2.6,27.6,456.0,103.43,80.68
2018,8,17,8,45,575.5,165.0,2.7,28.0,506.0,121.8,79.52
2018,8,17,9,0,612.0,169.0,2.8,28.4,556.0,163.44,99.54
2018,8,17,9,15,651.5,166.5,2.85,28.65,604.5,205.39,127.2
2018,8,17,9,30,691.0,164.0,2.9,28.9,653.0,251.94,162.7
2018,8,17,9,45,672.0,182.5,3.0,29.15,679.5,302.52,205.23
2018,8,17,10,0,653.0,201.0,3.1,29.4,706.0,351.16,246.23
2018,8,17,10,15,580.5,244.5,3.15,29.55,707.0,396.62,284.87
2018,8,17,10,30,508.0,288.0,3.2,29.7,708.0,436.01,317.26
2018,8,17,10,45,520.0,293.0,3.25,29.85,734.5,478.08,349.91
2018,8,17,11,0,532.0,298.0,3.3,30.0,761.0,520.92,382.48
2018,8,17,11,15,492.0,328.5,3.35,30.15,763.5,554.29,407.22
2018,8,17,11,30,452.0,359.0,3.4,30.3,766.0,584.0,428.6
2018,8,17,11,45,407.0,384.0,3.45,30.4,753.5,602.47,441.61
2018,8,17,12,0,362.0,409.0,3.5,30.5,741.0,617.49,451.79
2018,8,17,12,15,362.5,411.0,3.5,30.55,744.5,642.12,469.28
2018,8,17,12,30,363.0,413.0,3.5,30.6,748.0,665.94,485.98
2018,8,17,12,45,350.0,415.5,3.55,30.6,736.5,678.2,494.68
2018,8,17,13,0,337.0,418.0,3.6,30.6,725.0,688.6,502.11
2018,8,17,13,15,412.0,378.5,3.6,30.6,748.5,742.3,541.17
2018,8,17,13,30,487.0,339.0,3.6,30.6,772.0,791.38,576.72
2018,8,17,13,45,512.5,312.0,3.6,30.6,758.0,806.38,588.23
2018,8,17,14,0,538.0,285.0,3.6,30.6,744.0,819.03,598.49
2018,8,17,14,15,457.0,306.0,3.6,30.5,687.0,776.64,568.99
2018,8,17,14,30,376.0,327.0,3.6,30.4,630.0,716.02,527.24
2018,8,17,14,45,472.0,276.5,3.6,30.35,640.0,779.95,575.1
2018,8,17,15,0,568.0,226.0,3.6,30.3,650.0,825.38,609.76
2018,8,17,15,15,488.0,243.0,3.5,30.15,593.0,770.19,571.21
2018,8,17,15,30,408.0,260.0,3.4,30.0,536.0,713.3,531.58
2018,8,17,15,45,381.5,247.0,3.35,29.9,491.0,656.36,493.66
2018,8,17,16,0,355.0,234.0,3.3,29.8,446.0,616.09,466.57
2018,8,17,16,15,328.5,215.5,3.15,29.55,398.5,568.33,433.74
2018,8,17,16,30,302.0,197.0,3.0,29.3,351.0,519.9,399.93
2018,8,17,16,45,324.5,170.5,2.8,29.05,319.5,504.73,391.25
2018,8,17,17,0,347.0,144.0,2.6,28.8,288.0,486.53,379.92
2018,8,17,17,15,347.0,124.0,2.4,28.35,251.0,473.16,371.06
2018,8,17,17,30,347.0,104.0,2.2,27.9,214.0,439.6,346.84
2018,8,17,17,45,296.5,87.5,2.0,27.4,169.0,370.08,293.3
2018,8,17,18,0,246.0,71.0,1.8,26.9,124.0,303.16,240.04
2018,8,17,18,15,208.5,55.0,1.8,26.9,91.5,249.24,195.0
2018,8,17,18,30,171.0,39.0,1.8,26.9,59.0,198.28,149.39
2018,8,17,18,45,106.0,24.0,1.7,26.1,34.5,123.22,51.41
2018,8,17,19,0,41.0,9.0,1.6,25.3,10.0,31.35,0.0
2018,8,17,19,15,20.5,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,30.5,9.5,2.1,22.6,11.0,8.64,0.0
2018,8,18,6,0,61.0,19.0,2.2,22.8,22.0,15.56,0.0
2018,8,18,6,15,56.5,20.0,2.35,23.1,25.5,16.54,7.82
2018,8,18,6,30,52.0,21.0,2.5,23.4,29.0,17.31,9.07
2018,8,18,6,45,26.0,22.5,2.6,23.7,26.5,19.8,11.42
2018,8,18,7,0,0.0,24.0,2.7,24.0,24.0,21.11,12.64
2018,8,18,7,15,6.0,56.0,2.75,24.3,58.0,49.48,37.09
2018,8,18,7,30,12.0,88.0,2.8,24.6,92.0,76.28,59.85
2018,8,18,7,45,7.0,100.5,2.85,24.95,103.0,86.78,68.45
2018,8,18,8,0,2.0,113.0,2.9,25.3,114.0,97.19,76.85
2018,8,18,8,15,23.5,158.5,2.9,25.5,171.5,125.57,100.13
2018,8,18,8,30,45.0,204.0,2.9,25.7,229.0,155.48,124.3
2018,8,18,8,45,39.0,211.0,2.9,25.95,234.0,163.43,123.68
2018,8,18,9,0,33.0,218.0,2.9,26.2,239.0,173.34,130.35
2018,8,18,9,15,31.5,238.0,2.85,26.4,259.0,191.78,144.0
2018,8,18,9,30,30.0,258.0,2.8,26.6,279.0,210.37,157.85
2018,8,18,9,45,52.0,301.0,2.8,26.8,340.0,251.21,187.79
2018,8,18,10,0,74.0,344.0,2.8,27.0,401.0,295.26,220.02
2018,8,18,10,15,83.5,358.5,2.75,27.2,425.5,317.97,236.57
2018,8,18,10,30,93.0,373.0,2.7,27.4,450.0,341.84,254.01
2018,8,18,10,45,55.0,323.0,2.6,27.55,369.0,295.07,219.72
2018,8,18,11,0,17.0,273.0,2.5,27.7,288.0,245.45,182.78
2018,8,18,11,15,18.5,284.5,2.5,27.7,301.0,258.05,192.23
2018,8,18,11,30,20.0,296.0,2.5,27.7,314.0,270.9,201.69
2018,8,18,11,45,14.5,245.5,2.45,27.75,258.5,225.86,168.0
2018,8,18,12,0,9.0,195.0,2.4,27.8,203.0,179.14,132.84
2018,8,18,12,15,23.5,267.0,2.45,27.7,288.5,256.31,191.23
2018,8,18,12,30,38.0,339.0,2.5,27.6,374.0,335.58,249.85
2018,8,18,12,45,71.5,388.5,2.5,27.5,454.0,413.09,306.75
2018,8,18,13,0,105.0,438.0,2.5,27.4,534.0,494.54,365.46
2018,8,18,13,15,103.0,424.0,2.5,27.15,517.0,487.57,360.83
2018,8,18,13,30,101.0,410.0,2.5,26.9,500.0,479.64,356.0
2018,8,18,13,45,105.5,358.5,2.45,26.65,450.5,451.98,337.43
2018,8,18,14,0,110.0,307.0,2.4,26.4,401.0,410.91,309.2
2018,8,18,14,15,56.5,207.5,2.35,26.2,255.5,251.28,190.7
2018,8,18,14,30,3.0,108.0,2.3,26.0,110.0,99.25,72.81
2018,8,18,14,45,1.5,94.5,2.3,25.75,95.5,85.47,62.33
2018,8,18,15,0,0.0,81.0,2.3,25.5,81.0,71.89,51.73
2018,8,18,15,15,9.0,137.5,2.2,25.4,143.5,132.68,100.2
2018,8,18,15,30,18.0,194.0,2.1,25.3,206.0,196.79,150.57
2018,8,18,15,45,48.5,209.5,2.05,25.2,239.0,257.38,198.68
2018,8,18,16,0,79.0,225.0,2.0,25.1,272.0,307.02,238.02
2018,8,18,16,15,113.0,209.0,1.9,25.05,269.5,340.49,265.08
2018,8,18,16,30,147.0,193.0,1.8,25.0,267.0,354.79,277.75
2018,8,18,16,45,74.5,133.5,1.7,24.95,171.0,217.29,170.77
2018,8,18,17,0,2.0,74.0,1.6,24.9,75.0,67.18,49.33
2018,8,18,17,15,1.0,60.5,1.45,24.75,61.0,54.28,39.1
2018,8,18,17,30,0.0,47.0,1.3,24.6,47.0,41.46,28.64
2018,8,18,17,45,0.0,37.5,1.15,24.45,37.5,33.05,21.71
2018,8,18,18,0,0.0,28.0,1.0,24.3,28.0,24.65,14.69
2018,8,18,18,15,0.0,21.0,1.0,24.3,21.0,18.47,9.4
2018,8,18,18,30,0.0,14.0,1.0,24.3,14.0,12.3,4.0
2018,8,18,18,45,0.0,8.5,1.05,24.0,8.5,7.46,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.0,14.0,9.55,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,16.6,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.45,63.5,26.52,15.87
2018,8,19,6,30,336.0,47.0,1.8,22.7,99.0,37.53,26.28
2018,8,19,6,45,405.0,58.0,1.75,23.0,144.5,44.96,33.1
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,52.07,39.42
2018,8,19,7,15,524.0,77.0,1.6,23.65,239.5,56.29,43.04
2018,8,19,7,30,574.0,85.0,1.5,24.0,289.0,60.33,46.36
2018,8,19,7,45,609.0,91.0,1.4,24.35,339.0,62.55,48.04
2018,8,19,8,0,644.0,97.0,1.3,24.7,389.0,64.65,49.57
2018,8,19,8,15,640.5,109.0,1.25,25.2,428.0,70.39,54.11
2018,8,19,8,30,637.0,121.0,1.2,25.7,467.0,75.66,58.18
2018,8,19,8,45,691.0,117.0,1.2,26.15,524.0,90.53,54.47
2018,8,19,9,0,745.0,113.0,1.2,26.6,581.0,141.59,78.48
2018,8,19,9,15,735.5,129.0,1.2,26.95,618.0,196.37,117.12
2018,8,19,9,30,726.0,145.0,1.2,27.3,655.0,243.28,154.62
2018,8,19,9,45,706.0,167.5,1.2,27.6,686.0,298.3,200.28
2018,8,19,10,0,686.0,190.0,1.2,27.9,717.0,351.42,244.19
2018,8,19,10,15,682.5,198.5,1.25,28.15,741.5,398.11,282.4
2018,8,19,10,30,679.0,207.0,1.3,28.4,766.0,444.07,319.16
2018,8,19,10,45,643.5,228.0,1.35,28.6,771.0,483.63,350.47
2018,8,19,11,0,608.0,249.0,1.4,28.8,776.0,519.32,377.85
2018,8,19,11,15,472.5,308.5,1.5,28.95,723.0,526.25,383.77
2018,8,19,11,30,337.0,368.0,1.6,29.1,670.0,520.79,379.83
2018,8,19,11,45,259.5,383.0,1.65,29.2,617.0,503.69,367.82
2018,8,19,12,0,182.0,398.0,1.7,29.3,564.0,479.84,350.51
2018,8,19,12,15,179.5,414.5,1.75,29.35,578.5,505.73,368.93
2018,8,19,12,30,177.0,431.0,1.8,29.4,593.0,531.63,386.9
2018,8,19,12,45,267.5,403.0,1.85,29.45,646.5,598.66,435.44
2018,8,19,13,0,358.0,375.0,1.9,29.5,700.0,665.62,483.19
2018,8,19,13,15,324.5,381.0,1.9,29.45,672.0,659.27,478.25
2018,8,19,13,30,291.0,387.0,1.9,29.4,644.0,650.25,472.01
2018,8,19,13,45,228.5,394.0,1.9,29.35,593.0,613.09,445.92
2018,8,19,14,0,166.0,401.0,1.9,29.3,542.0,559.3,408.34
2018,8,19,14,15,170.0,382.5,1.9,29.25,522.5,552.35,404.92
2018,8,19,14,30,174.0,364.0,1.9,29.2,503.0,544.22,400.42
2018,8,19,14,45,98.0,298.5,1.9,29.1,376.0,406.36,302.27
2018,8,19,15,0,22.0,233.0,1.9,29.0,249.0,250.03,186.78
2018,8,19,15,15,15.5,196.0,1.85,28.85,207.0,195.35,146.46
2018,8,19,15,30,9.0,159.0,1.8,28.7,165.0,153.66,114.96
2018,8,19,15,45,4.5,101.0,1.8,28.55,104.0,94.23,69.13
2018,8,19,16,0,0.0,43.0,1.8,28.4,43.0,38.0,24.78
2018,8,19,16,15,0.0,40.0,1.75,28.2,40.0,35.33,22.78
2018,8,19,16,30,0.0,37.0,1.7,28.0,37.0,32.65,20.75
2018,8,19,16,45,24.5,54.5,1.65,27.8,64.5,72.29,53.86
2018,8,19,17,0,49.0,72.0,1.6,27.6,92.0,121.72,94.52
2018,8,19,17,15,65.0,82.5,1.5,27.2,105.0,148.22,116.37
2018,8,19,17,30,81.0,93.0,1.4,26.8,118.0,176.35,139.25
2018,8,19,17,45,40.5,54.5,1.3,26.35,67.0,84.17,64.33
2018,8,19,18,0,0.0,16.0,1.2,25.9,16.0,14.06,5.86
2018,8,19,18,15,4.5,18.0,1.2,25.9,18.5,18.93,9.79
2018,8,19,18,30,9.0,20.0,1.2,25.9,21.0,23.79,12.97
2018,8,19,18,45,5.0,11.0,1.05,25.15,11.5,12.88,0.0
2018,8,19,19,0,1.0,2.0,0.9,24.4,2.0,2.38,0.0
2018,8,19,19,15,0.5,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,8.0,3.0,1.5,21.6,3.5,2.73,0.0
2018,8,20,6,0,16.0,6.0,1.7,21.8,7.0,5.12,0.0
2018,8,20,6,15,14.5,8.0,1.75,22.0,9.5,7.29,0.24
2018,8,20,6,30,13.0,10.0,1.8,22.2,12.0,9.05,2.07
2018,8,20,6,45,6.5,12.5,1.85,22.4,13.5,11.22,4.07
2018,8,20,7,0,0.0,15.0,1.9,22.6,15.0,13.18,5.84
2018,8,20,7,15,1.5,44.0,1.95,22.85,44.5,38.81,28.12
2018,8,20,7,30,3.0,73.0,2.0,23.1,74.0,64.27,49.95
2018,8,20,7,45,165.0,112.0,2.0,23.4,186.0,82.1,64.91
2018,8,20,8,0,327.0,151.0,2.0,23.7,298.0,108.02,86.46
2018,8,20,8,15,472.0,144.5,2.0,24.1,385.0,95.09,75.14
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,87.44,68.36
2018,8,20,8,45,392.0,187.5,1.95,24.85,406.5,128.1,90.47
2018,8,20,9,0,167.0,237.0,1.9,25.2,341.0,187.33,136.57
2018,8,20,9,15,92.0,232.0,1.85,25.6,290.0,187.15,137.98
2018,8,20,9,30,17.0,227.0,1.8,26.0,239.0,194.43,146.2
2018,8,20,9,45,14.5,229.0,1.75,26.35,239.5,197.94,148.49
2018,8,20,10,0,12.0,231.0,1.7,26.7,240.0,200.94,150.4
2018,8,20,10,15,13.0,240.5,1.65,26.95,251.0,210.86,157.51
2018,8,20,10,30,14.0,250.0,1.6,27.2,262.0,220.91,164.69
2018,8,20,10,45,12.0,232.5,1.6,27.5,243.0,207.34,154.19
2018,8,20,11,0,10.0,215.0,1.6,27.8,224.0,193.0,143.19
2018,8,20,11,15,7.0,183.5,1.6,28.0,190.0,165.42,122.25
2018,8,20,11,30,4.0,152.0,1.6,28.2,156.0,136.9,100.5
2018,8,20,11,45,3.5,150.5,1.6,28.45,154.0,135.68,99.48
2018,8,20,12,0,3.0,149.0,1.6,28.7,152.0,134.38,98.36
2018,8,20,12,15,7.5,189.0,1.6,28.8,196.0,173.5,127.98
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,213.33,157.71
2018,8,20,12,45,40.5,301.0,1.6,29.0,337.5,307.5,227.52
2018,8,20,13,0,69.0,373.0,1.6,29.1,435.0,402.92,296.18
2018,8,20,13,15,74.0,374.5,1.6,29.1,440.5,414.66,304.36
2018,8,20,13,30,79.0,376.0,1.6,29.1,446.0,426.53,313.13
2018,8,20,13,45,71.0,355.0,1.6,29.1,416.5,404.13,297.43
2018,8,20,14,0,63.0,334.0,1.6,29.1,387.0,380.52,280.96
2018,8,20,14,15,154.5,353.5,1.6,29.0,478.0,507.26,373.97
2018,8,20,14,30,246.0,373.0,1.6,28.9,569.0,638.93,466.45
2018,8,20,14,45,300.0,337.0,1.55,28.85,565.5,660.51,482.56
2018,8,20,15,0,354.0,301.0,1.5,28.8,562.0,679.98,498.19
2018,8,20,15,15,263.5,294.0,1.4,28.7,482.0,589.42,434.86
2018,8,20,15,30,173.0,287.0,1.3,28.6,402.0,480.06,357.76
2018,8,20,15,45,246.5,243.5,1.2,28.55,395.0,521.64,390.98
2018,8,20,16,0,320.0,200.0,1.1,28.5,388.0,540.95,407.53
2018,8,20,16,15,365.0,188.5,1.0,28.4,385.0,587.51,441.33
2018,8,20,16,30,410.0,177.0,0.9,28.3,382.0,611.27,459.11
2018,8,20,16,45,317.0,166.5,0.8,28.2,314.5,491.94,374.45
2018,8,20,17,0,224.0,156.0,0.7,28.1,247.0,395.17,303.96
2018,8,20,17,15,292.0,134.0,0.65,27.8,234.5,421.66,326.78
2018,8,20,17,30,360.0,112.0,0.6,27.5,222.0,458.75,355.19
2018,8,20,17,45,308.5,95.0,0.5,27.25,176.5,388.1,301.31
2018,8,20,18,0,257.0,78.0,0.4,27.0,131.0,306.36,238.25
2018,8,20,18,15,189.5,58.5,0.4,27.0,91.0,228.1,175.27
2018,8,20,18,30,122.0,39.0,0.4,27.0,51.0,154.51,111.96
2018,8,20,18,45,68.5,22.5,0.4,26.45,28.5,85.22,0.0
2018,8,20,19,0,15.0,6.0,0.4,25.9,6.0,13.82,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.65,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,21,5,45,19.0,6.5,1.5,22.7,7.5,5.91,0.0
2018,8,21,6,0,38.0,13.0,1.7,22.9,15.0,10.83,0.0
2018,8,21,6,15,19.0,23.5,1.85,23.1,24.5,20.79,10.97
2018,8,21,6,30,0.0,34.0,2.0,23.3,34.0,29.99,19.77
2018,8,21,6,45,0.5,52.5,2.15,23.5,52.5,45.61,33.55
2018,8,21,7,0,1.0,71.0,2.3,23.7,71.0,60.95,46.94
2018,8,21,7,15,0.5,71.5,2.4,23.9,71.5,62.34,48.17
2018,8,21,7,30,0.0,72.0,2.5,24.1,72.0,63.42,49.0
2018,8,21,7,45,0.0,67.5,2.6,24.3,67.5,59.66,45.61
2018,8,21,8,0,0.0,63.0,2.7,24.5,63.0,55.68,42.02
2018,8,21,8,15,1.0,88.0,2.8,24.75,88.5,77.74,60.46
2018,8,21,8,30,2.0,113.0,2.9,25.0,114.0,98.28,77.35
2018,8,21,8,45,4.0,143.0,2.95,25.25,145.5,122.48,92.65
2018,8,21,9,0,6.0,173.0,3.0,25.5,177.0,147.1,111.44
2018,8,21,9,15,12.5,205.5,3.05,25.85,214.0,174.62,132.03
