Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,30,19.0,238.0,3.1,26.2,251.0,203.07,153.16
2018,8,21,9,45,16.5,230.0,3.15,26.5,242.0,199.16,149.8
2018,8,21,10,0,14.0,222.0,3.2,26.8,233.0,194.33,145.86
2018,8,21,10,15,23.5,267.5,3.2,27.05,286.5,228.75,171.55
2018,8,21,10,30,33.0,313.0,3.2,27.3,340.0,271.45,203.2
2018,8,21,10,45,30.0,313.0,3.25,27.6,338.0,275.17,205.62
2018,8,21,11,0,27.0,313.0,3.3,27.9,336.0,278.36,207.72
2018,8,21,11,15,30.5,317.5,3.3,28.1,344.0,288.48,215.05
2018,8,21,11,30,34.0,322.0,3.3,28.3,352.0,298.97,222.65
2018,8,21,11,45,41.5,350.5,3.35,28.5,388.0,332.77,247.43
2018,8,21,12,0,49.0,379.0,3.4,28.7,424.0,368.03,273.04
2018,8,21,12,15,34.0,342.0,3.4,28.85,373.0,330.41,245.16
2018,8,21,12,30,19.0,305.0,3.4,29.0,322.0,286.46,212.58
2018,8,21,12,45,46.0,334.0,3.45,29.15,375.5,342.21,254.4
2018,8,21,13,0,73.0,363.0,3.5,29.3,429.0,396.92,294.77
2018,8,21,13,15,97.0,392.0,3.5,29.35,478.0,451.52,334.63
2018,8,21,13,30,121.0,421.0,3.5,29.4,527.0,519.56,383.5
2018,8,21,13,45,133.5,405.5,3.5,29.4,520.0,524.7,387.79
2018,8,21,14,0,146.0,390.0,3.5,29.4,513.0,529.18,392.0
2018,8,21,14,15,87.0,324.0,3.5,29.35,396.5,397.61,297.04
2018,8,21,14,30,28.0,258.0,3.5,29.3,280.0,277.01,207.33
2018,8,21,14,45,114.0,275.0,3.5,29.2,359.5,396.56,299.68
2018,8,21,15,0,200.0,292.0,3.5,29.1,439.0,502.98,379.95
2018,8,21,15,15,381.5,235.0,3.45,28.95,495.0,655.46,494.42
2018,8,21,15,30,563.0,178.0,3.4,28.8,551.0,776.56,584.01
2018,8,21,15,45,603.0,156.5,3.35,28.6,530.5,789.2,593.77
2018,8,21,16,0,643.0,135.0,3.3,28.4,510.0,797.61,601.51
2018,8,21,16,15,541.5,121.0,3.1,28.15,417.5,679.17,519.63
2018,8,21,16,30,440.0,107.0,2.9,27.9,325.0,561.69,436.62
2018,8,21,16,45,220.0,64.5,2.7,27.65,173.5,290.74,231.45
2018,8,21,17,0,0.0,22.0,2.5,27.4,22.0,19.37,10.11
2018,8,21,17,15,30.0,54.0,2.25,26.9,63.0,75.35,57.08
2018,8,21,17,30,60.0,86.0,2.0,26.4,104.0,137.38,108.15
2018,8,21,17,45,88.0,72.5,1.75,25.95,93.0,156.2,123.79
2018,8,21,18,0,116.0,59.0,1.5,25.5,82.0,173.3,137.07
2018,8,21,18,15,158.0,46.5,1.5,25.5,68.0,185.34,144.76
2018,8,21,18,30,200.0,34.0,1.5,25.5,54.0,210.19,154.2
2018,8,21,18,45,107.5,19.0,1.5,24.8,29.0,109.91,0.0
2018,8,21,19,0,15.0,4.0,1.5,24.1,4.0,11.97,0.0
2018,8,21,19,15,7.5,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.0,9.0,1.6,20.95,12.0,8.19,0.0
2018,8,22,6,0,130.0,18.0,1.8,21.2,24.0,14.25,0.0
2018,8,22,6,15,246.0,31.0,1.9,21.5,60.5,25.34,14.55
2018,8,22,6,30,362.0,44.0,2.0,21.8,97.0,35.22,24.32
2018,8,22,6,45,439.0,53.0,2.05,22.1,143.5,41.06,29.82
2018,8,22,7,0,516.0,62.0,2.1,22.4,190.0,46.72,34.93
2018,8,22,7,15,567.5,69.0,2.15,22.9,241.0,50.43,38.13
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,54.01,41.07
2018,8,22,7,45,655.0,81.0,2.25,23.9,343.0,55.84,42.43
2018,8,22,8,0,691.0,86.0,2.3,24.4,394.0,57.59,43.68
2018,8,22,8,15,715.5,90.5,2.35,24.9,443.5,64.94,49.63
2018,8,22,8,30,740.0,95.0,2.4,25.4,493.0,66.3,50.47
2018,8,22,8,45,757.5,99.0,2.45,25.95,539.0,83.17,50.14
2018,8,22,9,0,775.0,103.0,2.5,26.5,585.0,132.71,71.55
2018,8,22,9,15,778.0,112.0,2.5,26.85,625.0,185.94,107.91
2018,8,22,9,30,781.0,121.0,2.5,27.2,665.0,239.59,150.37
2018,8,22,9,45,698.5,165.5,2.55,27.5,672.5,291.42,196.55
2018,8,22,10,0,616.0,210.0,2.6,27.8,680.0,341.25,240.3
2018,8,22,10,15,438.5,297.0,2.55,28.05,638.5,380.07,275.43
2018,8,22,10,30,261.0,384.0,2.5,28.3,597.0,404.49,296.72
2018,8,22,10,45,299.5,381.0,2.5,28.5,633.0,441.36,324.13
2018,8,22,11,0,338.0,378.0,2.5,28.7,669.0,481.56,353.79
2018,8,22,11,15,265.5,389.5,2.5,28.8,621.0,472.84,348.04
2018,8,22,11,30,193.0,401.0,2.5,28.9,573.0,460.13,338.87
2018,8,22,11,45,172.0,417.0,2.5,29.0,571.5,474.35,348.92
2018,8,22,12,0,151.0,433.0,2.5,29.1,570.0,487.01,357.5
2018,8,22,12,15,148.5,428.5,2.5,29.15,563.5,494.32,362.8
2018,8,22,12,30,146.0,424.0,2.5,29.2,557.0,500.8,367.53
2018,8,22,12,45,119.0,366.5,2.45,29.2,474.5,438.07,323.21
2018,8,22,13,0,92.0,309.0,2.4,29.2,392.0,370.51,274.96
2018,8,22,13,15,198.0,311.0,2.35,29.15,485.5,480.43,357.13
2018,8,22,13,30,304.0,313.0,2.3,29.1,579.0,588.2,434.99
2018,8,22,13,45,431.0,289.0,2.25,29.1,656.5,705.85,518.05
2018,8,22,14,0,558.0,265.0,2.2,29.1,734.0,814.08,592.6
2018,8,22,14,15,353.0,253.0,2.15,28.95,546.0,620.53,458.6
2018,8,22,14,30,148.0,241.0,2.1,28.8,358.0,388.88,292.08
2018,8,22,14,45,97.0,226.0,2.1,28.7,301.5,327.71,247.47
2018,8,22,15,0,46.0,211.0,2.1,28.6,245.0,250.47,189.05
2018,8,22,15,15,48.5,219.5,2.05,28.45,253.5,263.94,199.97
2018,8,22,15,30,51.0,228.0,2.0,28.3,262.0,278.09,211.17
2018,8,22,15,45,116.0,230.5,1.95,28.2,300.0,363.28,277.51
2018,8,22,16,0,181.0,233.0,1.9,28.1,338.0,430.79,329.62
2018,8,22,16,15,199.5,211.0,1.8,27.9,317.0,423.53,325.77
2018,8,22,16,30,218.0,189.0,1.7,27.7,296.0,432.22,333.78
2018,8,22,16,45,111.5,135.5,1.6,27.45,190.0,252.88,197.55
2018,8,22,17,0,5.0,82.0,1.5,27.2,84.0,77.65,57.36
2018,8,22,17,15,2.5,61.0,1.35,26.7,62.0,55.96,40.21
2018,8,22,17,30,0.0,40.0,1.2,26.2,40.0,35.26,23.36
2018,8,22,17,45,0.0,32.0,1.05,25.7,32.0,28.18,17.57
2018,8,22,18,0,0.0,24.0,0.9,25.2,24.0,21.11,11.67
2018,8,22,18,15,0.0,17.0,0.9,25.2,17.0,14.94,6.4
2018,8,22,18,30,0.0,10.0,0.9,25.2,10.0,8.78,0.93
2018,8,22,18,45,0.0,5.5,0.9,24.35,5.5,4.82,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.5,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.5,12.0,8.19,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.7,24.0,16.37,0.0
2018,8,23,6,15,261.5,31.5,2.45,16.2,62.5,25.96,15.25
2018,8,23,6,30,387.0,45.0,2.6,16.7,101.0,36.33,25.8
2018,8,23,6,45,473.5,53.5,2.75,17.25,150.5,41.73,31.03
2018,8,23,7,0,560.0,62.0,2.9,17.8,200.0,47.02,35.88
2018,8,23,7,15,616.0,68.5,3.0,18.3,254.0,50.39,38.85
2018,8,23,7,30,672.0,75.0,3.1,18.8,308.0,53.67,41.6
2018,8,23,7,45,713.5,78.5,3.25,19.35,362.5,54.54,42.14
2018,8,23,8,0,755.0,82.0,3.4,19.9,417.0,60.98,47.47
2018,8,23,8,15,782.5,85.0,3.35,20.3,469.5,61.51,47.66
2018,8,23,8,30,810.0,88.0,3.3,20.7,522.0,62.04,47.85
2018,8,23,8,45,832.5,90.5,3.25,21.1,572.5,77.78,46.72
2018,8,23,9,0,855.0,93.0,3.2,21.5,623.0,140.12,76.46
2018,8,23,9,15,870.5,95.0,3.15,21.85,668.0,194.16,112.82
2018,8,23,9,30,886.0,97.0,3.1,22.2,713.0,249.73,157.22
2018,8,23,9,45,897.0,99.0,3.0,22.55,752.5,305.48,204.84
2018,8,23,10,0,908.0,101.0,2.9,22.9,792.0,361.84,253.58
2018,8,23,10,15,915.5,102.0,2.85,23.15,823.5,416.59,300.78
2018,8,23,10,30,923.0,103.0,2.8,23.4,855.0,471.12,346.7
2018,8,23,10,45,929.5,103.5,2.75,23.65,881.0,524.35,390.32
2018,8,23,11,0,936.0,104.0,2.7,23.9,907.0,576.81,431.97
2018,8,23,11,15,940.0,104.5,2.65,24.1,925.0,626.88,470.67
2018,8,23,11,30,944.0,105.0,2.6,24.3,943.0,675.53,507.16
2018,8,23,11,45,946.5,105.5,2.55,24.5,953.5,721.57,540.76
2018,8,23,12,0,949.0,106.0,2.5,24.7,964.0,765.68,572.13
2018,8,23,12,15,948.5,105.0,2.5,24.8,964.5,804.12,597.9
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,839.97,621.54
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,873.2,642.81
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,903.53,662.01
2018,8,23,13,15,942.0,104.0,2.35,25.2,938.0,929.5,678.69
2018,8,23,13,30,939.0,104.0,2.3,25.2,924.0,952.25,693.27
2018,8,23,13,45,933.5,102.5,2.25,25.25,901.0,967.85,703.14
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,979.91,710.87
2018,8,23,14,15,921.5,99.5,2.2,25.2,848.5,987.47,716.82
2018,8,23,14,30,915.0,98.0,2.2,25.1,819.0,991.45,720.67
2018,8,23,14,45,906.0,96.5,2.15,25.05,783.0,989.47,720.2
2018,8,23,15,0,897.0,95.0,2.1,25.0,747.0,984.0,717.69
2018,8,23,15,15,884.5,92.5,2.05,24.85,704.5,970.56,710.48
2018,8,23,15,30,872.0,90.0,2.0,24.7,662.0,953.82,701.32
2018,8,23,15,45,855.0,87.0,2.0,24.55,614.5,929.05,687.54
2018,8,23,16,0,838.0,84.0,2.0,24.4,567.0,901.42,671.89
2018,8,23,16,15,816.5,81.0,1.9,24.15,516.5,876.35,657.12
2018,8,23,16,30,795.0,78.0,1.8,23.9,466.0,839.54,634.23
2018,8,23,16,45,766.0,74.5,1.7,23.65,413.5,793.45,604.7
2018,8,23,17,0,737.0,71.0,1.6,23.4,361.0,745.99,573.61
2018,8,23,17,15,695.5,66.0,1.45,22.65,307.0,685.24,532.69
2018,8,23,17,30,654.0,61.0,1.3,21.9,253.0,630.05,494.19
2018,8,23,17,45,592.5,54.5,1.15,21.2,201.5,553.68,437.77
2018,8,23,18,0,531.0,48.0,1.0,20.5,150.0,480.06,380.44
2018,8,23,18,15,430.5,38.5,1.0,20.5,104.5,379.41,297.91
2018,8,23,18,30,330.0,29.0,1.0,20.5,59.0,286.73,206.24
2018,8,23,18,45,189.0,17.5,0.95,19.25,32.0,127.91,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,78.5,9.5,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,157.0,19.0,1.7,14.0,25.0,17.28,0.0
2018,8,24,6,15,289.0,30.5,1.75,14.6,63.5,25.17,14.51
2018,8,24,6,30,421.0,42.0,1.8,15.2,102.0,33.78,23.74
2018,8,24,6,45,500.5,50.5,1.9,15.85,151.5,39.32,29.09
2018,8,24,7,0,580.0,59.0,2.0,16.5,201.0,44.71,34.04
2018,8,24,7,15,632.0,65.5,1.9,17.35,254.5,48.2,37.08
2018,8,24,7,30,684.0,72.0,1.8,18.2,308.0,51.57,39.87
2018,8,24,7,45,720.0,76.5,1.75,19.05,361.5,58.47,45.63
2018,8,24,8,0,756.0,81.0,1.7,19.9,415.0,60.3,46.89
2018,8,24,8,15,781.0,84.5,1.85,20.55,466.5,61.22,47.37
2018,8,24,8,30,806.0,88.0,2.0,21.2,518.0,62.09,47.81
2018,8,24,8,45,825.0,91.5,2.15,21.85,567.0,76.63,46.88
2018,8,24,9,0,844.0,95.0,2.3,22.5,616.0,129.79,68.58
2018,8,24,9,15,859.5,97.0,2.3,22.8,660.5,192.42,111.38
2018,8,24,9,30,875.0,99.0,2.3,23.1,705.0,247.44,154.87
2018,8,24,9,45,887.0,100.5,2.3,23.4,744.5,302.53,201.57
2018,8,24,10,0,899.0,102.0,2.3,23.7,784.0,358.35,249.54
2018,8,24,10,15,906.5,103.5,2.25,23.95,816.0,413.03,296.24
2018,8,24,10,30,914.0,105.0,2.2,24.2,848.0,467.52,341.65
2018,8,24,10,45,919.5,106.0,2.15,24.45,873.0,520.27,384.41
2018,8,24,11,0,925.0,107.0,2.1,24.7,898.0,572.18,425.14
2018,8,24,11,15,929.5,107.0,2.0,24.9,916.0,621.67,462.65
2018,8,24,11,30,934.0,107.0,1.9,25.1,934.0,669.78,497.89
2018,8,24,11,45,935.5,108.0,1.85,25.3,944.0,715.19,530.41
2018,8,24,12,0,937.0,109.0,1.8,25.5,954.0,758.63,560.65
2018,8,24,12,15,937.5,108.0,1.75,25.65,955.0,797.39,585.79
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,833.68,608.6
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,866.92,629.73
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,897.32,648.95
2018,8,24,13,15,933.5,104.0,1.7,26.15,928.0,920.82,663.97
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,940.99,676.96
2018,8,24,13,45,923.0,102.5,1.75,26.25,889.5,956.9,687.98
2018,8,24,14,0,917.0,102.0,1.8,26.3,867.0,969.33,696.96
2018,8,24,14,15,908.0,102.0,1.75,26.25,837.0,975.98,701.47
2018,8,24,14,30,899.0,102.0,1.7,26.2,807.0,979.09,703.93
2018,8,24,14,45,887.0,101.0,1.7,26.2,770.0,974.75,702.37
2018,8,24,15,0,875.0,100.0,1.7,26.2,733.0,966.96,698.85
2018,8,24,15,15,862.0,97.5,1.7,26.05,691.0,953.16,692.07
2018,8,24,15,30,849.0,95.0,1.7,25.9,649.0,936.13,683.36
2018,8,24,15,45,831.5,92.5,1.7,25.8,602.5,921.45,676.14
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,894.28,660.74
2018,8,24,16,15,791.5,86.5,1.65,25.45,505.5,858.62,639.52
2018,8,24,16,30,769.0,83.0,1.6,25.2,455.0,820.74,616.6
2018,8,24,16,45,738.5,78.5,1.5,25.0,402.5,772.63,585.62
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,723.28,553.14
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,666.21,514.73
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,604.97,471.75
2018,8,24,17,45,552.5,57.5,1.0,22.75,193.0,526.07,413.84
2018,8,24,18,0,486.0,51.0,0.9,22.1,142.0,450.15,355.01
2018,8,24,18,15,383.5,40.5,0.9,22.1,98.0,348.69,271.58
2018,8,24,18,30,281.0,30.0,0.9,22.1,54.0,254.21,176.64
2018,8,24,18,45,158.0,17.5,0.9,21.05,29.0,109.09,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.0,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.8,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,21.0,7.0,0.9,16.3,8.0,0.0,0.0
2018,8,25,6,0,42.0,14.0,1.0,16.7,16.0,12.73,0.0
2018,8,25,6,15,148.0,32.0,0.95,17.2,50.5,24.99,13.94
2018,8,25,6,30,254.0,50.0,0.9,17.7,85.0,38.52,27.52
2018,8,25,6,45,332.5,62.5,0.9,18.2,129.5,47.32,35.76
2018,8,25,7,0,411.0,75.0,0.9,18.7,174.0,55.84,43.46
2018,8,25,7,15,466.5,84.0,0.75,19.65,223.0,61.42,48.25
2018,8,25,7,30,522.0,93.0,0.6,20.6,272.0,67.18,52.98
2018,8,25,7,45,319.0,128.0,0.5,21.55,243.0,93.95,75.46
2018,8,25,8,0,116.0,163.0,0.4,22.5,214.0,121.18,97.63
2018,8,25,8,15,218.5,182.5,0.35,23.05,293.0,125.96,100.88
2018,8,25,8,30,321.0,202.0,0.3,23.6,372.0,137.43,109.65
2018,8,25,8,45,532.0,165.0,0.3,24.15,478.5,113.0,79.24
2018,8,25,9,0,743.0,128.0,0.3,24.7,585.0,136.1,76.35
2018,8,25,9,15,672.5,162.5,0.3,25.0,599.0,195.96,119.76
2018,8,25,9,30,602.0,197.0,0.3,25.3,613.0,249.01,163.04
2018,8,25,9,45,551.5,232.0,0.35,25.6,629.5,300.92,205.9
2018,8,25,10,0,501.0,267.0,0.4,25.9,646.0,345.95,243.14
2018,8,25,10,15,381.5,297.5,0.45,26.15,593.0,357.87,256.85
2018,8,25,10,30,262.0,328.0,0.5,26.4,540.0,363.43,264.21
2018,8,25,10,45,262.5,362.0,0.5,26.65,580.0,408.81,297.19
2018,8,25,11,0,263.0,396.0,0.5,26.9,620.0,455.06,329.66
2018,8,25,11,15,326.5,376.5,0.55,27.05,660.5,496.34,359.29
2018,8,25,11,30,390.0,357.0,0.6,27.2,701.0,540.36,390.88
2018,8,25,11,45,427.0,344.0,0.6,27.4,724.5,579.9,418.34
2018,8,25,12,0,464.0,331.0,0.6,27.6,748.0,621.21,446.67
2018,8,25,12,15,317.5,374.5,0.6,27.75,660.0,574.22,412.9
2018,8,25,12,30,171.0,418.0,0.6,27.9,572.0,514.56,370.28
2018,8,25,12,45,164.5,408.5,0.55,28.0,556.0,513.13,369.63
2018,8,25,13,0,158.0,399.0,0.5,28.1,540.0,510.31,367.47
2018,8,25,13,15,220.5,396.0,0.45,28.15,589.5,572.26,410.45
2018,8,25,13,30,283.0,393.0,0.4,28.2,639.0,647.44,460.37
2018,8,25,13,45,450.0,314.5,0.35,28.2,694.0,746.77,527.79
2018,8,25,14,0,617.0,236.0,0.3,28.2,749.0,841.78,590.27
2018,8,25,14,15,536.0,261.5,0.4,28.15,696.0,800.78,564.36
2018,8,25,14,30,455.0,287.0,0.5,28.1,643.0,761.09,540.47
2018,8,25,14,45,537.0,236.5,0.55,28.05,637.5,794.31,566.74
2018,8,25,15,0,619.0,186.0,0.6,28.0,632.0,831.4,593.8
2018,8,25,15,15,671.0,159.0,0.5,27.9,616.5,854.51,607.7
2018,8,25,15,30,723.0,132.0,0.4,27.8,601.0,872.86,618.75
2018,8,25,15,45,738.5,117.5,0.35,27.65,566.5,866.83,615.82
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,852.33,608.08
2018,8,25,16,15,739.0,96.5,0.25,27.4,485.0,820.94,589.69
2018,8,25,16,30,724.0,90.0,0.2,27.3,438.0,787.16,569.85
2018,8,25,16,45,691.0,85.5,0.15,27.15,386.5,743.09,543.12
2018,8,25,17,0,658.0,81.0,0.1,27.0,335.0,693.36,512.13
2018,8,25,17,15,613.0,74.5,0.15,26.4,282.5,630.62,473.11
2018,8,25,17,30,568.0,68.0,0.2,25.8,230.0,568.55,432.58
2018,8,25,17,45,503.0,60.0,0.3,25.25,181.0,490.58,378.33
2018,8,25,18,0,438.0,52.0,0.4,24.7,132.0,415.61,322.15
2018,8,25,18,15,295.0,40.0,0.4,24.7,86.0,287.28,219.8
2018,8,25,18,30,152.0,28.0,0.4,24.7,40.0,167.51,109.32
2018,8,25,18,45,83.5,15.0,0.6,23.4,21.0,62.64,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,13.64,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,23.13,12.06
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,34.04,23.41
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,43.13,31.8
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,50.35,38.3
2018,8,26,7,15,517.5,74.5,1.2,21.6,227.5,55.06,42.36
2018,8,26,7,30,569.0,83.0,1.4,22.4,277.0,59.57,46.06
2018,8,26,7,45,605.0,90.5,1.65,23.15,327.5,62.98,48.71
2018,8,26,8,0,641.0,98.0,1.9,23.9,378.0,66.19,51.12
2018,8,26,8,15,666.5,104.5,1.95,24.45,427.5,68.39,52.67
2018,8,26,8,30,692.0,111.0,2.0,25.0,477.0,70.4,54.04
2018,8,26,8,45,709.5,116.5,2.05,25.55,522.5,80.84,52.82
2018,8,26,9,0,727.0,122.0,2.1,26.1,568.0,129.4,72.1
2018,8,26,9,15,741.5,127.0,2.05,26.5,610.0,186.44,110.07
2018,8,26,9,30,756.0,132.0,2.0,26.9,652.0,237.59,149.39
2018,8,26,9,45,766.5,136.0,2.0,27.3,689.0,288.5,191.36
2018,8,26,10,0,777.0,140.0,2.0,27.7,726.0,340.24,234.61
2018,8,26,10,15,784.0,143.5,1.9,28.05,756.5,390.98,276.64
2018,8,26,10,30,791.0,147.0,1.8,28.4,787.0,441.79,317.62
2018,8,26,10,45,794.0,151.5,1.75,28.7,810.5,491.39,356.66
2018,8,26,11,0,797.0,156.0,1.7,29.0,834.0,540.29,393.89
2018,8,26,11,15,800.5,157.5,1.65,29.25,850.5,586.13,427.88
2018,8,26,11,30,804.0,159.0,1.6,29.5,867.0,630.89,460.05
2018,8,26,11,45,804.5,161.5,1.5,29.75,876.5,673.27,489.24
2018,8,26,12,0,805.0,164.0,1.4,30.0,886.0,713.99,516.35
2018,8,26,12,15,804.0,165.0,1.4,30.2,887.5,750.43,540.91
2018,8,26,12,30,803.0,166.0,1.4,30.4,889.0,784.71,563.54
2018,8,26,12,45,800.0,166.0,1.35,30.55,882.0,814.13,581.42
2018,8,26,13,0,797.0,166.0,1.3,30.7,875.0,840.91,597.51
2018,8,26,13,15,777.0,173.0,1.35,30.75,855.0,856.91,608.2
2018,8,26,13,30,757.0,180.0,1.4,30.8,835.0,869.39,616.86
2018,8,26,13,45,768.0,170.0,1.4,30.85,820.0,890.0,630.2
2018,8,26,14,0,779.0,160.0,1.4,30.9,805.0,907.74,641.71
2018,8,26,14,15,771.0,157.0,1.4,30.85,776.5,911.82,645.06
2018,8,26,14,30,763.0,154.0,1.4,30.8,748.0,912.61,646.64
2018,8,26,14,45,624.5,200.0,1.45,30.75,671.5,844.8,605.41
2018,8,26,15,0,486.0,246.0,1.5,30.7,595.0,760.92,550.44
2018,8,26,15,15,404.0,254.0,1.45,30.6,532.5,694.97,506.75
2018,8,26,15,30,322.0,262.0,1.4,30.5,470.0,611.09,450.03
2018,8,26,15,45,267.0,249.0,1.35,30.45,413.0,546.24,405.85
2018,8,26,16,0,212.0,236.0,1.3,30.4,356.0,463.28,347.92
2018,8,26,16,15,221.5,210.5,1.25,30.15,325.5,442.89,335.73
2018,8,26,16,30,231.0,185.0,1.2,29.9,295.0,438.27,334.1
2018,8,26,16,45,260.0,161.0,1.2,29.7,271.0,432.78,332.51
2018,8,26,17,0,289.0,137.0,1.2,29.5,247.0,424.24,328.47
2018,8,26,17,15,351.0,112.5,1.1,28.8,225.5,456.4,354.46
2018,8,26,17,30,413.0,88.0,1.0,28.1,204.0,464.92,362.21
2018,8,26,17,45,348.0,74.5,0.9,27.4,158.0,387.07,302.62
2018,8,26,18,0,283.0,61.0,0.8,26.7,112.0,313.3,244.11
2018,8,26,18,15,188.0,44.5,0.8,26.7,73.5,219.86,167.22
2018,8,26,18,30,93.0,28.0,0.8,26.7,35.0,115.37,69.6
2018,8,26,18,45,50.0,15.0,0.9,25.75,18.5,42.84,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.4,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.7,17.0,13.64,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.2,49.0,25.06,12.96
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,37.79,26.19
2018,8,27,6,45,309.5,63.5,0.95,23.15,125.0,48.12,35.62
2018,8,27,7,0,383.0,78.0,1.0,23.6,169.0,58.07,44.43
2018,8,27,7,15,436.5,89.0,1.0,24.35,217.5,65.01,50.34
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,71.66,55.79
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,77.08,60.03
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,80.83,62.77
2018,8,27,8,15,597.0,125.0,0.9,27.25,413.5,82.75,63.95
2018,8,27,8,30,626.0,132.0,0.8,27.9,462.0,84.52,64.98
2018,8,27,8,45,647.5,138.5,0.75,28.55,508.0,93.02,63.06
2018,8,27,9,0,669.0,145.0,0.7,29.2,554.0,139.23,80.8
2018,8,27,9,15,685.5,150.0,0.65,29.6,595.5,186.44,110.32
2018,8,27,9,30,702.0,155.0,0.6,30.0,637.0,235.63,146.78
2018,8,27,9,45,713.5,160.0,0.55,30.35,673.5,285.39,186.14
2018,8,27,10,0,725.0,165.0,0.5,30.7,710.0,336.2,226.67
2018,8,27,10,15,733.5,169.0,0.55,30.9,740.5,386.08,266.64
2018,8,27,10,30,742.0,173.0,0.6,31.1,771.0,436.29,306.0
2018,8,27,10,45,747.5,176.5,0.7,31.3,795.0,484.89,343.56
2018,8,27,11,0,753.0,180.0,0.8,31.5,819.0,535.89,381.74
2018,8,27,11,15,758.0,181.0,0.85,31.6,835.5,580.35,414.4
2018,8,27,11,30,763.0,182.0,0.9,31.7,852.0,623.97,445.72
2018,8,27,11,45,756.0,187.5,0.95,31.8,857.5,662.49,472.82
2018,8,27,12,0,749.0,193.0,1.0,31.9,863.0,698.9,497.98
2018,8,27,12,15,744.5,194.5,1.05,31.95,861.5,733.44,521.61
2018,8,27,12,30,740.0,196.0,1.1,32.0,860.0,764.66,542.79
2018,8,27,12,45,559.0,280.5,1.1,32.05,780.0,726.76,515.1
2018,8,27,13,0,378.0,365.0,1.1,32.1,700.0,669.98,475.03
2018,8,27,13,15,374.0,361.0,1.15,32.1,688.0,680.23,483.29
2018,8,27,13,30,370.0,357.0,1.2,32.1,676.0,688.75,489.8
2018,8,27,13,45,424.5,322.5,1.2,32.1,679.5,730.18,518.76
2018,8,27,14,0,479.0,288.0,1.2,32.1,683.0,760.34,540.25
2018,8,27,14,15,503.0,270.0,1.2,32.05,671.5,776.96,552.38
2018,8,27,14,30,527.0,252.0,1.2,32.0,660.0,791.34,563.31
2018,8,27,14,45,468.5,264.5,1.15,31.9,615.0,757.16,540.54
2018,8,27,15,0,410.0,277.0,1.1,31.8,570.0,720.56,516.48
2018,8,27,15,15,418.5,248.0,1.1,31.7,531.5,701.61,506.64
2018,8,27,15,30,427.0,219.0,1.1,31.6,493.0,679.66,494.62
2018,8,27,15,45,535.5,176.5,1.05,31.55,494.0,733.12,534.19
2018,8,27,16,0,644.0,134.0,1.0,31.5,495.0,789.67,572.11
2018,8,27,16,15,530.5,146.5,0.95,31.3,425.5,684.08,503.23
2018,8,27,16,30,417.0,159.0,0.9,31.1,356.0,590.7,440.28
2018,8,27,16,45,409.0,140.5,0.85,30.85,314.5,554.7,417.74
2018,8,27,17,0,401.0,122.0,0.8,30.6,273.0,517.17,392.93
2018,8,27,17,15,380.0,105.0,0.7,29.95,230.0,469.61,360.04
2018,8,27,17,30,359.0,88.0,0.6,29.3,187.0,421.8,325.67
2018,8,27,17,45,334.0,72.0,0.55,28.7,148.5,372.45,288.53
2018,8,27,18,0,309.0,56.0,0.5,28.1,110.0,323.92,249.78
2018,8,27,18,15,227.5,41.5,0.5,28.1,74.0,241.55,181.63
2018,8,27,18,30,146.0,27.0,0.5,28.1,38.0,158.29,88.58
2018,8,27,18,45,76.5,14.0,0.55,27.3,19.5,57.17,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,28,5,45,27.5,6.5,0.75,21.9,7.5,0.0,0.0
2018,8,28,6,0,55.0,13.0,0.8,22.2,15.0,11.82,0.0
2018,8,28,6,15,142.5,30.5,0.9,22.75,46.5,23.89,11.64
2018,8,28,6,30,230.0,48.0,1.0,23.3,78.0,37.04,25.43
2018,8,28,6,45,305.5,62.5,1.05,23.8,122.0,47.39,34.87
2018,8,28,7,0,381.0,77.0,1.1,24.3,166.0,57.38,43.7
2018,8,28,7,15,437.0,87.5,1.2,25.0,215.0,63.99,49.34
2018,8,28,7,30,493.0,98.0,1.3,25.7,264.0,70.34,54.55
2018,8,28,7,45,535.5,106.5,1.35,26.4,314.5,75.29,58.41
2018,8,28,8,0,578.0,115.0,1.4,27.1,365.0,78.76,60.95
2018,8,28,8,15,608.5,121.5,1.4,27.75,414.0,80.43,61.94
2018,8,28,8,30,639.0,128.0,1.4,28.4,463.0,81.97,62.82
2018,8,28,8,45,662.5,132.5,1.45,29.05,509.0,87.89,67.28
2018,8,28,9,0,686.0,137.0,1.5,29.7,555.0,133.71,76.37
2018,8,28,9,15,706.0,140.5,1.5,30.05,598.0,181.29,105.93
2018,8,28,9,30,726.0,144.0,1.5,30.4,641.0,231.18,143.18
2018,8,28,9,45,742.5,145.5,1.5,30.75,678.5,280.92,183.15
2018,8,28,10,0,759.0,147.0,1.5,31.1,716.0,337.72,229.0
2018,8,28,10,15,769.0,149.5,1.5,31.35,747.0,387.89,269.9
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,438.45,310.23
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,487.4,348.36
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,536.01,385.08
2018,8,28,11,15,797.5,157.5,1.5,32.25,844.0,582.26,419.26
2018,8,28,11,30,802.0,159.0,1.5,32.4,861.0,627.51,451.79
2018,8,28,11,45,751.0,187.5,1.5,32.55,850.5,658.24,473.01
2018,8,28,12,0,700.0,216.0,1.5,32.7,840.0,684.94,490.83
2018,8,28,12,15,652.0,241.5,1.5,32.8,823.5,706.13,504.62
2018,8,28,12,30,604.0,267.0,1.5,32.9,807.0,722.51,514.89
2018,8,28,12,45,566.0,284.0,1.45,32.95,787.0,734.4,521.97
2018,8,28,13,0,528.0,301.0,1.4,33.0,767.0,743.05,526.76
2018,8,28,13,15,519.5,299.5,1.4,33.0,752.0,756.07,535.66
2018,8,28,13,30,511.0,298.0,1.4,33.0,737.0,766.65,542.95
2018,8,28,13,45,532.5,281.0,1.35,33.0,728.0,786.62,556.6
2018,8,28,14,0,554.0,264.0,1.3,33.0,719.0,804.54,568.83
2018,8,28,14,15,583.5,239.0,1.3,32.95,703.0,824.29,583.17
2018,8,28,14,30,613.0,214.0,1.3,32.9,687.0,837.86,593.75
2018,8,28,14,45,611.5,204.5,1.25,32.8,657.5,834.89,592.7
2018,8,28,15,0,610.0,195.0,1.2,32.7,628.0,829.02,589.93
2018,8,28,15,15,381.5,182.0,1.15,32.65,447.5,591.3,431.85
2018,8,28,15,30,153.0,169.0,1.1,32.6,267.0,341.35,254.75
2018,8,28,15,45,87.0,158.0,1.1,32.5,213.0,252.36,189.81
2018,8,28,16,0,21.0,147.0,1.1,32.4,159.0,165.23,123.01
2018,8,28,16,15,29.5,136.0,1.05,32.15,151.0,162.47,122.04
2018,8,28,16,30,38.0,125.0,1.0,31.9,143.0,159.28,120.49
2018,8,28,16,45,38.5,125.0,0.95,31.7,141.5,161.73,122.83
2018,8,28,17,0,39.0,125.0,0.9,31.5,140.0,165.55,126.16
2018,8,28,17,15,44.0,96.0,0.85,30.75,110.0,136.15,104.12
2018,8,28,17,30,49.0,67.0,0.8,30.0,80.0,105.79,80.79
2018,8,28,17,45,37.0,62.0,0.7,29.3,70.5,92.94,70.04
2018,8,28,18,0,25.0,57.0,0.6,28.6,61.0,83.73,61.69
2018,8,28,18,15,22.0,37.5,0.6,28.6,40.0,58.62,40.35
2018,8,28,18,30,19.0,18.0,0.6,28.6,19.0,37.33,14.23
2018,8,28,18,45,12.0,9.5,0.65,27.65,10.0,15.58,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.7,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.4,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,24.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,49.0,12.0,1.1,21.7,13.0,10.91,0.0
2018,8,29,6,15,132.0,29.5,1.15,22.15,44.0,23.11,10.64
2018,8,29,6,30,215.0,47.0,1.2,22.6,75.0,36.27,24.81
2018,8,29,6,45,290.5,62.0,1.25,23.05,118.5,47.02,34.64
2018,8,29,7,0,366.0,77.0,1.3,23.5,162.0,57.38,43.83
2018,8,29,7,15,424.0,88.0,1.3,24.15,211.0,64.35,49.83
2018,8,29,7,30,482.0,99.0,1.3,24.8,260.0,71.06,55.37
2018,8,29,7,45,526.5,106.5,1.35,25.5,310.0,75.39,58.73
2018,8,29,8,0,571.0,114.0,1.4,26.2,360.0,78.1,60.64
2018,8,29,8,15,604.0,119.5,1.4,27.0,409.0,79.08,61.03
2018,8,29,8,30,637.0,125.0,1.4,27.8,458.0,80.0,61.36
2018,8,29,8,45,663.5,128.5,1.4,28.65,504.0,83.89,64.12
2018,8,29,9,0,690.0,132.0,1.4,29.5,550.0,129.29,73.24
2018,8,29,9,15,709.0,135.5,1.35,30.0,592.5,176.95,102.55
2018,8,29,9,30,728.0,139.0,1.3,30.5,635.0,226.79,139.56
2018,8,29,9,45,743.0,142.0,1.25,30.95,673.0,283.54,184.49
2018,8,29,10,0,758.0,145.0,1.2,31.4,711.0,334.68,225.84
2018,8,29,10,15,766.0,148.5,1.3,31.65,741.5,384.87,266.87
2018,8,29,10,30,774.0,152.0,1.4,31.9,772.0,435.25,307.26
2018,8,29,10,45,742.5,172.5,1.45,32.15,782.5,480.96,343.3
2018,8,29,11,0,711.0,193.0,1.5,32.4,793.0,519.9,373.31
2018,8,29,11,15,751.0,177.5,1.6,32.55,823.0,571.52,411.72
2018,8,29,11,30,791.0,162.0,1.7,32.7,853.0,622.25,448.87
2018,8,29,11,45,717.0,201.0,1.75,32.85,832.5,646.64,465.9
2018,8,29,12,0,643.0,240.0,1.8,33.0,812.0,665.15,478.34
2018,8,29,12,15,452.5,328.0,1.85,33.1,731.0,634.5,455.35
2018,8,29,12,30,262.0,416.0,1.9,33.2,650.0,586.49,419.85
2018,8,29,12,45,235.5,414.5,1.95,33.25,623.5,581.15,416.68
2018,8,29,13,0,209.0,413.0,2.0,33.3,597.0,565.51,406.22
2018,8,29,13,15,339.0,360.5,2.0,33.3,653.0,648.69,466.26
2018,8,29,13,30,469.0,308.0,2.0,33.3,709.0,738.43,528.88
2018,8,29,13,45,488.0,293.5,2.05,33.25,701.5,757.94,542.74
2018,8,29,14,0,507.0,279.0,2.1,33.2,694.0,775.6,556.03
2018,8,29,14,15,473.5,273.5,2.1,33.1,650.0,751.36,540.64
2018,8,29,14,30,440.0,268.0,2.1,33.0,606.0,724.17,523.51
2018,8,29,14,45,494.5,237.0,2.1,32.95,600.0,750.77,544.22
2018,8,29,15,0,549.0,206.0,2.1,32.9,594.0,774.28,562.54
2018,8,29,15,15,497.5,207.5,2.0,32.75,543.0,730.35,533.15
2018,8,29,15,30,446.0,209.0,1.9,32.6,492.0,684.76,502.83
2018,8,29,15,45,532.0,173.0,1.85,32.5,485.5,723.56,533.09
2018,8,29,16,0,618.0,137.0,1.8,32.4,479.0,766.21,563.15
2018,8,29,16,15,605.5,128.0,1.75,32.15,436.5,736.64,544.85
2018,8,29,16,30,593.0,119.0,1.7,31.9,394.0,704.94,525.5
2018,8,29,16,45,538.5,113.5,1.65,31.65,340.0,638.92,481.92
2018,8,29,17,0,484.0,108.0,1.6,31.4,286.0,567.07,433.08
2018,8,29,17,15,432.5,97.0,1.45,30.6,237.0,499.96,385.94
2018,8,29,17,30,381.0,86.0,1.3,29.8,188.0,434.77,338.0
2018,8,29,17,45,326.0,71.5,1.15,29.0,145.0,364.69,284.23
2018,8,29,18,0,271.0,57.0,1.0,28.2,102.0,298.03,230.6
2018,8,29,18,15,186.5,40.0,1.0,28.2,65.5,212.32,158.5
2018,8,29,18,30,102.0,23.0,1.0,28.2,29.0,120.17,46.27
2018,8,29,18,45,51.0,11.5,1.0,27.2,14.5,39.79,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.0,6.0,0.95,22.05,7.0,0.0,0.0
2018,8,30,6,0,70.0,12.0,1.0,22.3,14.0,10.91,0.0
2018,8,30,6,15,174.5,27.5,1.0,22.75,46.0,21.61,9.02
2018,8,30,6,30,279.0,43.0,1.0,23.2,78.0,33.33,22.24
2018,8,30,6,45,361.5,54.0,1.05,23.6,122.5,41.19,29.58
2018,8,30,7,0,444.0,65.0,1.1,24.0,167.0,49.91,37.35
2018,8,30,7,15,502.5,73.0,1.15,24.7,217.0,54.24,41.08
2018,8,30,7,30,561.0,81.0,1.2,25.4,267.0,58.43,44.51
2018,8,30,7,45,603.0,87.0,1.25,26.15,318.0,60.8,46.27
2018,8,30,8,0,645.0,93.0,1.3,26.9,369.0,63.07,47.87
2018,8,30,8,15,675.0,97.5,1.3,27.65,418.5,64.08,48.38
2018,8,30,8,30,705.0,102.0,1.3,28.4,468.0,65.02,48.82
2018,8,30,8,45,727.5,105.5,1.3,29.1,515.0,75.54,57.16
2018,8,30,9,0,750.0,109.0,1.3,29.8,562.0,123.59,67.19
2018,8,30,9,15,761.5,114.0,1.2,30.3,603.0,174.06,98.13
2018,8,30,9,30,773.0,119.0,1.1,30.8,644.0,225.83,136.7
2018,8,30,9,45,598.5,198.5,1.05,31.25,619.0,282.21,187.6
2018,8,30,10,0,424.0,278.0,1.0,31.7,594.0,326.72,227.5
2018,8,30,10,15,337.5,323.5,1.05,31.95,582.0,364.62,258.43
2018,8,30,10,30,251.0,369.0,1.1,32.2,570.0,386.6,276.42
2018,8,30,10,45,283.5,373.5,1.15,32.5,607.0,425.17,304.16
2018,8,30,11,0,316.0,378.0,1.2,32.8,644.0,466.81,333.74
2018,8,30,11,15,301.0,390.5,1.3,32.9,648.0,491.05,351.4
2018,8,30,11,30,286.0,403.0,1.4,33.0,652.0,513.82,367.79
2018,8,30,11,45,518.5,293.0,1.45,33.15,750.5,594.85,426.83
2018,8,30,12,0,751.0,183.0,1.5,33.3,849.0,688.75,493.76
2018,8,30,12,15,685.5,212.5,1.55,33.35,821.0,703.37,503.0
2018,8,30,12,30,620.0,242.0,1.6,33.4,793.0,711.15,508.02
2018,8,30,12,45,638.0,234.5,1.65,33.45,798.0,746.6,532.59
2018,8,30,13,0,656.0,227.0,1.7,33.5,803.0,780.84,555.94
2018,8,30,13,15,453.5,273.0,1.7,33.4,668.0,672.37,482.03
2018,8,30,13,30,251.0,319.0,1.7,33.3,533.0,544.53,393.3
2018,8,30,13,45,164.0,304.0,1.7,33.25,442.5,449.92,327.74
2018,8,30,14,0,77.0,289.0,1.7,33.2,352.0,348.27,254.73
2018,8,30,14,15,80.5,221.0,1.7,33.1,284.5,299.33,221.09
2018,8,30,14,30,84.0,153.0,1.7,33.0,217.0,235.25,175.54
2018,8,30,14,45,306.5,168.5,1.7,32.85,386.5,495.0,369.71
2018,8,30,15,0,529.0,184.0,1.7,32.7,556.0,737.7,538.37
2018,8,30,15,15,609.5,162.0,1.6,32.65,565.5,792.89,573.68
2018,8,30,15,30,690.0,140.0,1.5,32.6,575.0,843.89,606.91
2018,8,30,15,45,665.5,136.0,1.45,32.5,529.5,813.16,587.87
2018,8,30,16,0,641.0,132.0,1.4,32.4,484.0,780.16,568.06
2018,8,30,16,15,585.0,132.0,1.35,32.05,429.5,721.19,531.24
2018,8,30,16,30,529.0,132.0,1.3,31.7,375.0,654.11,488.2
2018,8,30,16,45,474.0,123.0,1.2,31.35,321.0,586.21,442.85
2018,8,30,17,0,419.0,114.0,1.1,31.0,267.0,519.38,396.33
2018,8,30,17,15,411.5,99.0,1.0,30.4,229.0,484.72,372.8
2018,8,30,17,30,404.0,84.0,0.9,29.8,191.0,449.04,346.95
2018,8,30,17,45,310.0,70.0,0.85,29.25,141.0,350.18,271.51
2018,8,30,18,0,216.0,56.0,0.8,28.7,91.0,257.81,198.24
2018,8,30,18,15,156.5,39.0,0.8,28.7,59.5,176.52,130.24
2018,8,30,18,30,97.0,22.0,0.8,28.7,28.0,113.72,27.43
2018,8,30,18,45,48.5,11.0,0.8,28.3,14.0,37.75,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,17.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,35.0,10.0,1.1,21.9,11.0,9.1,0.0
2018,8,31,6,15,135.5,27.5,1.1,22.3,42.5,21.59,8.41
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,34.84,23.49
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,44.14,32.13
