Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,53.14,40.18
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,59.9,46.02
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,67.19,52.11
2018,8,31,7,45,547.5,100.0,0.75,25.25,308.5,70.66,54.79
2018,8,31,8,0,588.0,108.0,0.6,25.8,358.0,73.96,57.23
2018,8,31,8,15,617.5,114.0,0.55,26.25,406.5,75.49,58.19
2018,8,31,8,30,647.0,120.0,0.5,26.7,455.0,76.92,59.04
2018,8,31,8,45,668.5,126.0,0.4,27.1,501.0,79.65,60.97
2018,8,31,9,0,690.0,132.0,0.3,27.5,547.0,126.7,72.32
2018,8,31,9,15,717.0,131.5,0.3,28.0,591.0,172.64,99.28
2018,8,31,9,30,744.0,131.0,0.3,28.5,635.0,228.16,139.76
2018,8,31,9,45,769.0,127.0,0.3,29.0,674.0,275.95,177.34
2018,8,31,10,0,794.0,123.0,0.3,29.5,713.0,326.08,217.61
2018,8,31,10,15,801.0,126.5,0.35,29.8,743.5,377.73,259.47
2018,8,31,10,30,808.0,130.0,0.4,30.1,774.0,429.37,300.36
2018,8,31,10,45,812.0,133.5,0.5,30.4,797.5,479.45,339.39
2018,8,31,11,0,816.0,137.0,0.6,30.7,821.0,528.83,376.84
2018,8,31,11,15,819.0,139.0,0.65,30.75,837.5,575.52,411.44
2018,8,31,11,30,822.0,141.0,0.7,30.8,854.0,621.01,444.32
2018,8,31,11,45,721.0,195.5,0.7,30.9,826.0,642.59,458.59
2018,8,31,12,0,620.0,250.0,0.7,31.0,798.0,656.13,466.84
2018,8,31,12,15,523.5,299.0,0.75,31.05,762.0,660.02,468.93
2018,8,31,12,30,427.0,348.0,0.8,31.1,726.0,656.13,465.52
2018,8,31,12,45,548.5,281.5,0.8,31.1,763.5,715.74,507.79
2018,8,31,13,0,670.0,215.0,0.8,31.1,801.0,780.17,551.95
2018,8,31,13,15,747.5,174.0,0.8,31.1,817.5,826.77,582.06
2018,8,31,13,30,825.0,133.0,0.8,31.1,834.0,868.85,608.17
2018,8,31,13,45,818.5,132.0,0.75,31.1,812.0,890.71,620.86
2018,8,31,14,0,812.0,131.0,0.7,31.1,790.0,901.36,626.93
2018,8,31,14,15,748.0,153.0,0.7,31.1,742.5,879.54,614.25
2018,8,31,14,30,684.0,175.0,0.7,31.1,695.0,860.13,603.51
2018,8,31,14,45,661.5,173.0,0.65,31.1,656.5,845.02,594.61
2018,8,31,15,0,639.0,171.0,0.6,31.1,618.0,826.93,583.86
2018,8,31,15,15,689.5,143.5,0.5,30.95,599.0,846.27,596.2
2018,8,31,15,30,740.0,116.0,0.4,30.8,580.0,855.7,601.88
2018,8,31,15,45,618.5,134.0,0.3,30.6,501.5,765.38,545.26
2018,8,31,16,0,497.0,152.0,0.2,30.4,423.0,660.62,478.92
2018,8,31,16,15,419.0,147.0,0.2,30.2,360.0,579.23,426.49
2018,8,31,16,30,341.0,142.0,0.2,30.0,297.0,499.09,372.63
2018,8,31,16,45,175.5,108.5,0.25,29.8,188.0,289.71,221.9
2018,8,31,17,0,10.0,75.0,0.3,29.6,79.0,75.31,54.82
2018,8,31,17,15,100.5,58.5,0.3,29.2,85.5,159.23,124.86
2018,8,31,17,30,191.0,42.0,0.3,28.8,92.0,220.83,174.46
2018,8,31,17,45,259.0,46.0,0.3,28.35,96.5,275.3,215.45
2018,8,31,18,0,327.0,50.0,0.3,27.9,101.0,325.76,249.67
2018,8,31,18,15,226.0,35.5,0.3,27.9,64.5,231.22,168.87
2018,8,31,18,30,125.0,21.0,0.3,27.9,28.0,127.54,5.52
2018,8,31,18,45,62.5,10.5,0.35,27.35,14.0,45.12,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,23.5,5.5,0.65,22.85,6.0,0.0,0.0
2018,9,1,6,0,47.0,11.0,0.7,22.9,12.0,10.01,0.0
2018,9,1,6,15,131.5,27.5,0.8,23.1,41.0,21.61,7.63
2018,9,1,6,30,216.0,44.0,0.9,23.3,70.0,34.06,22.71
2018,9,1,6,45,291.5,58.5,1.0,23.5,113.0,44.5,32.35
2018,9,1,7,0,367.0,73.0,1.1,23.7,156.0,54.58,41.36
2018,9,1,7,15,434.0,82.5,1.05,24.1,206.0,60.6,46.62
2018,9,1,7,30,501.0,92.0,1.0,24.5,256.0,67.32,52.26
2018,9,1,7,45,502.0,107.0,0.9,24.9,295.5,75.4,58.9
2018,9,1,8,0,503.0,122.0,0.8,25.3,335.0,83.86,65.7
2018,9,1,8,15,496.5,141.5,0.8,25.75,374.0,94.71,74.37
2018,9,1,8,30,490.0,161.0,0.8,26.2,413.0,104.9,82.37
2018,9,1,8,45,575.0,150.5,0.75,26.65,474.5,94.46,73.31
2018,9,1,9,0,660.0,140.0,0.7,27.1,536.0,128.88,75.62
2018,9,1,9,15,688.5,140.5,0.8,27.4,580.5,174.01,102.25
2018,9,1,9,30,717.0,141.0,0.9,27.7,625.0,222.39,137.75
2018,9,1,9,45,750.0,135.0,0.95,28.0,666.5,276.19,180.23
2018,9,1,10,0,783.0,129.0,1.0,28.3,708.0,326.13,221.01
2018,9,1,10,15,786.0,134.0,1.0,28.5,737.0,377.03,263.12
2018,9,1,10,30,789.0,139.0,1.0,28.7,766.0,427.55,303.95
2018,9,1,10,45,801.0,138.5,1.05,28.9,792.0,477.22,343.18
2018,9,1,11,0,813.0,138.0,1.1,29.1,818.0,526.91,381.36
2018,9,1,11,15,817.5,139.0,1.1,29.2,834.5,573.49,416.17
2018,9,1,11,30,822.0,140.0,1.1,29.3,851.0,618.96,449.22
2018,9,1,11,45,824.0,141.0,1.1,29.45,860.0,661.53,479.32
2018,9,1,12,0,826.0,142.0,1.1,29.6,869.0,702.4,507.54
2018,9,1,12,15,822.0,144.5,1.1,29.65,869.0,738.39,532.06
2018,9,1,12,30,818.0,147.0,1.1,29.7,869.0,771.95,554.19
2018,9,1,12,45,789.0,160.0,1.1,29.75,852.0,792.87,567.35
2018,9,1,13,0,760.0,173.0,1.1,29.8,835.0,809.81,578.11
2018,9,1,13,15,744.5,176.0,1.05,29.8,815.5,824.92,587.25
2018,9,1,13,30,729.0,179.0,1.0,29.8,796.0,841.6,597.44
2018,9,1,13,45,756.5,163.5,0.95,29.8,788.5,865.71,612.28
2018,9,1,14,0,784.0,148.0,0.9,29.8,781.0,892.11,628.42
2018,9,1,14,15,699.5,174.0,0.85,29.75,723.5,860.98,608.81
2018,9,1,14,30,615.0,200.0,0.8,29.7,666.0,820.65,584.02
2018,9,1,14,45,380.0,222.5,0.75,29.65,506.0,623.93,452.82
2018,9,1,15,0,145.0,245.0,0.7,29.6,346.0,396.88,293.49
2018,9,1,15,15,72.5,146.0,0.7,29.45,196.5,222.22,167.47
2018,9,1,15,30,0.0,47.0,0.7,29.3,47.0,41.57,27.28
2018,9,1,15,45,0.0,37.5,0.75,29.15,37.5,33.13,20.87
2018,9,1,16,0,0.0,28.0,0.8,29.0,28.0,24.71,14.23
2018,9,1,16,15,0.0,24.0,0.8,28.65,24.0,21.16,11.46
2018,9,1,16,30,0.0,20.0,0.8,28.3,20.0,17.62,8.67
2018,9,1,16,45,0.0,17.0,0.85,27.9,17.0,14.96,6.57
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,12.31,4.45
2018,9,1,17,15,0.0,16.0,0.8,27.0,16.0,14.07,5.93
2018,9,1,17,30,0.0,18.0,0.7,26.5,18.0,15.82,7.38
2018,9,1,17,45,0.0,15.5,0.65,26.0,15.5,13.62,5.52
2018,9,1,18,0,0.0,13.0,0.6,25.5,13.0,11.41,3.58
2018,9,1,18,15,0.0,9.0,0.6,25.5,9.0,7.9,0.39
2018,9,1,18,30,0.0,5.0,0.6,25.5,5.0,4.38,0.0
2018,9,1,18,45,0.0,2.5,0.65,24.9,2.5,2.27,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,6.5,2.5,1.2,20.8,2.5,0.0,0.0
2018,9,2,6,0,13.0,5.0,1.4,21.0,5.0,4.55,0.0
2018,9,2,6,15,6.5,12.0,1.45,21.3,12.0,10.76,0.55
2018,9,2,6,30,0.0,19.0,1.5,21.6,19.0,16.71,8.34
2018,9,2,6,45,0.0,32.5,1.55,21.9,32.5,28.64,18.99
2018,9,2,7,0,0.0,46.0,1.6,22.2,46.0,40.6,29.58
2018,9,2,7,15,0.0,63.5,1.45,22.7,63.5,55.57,42.58
2018,9,2,7,30,0.0,81.0,1.3,23.2,81.0,70.15,54.99
2018,9,2,7,45,0.0,75.0,1.2,23.7,75.0,66.08,51.27
2018,9,2,8,0,0.0,69.0,1.1,24.2,69.0,61.0,46.69
2018,9,2,8,15,0.0,78.0,1.0,24.7,78.0,69.02,53.19
2018,9,2,8,30,0.0,87.0,0.9,25.2,87.0,77.02,59.58
2018,9,2,8,45,4.5,131.5,0.85,25.65,134.0,112.99,89.01
2018,9,2,9,0,9.0,176.0,0.8,26.1,181.0,148.65,111.99
2018,9,2,9,15,26.0,224.5,0.7,26.7,241.5,179.52,134.02
2018,9,2,9,30,43.0,273.0,0.6,27.3,302.0,220.22,163.02
2018,9,2,9,45,110.5,308.5,0.55,27.9,388.5,258.12,187.84
2018,9,2,10,0,178.0,344.0,0.5,28.5,475.0,313.59,225.86
2018,9,2,10,15,164.5,362.0,0.4,28.85,487.5,337.38,242.96
2018,9,2,10,30,151.0,380.0,0.3,29.2,500.0,359.99,258.84
2018,9,2,10,45,133.0,383.0,0.2,29.6,491.0,368.55,264.43
2018,9,2,11,0,115.0,386.0,0.1,30.0,482.0,374.94,268.29
2018,9,2,11,15,105.5,392.0,0.2,30.15,481.5,389.4,278.81
2018,9,2,11,30,96.0,398.0,0.3,30.3,481.0,398.41,285.45
2018,9,2,11,45,264.0,366.5,0.45,30.45,597.5,489.27,350.9
2018,9,2,12,0,432.0,335.0,0.6,30.6,714.0,598.07,426.86
2018,9,2,12,15,627.0,239.0,0.7,30.65,790.0,681.4,485.93
2018,9,2,12,30,822.0,143.0,0.8,30.7,866.0,770.02,547.74
2018,9,2,12,45,827.5,138.0,0.85,30.8,861.0,795.85,563.72
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,824.2,582.06
2018,9,2,13,15,829.5,131.5,0.95,30.85,841.0,845.62,596.39
2018,9,2,13,30,826.0,130.0,1.0,30.8,826.0,864.04,609.01
2018,9,2,13,45,820.0,128.5,1.05,30.8,804.0,877.15,618.33
2018,9,2,14,0,814.0,127.0,1.1,30.8,782.0,895.93,631.4
2018,9,2,14,15,805.0,125.5,1.15,30.7,753.0,900.29,635.79
2018,9,2,14,30,796.0,124.0,1.2,30.6,724.0,901.33,638.41
2018,9,2,14,45,710.0,146.5,1.2,30.5,662.0,858.34,612.66
2018,9,2,15,0,624.0,169.0,1.2,30.4,600.0,807.83,582.22
2018,9,2,15,15,585.0,167.5,1.2,30.3,552.0,771.93,560.95
2018,9,2,15,30,546.0,166.0,1.2,30.2,504.0,733.69,537.7
2018,9,2,15,45,579.5,146.5,1.15,30.05,480.0,740.76,544.18
2018,9,2,16,0,613.0,127.0,1.1,29.9,456.0,743.91,547.68
2018,9,2,16,15,614.0,114.5,1.1,29.6,416.5,722.12,535.46
2018,9,2,16,30,615.0,102.0,1.1,29.3,377.0,697.58,521.44
2018,9,2,16,45,570.0,96.5,1.05,29.05,326.0,639.83,483.48
2018,9,2,17,0,525.0,91.0,1.0,28.8,275.0,582.0,444.59
2018,9,2,17,15,402.5,88.0,0.9,28.25,215.0,459.86,356.86
2018,9,2,17,30,280.0,85.0,0.8,27.7,155.0,352.92,275.76
2018,9,2,17,45,199.0,68.5,0.7,27.1,112.0,249.88,195.53
2018,9,2,18,0,118.0,52.0,0.6,26.5,69.0,169.17,129.63
2018,9,2,18,15,77.5,34.0,0.6,26.5,43.5,118.13,83.13
2018,9,2,18,30,37.0,16.0,0.6,26.5,18.0,45.79,0.0
2018,9,2,18,45,18.5,8.0,0.6,25.9,9.0,7.28,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.1,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,18.93,4.23
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,31.0,20.03
2018,9,3,6,45,384.0,48.5,1.5,23.55,117.5,38.29,27.0
2018,9,3,7,0,470.0,59.0,1.7,23.9,162.0,45.32,33.38
2018,9,3,7,15,528.5,66.0,1.6,24.4,212.0,49.08,36.7
2018,9,3,7,30,587.0,73.0,1.5,24.9,262.0,52.73,39.76
2018,9,3,7,45,627.0,78.5,1.45,25.4,312.5,55.01,41.53
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,57.2,43.16
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,58.5,44.0
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,66.02,50.04
2018,9,3,8,45,743.5,97.0,1.3,27.2,508.5,66.96,50.55
2018,9,3,9,0,764.0,101.0,1.3,27.6,555.0,113.09,61.0
2018,9,3,9,15,778.0,104.5,1.2,27.9,597.0,163.63,90.86
2018,9,3,9,30,792.0,108.0,1.1,28.2,639.0,215.71,129.54
2018,9,3,9,45,801.5,112.0,1.0,28.5,675.5,268.43,172.22
2018,9,3,10,0,811.0,116.0,0.9,28.8,712.0,321.8,216.2
2018,9,3,10,15,775.0,136.5,0.9,29.05,726.0,372.66,259.03
2018,9,3,10,30,739.0,157.0,0.9,29.3,740.0,419.31,297.28
2018,9,3,10,45,694.5,183.5,0.85,29.55,745.0,458.69,328.6
2018,9,3,11,0,650.0,210.0,0.8,29.8,750.0,497.69,358.0
2018,9,3,11,15,640.5,214.5,0.85,29.95,755.5,533.49,384.96
2018,9,3,11,30,631.0,219.0,0.9,30.1,761.0,567.4,409.9
2018,9,3,11,45,548.0,256.0,0.9,30.25,730.5,579.35,418.04
2018,9,3,12,0,465.0,293.0,0.9,30.4,700.0,584.5,421.0
2018,9,3,12,15,339.0,341.0,0.95,30.5,638.0,557.14,401.4
2018,9,3,12,30,213.0,389.0,1.0,30.6,576.0,519.19,373.98
2018,9,3,12,45,227.5,395.5,1.0,30.65,593.5,556.27,399.86
2018,9,3,13,0,242.0,402.0,1.0,30.7,611.0,589.28,422.22
2018,9,3,13,15,330.0,360.0,1.0,30.7,640.0,638.34,457.48
2018,9,3,13,30,418.0,318.0,1.0,30.7,669.0,699.77,500.19
2018,9,3,13,45,479.5,284.5,1.0,30.75,676.5,737.4,526.35
2018,9,3,14,0,541.0,251.0,1.0,30.8,684.0,773.63,551.76
2018,9,3,14,15,547.0,238.0,1.0,30.75,662.0,778.16,555.71
2018,9,3,14,30,553.0,225.0,1.0,30.7,640.0,780.11,558.45
2018,9,3,14,45,560.5,210.0,1.0,30.7,612.5,785.16,563.14
2018,9,3,15,0,568.0,195.0,1.0,30.7,585.0,781.68,562.55
2018,9,3,15,15,502.5,201.5,1.0,30.65,530.5,723.2,524.82
2018,9,3,15,30,437.0,208.0,1.0,30.6,476.0,670.57,490.6
2018,9,3,15,45,388.0,187.0,1.0,30.55,411.0,600.82,444.97
2018,9,3,16,0,339.0,166.0,1.0,30.5,346.0,529.88,397.37
2018,9,3,16,15,460.5,134.5,0.95,30.3,353.0,598.07,449.75
2018,9,3,16,30,582.0,103.0,0.9,30.1,360.0,668.25,499.2
2018,9,3,16,45,580.5,90.5,0.9,29.9,319.0,639.68,480.73
2018,9,3,17,0,579.0,78.0,0.9,29.7,278.0,608.79,461.06
2018,9,3,17,15,364.0,70.5,0.85,29.15,189.0,403.55,313.81
2018,9,3,17,30,149.0,63.0,0.8,28.6,100.0,203.24,159.22
2018,9,3,17,45,175.5,50.0,0.75,28.05,83.0,203.02,159.36
2018,9,3,18,0,202.0,37.0,0.7,27.5,66.0,217.05,167.27
2018,9,3,18,15,155.5,27.5,0.7,27.5,44.0,171.9,120.18
2018,9,3,18,30,109.0,18.0,0.7,27.5,22.0,81.89,0.0
2018,9,3,18,45,54.5,9.0,0.7,26.95,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,1.0,3.0,0.9,22.65,3.0,0.0,0.0
2018,9,4,6,0,2.0,6.0,1.0,22.8,6.0,5.46,0.0
2018,9,4,6,15,87.5,22.5,1.15,23.2,32.5,18.31,2.77
2018,9,4,6,30,173.0,39.0,1.3,23.6,59.0,30.16,19.22
2018,9,4,6,45,260.5,53.5,1.45,24.05,101.5,40.72,28.98
2018,9,4,7,0,348.0,68.0,1.6,24.5,144.0,50.94,38.06
2018,9,4,7,15,405.5,79.0,1.55,25.05,191.0,58.1,44.29
2018,9,4,7,30,463.0,90.0,1.5,25.6,238.0,64.99,50.06
2018,9,4,7,45,489.5,102.5,1.4,26.2,284.0,72.44,56.13
2018,9,4,8,0,516.0,115.0,1.3,26.8,330.0,79.51,61.72
2018,9,4,8,15,461.5,144.5,1.3,27.4,355.5,96.76,75.68
2018,9,4,8,30,407.0,174.0,1.3,28.0,381.0,113.01,88.55
2018,9,4,8,45,556.0,147.5,1.25,28.6,459.5,92.78,71.44
2018,9,4,9,0,705.0,121.0,1.2,29.2,538.0,114.98,64.22
2018,9,4,9,15,614.0,166.5,1.25,29.55,549.5,179.88,109.42
2018,9,4,9,30,523.0,212.0,1.3,29.9,561.0,236.4,154.94
2018,9,4,9,45,379.0,275.0,1.3,30.25,535.5,288.77,200.52
2018,9,4,10,0,235.0,338.0,1.3,30.6,510.0,325.32,232.74
2018,9,4,10,15,263.0,348.5,1.3,30.8,549.0,353.67,253.64
2018,9,4,10,30,291.0,359.0,1.3,31.0,588.0,393.47,282.8
2018,9,4,10,45,261.0,375.0,1.35,31.2,585.0,414.12,298.73
2018,9,4,11,0,231.0,391.0,1.4,31.4,582.0,436.56,315.32
2018,9,4,11,15,232.5,400.5,1.45,31.5,596.0,462.62,334.19
2018,9,4,11,30,234.0,410.0,1.5,31.6,610.0,488.67,352.78
2018,9,4,11,45,207.0,409.0,1.5,31.7,587.5,487.75,352.18
2018,9,4,12,0,180.0,408.0,1.5,31.8,565.0,483.89,349.47
2018,9,4,12,15,264.0,380.5,1.55,31.8,611.0,537.22,388.42
2018,9,4,12,30,348.0,353.0,1.6,31.8,657.0,593.61,428.92
2018,9,4,12,45,423.0,322.5,1.6,31.85,689.0,650.46,468.8
2018,9,4,13,0,498.0,292.0,1.6,31.9,721.0,704.46,506.45
2018,9,4,13,15,499.0,292.0,1.6,31.85,715.5,725.92,520.92
2018,9,4,13,30,500.0,292.0,1.6,31.8,710.0,745.55,534.43
2018,9,4,13,45,372.5,321.0,1.6,31.75,627.5,664.85,479.27
2018,9,4,14,0,245.0,350.0,1.6,31.7,545.0,591.06,427.83
2018,9,4,14,15,206.5,314.5,1.6,31.6,474.5,513.04,375.6
2018,9,4,14,30,168.0,279.0,1.6,31.5,404.0,445.86,329.43
2018,9,4,14,45,442.5,210.0,1.6,31.45,517.5,666.66,490.57
2018,9,4,15,0,717.0,141.0,1.6,31.4,631.0,860.73,620.93
2018,9,4,15,15,556.5,174.5,1.55,31.3,540.5,750.12,547.57
2018,9,4,15,30,396.0,208.0,1.5,31.2,450.0,631.34,466.25
2018,9,4,15,45,251.0,197.0,1.45,31.1,346.0,466.1,350.37
2018,9,4,16,0,106.0,186.0,1.4,31.0,242.0,304.52,230.99
2018,9,4,16,15,53.0,117.5,1.35,30.7,145.5,163.45,124.59
2018,9,4,16,30,0.0,49.0,1.3,30.4,49.0,43.25,29.02
2018,9,4,16,45,1.0,47.5,1.2,30.15,48.0,42.76,28.9
2018,9,4,17,0,2.0,46.0,1.1,29.9,47.0,42.22,28.62
2018,9,4,17,15,5.0,64.0,1.0,29.3,65.5,61.2,44.12
2018,9,4,17,30,8.0,82.0,0.9,28.7,84.0,88.49,65.99
2018,9,4,17,45,4.0,61.5,0.8,28.1,62.5,64.8,46.56
2018,9,4,18,0,0.0,41.0,0.7,27.5,41.0,40.35,26.34
2018,9,4,18,15,2.5,26.0,0.7,27.5,26.0,27.28,13.79
2018,9,4,18,30,5.0,11.0,0.7,27.5,11.0,12.99,0.0
2018,9,4,18,45,2.5,5.5,0.7,26.9,5.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,8.5,3.5,0.55,22.65,3.5,0.0,0.0
2018,9,5,6,0,17.0,7.0,0.6,22.7,7.0,6.37,0.0
2018,9,5,6,15,123.0,23.0,0.75,23.15,36.0,18.12,1.32
2018,9,5,6,30,229.0,39.0,0.9,23.6,65.0,30.32,19.27
2018,9,5,6,45,341.5,49.5,1.0,24.1,111.5,37.94,26.6
2018,9,5,7,0,454.0,60.0,1.1,24.6,158.0,46.38,34.15
2018,9,5,7,15,516.5,67.5,1.15,25.35,208.0,50.49,37.74
2018,9,5,7,30,579.0,75.0,1.2,26.1,258.0,54.49,41.05
2018,9,5,7,45,624.0,79.5,1.3,26.85,309.5,55.96,42.08
2018,9,5,8,0,669.0,84.0,1.4,27.6,361.0,57.44,43.05
2018,9,5,8,15,620.0,104.5,1.5,28.05,387.5,69.39,52.79
2018,9,5,8,30,571.0,125.0,1.6,28.5,414.0,80.66,61.83
2018,9,5,8,45,435.5,183.5,1.7,28.9,416.5,116.57,90.92
2018,9,5,9,0,300.0,242.0,1.8,29.3,419.0,180.15,126.7
2018,9,5,9,15,298.0,261.0,1.85,29.6,448.0,214.74,148.8
2018,9,5,9,30,296.0,280.0,1.9,29.9,477.0,249.48,174.16
2018,9,5,9,45,228.5,310.0,1.95,30.2,467.5,285.51,204.05
2018,9,5,10,0,161.0,340.0,2.0,30.5,458.0,304.84,221.0
2018,9,5,10,15,246.5,340.5,2.05,30.7,529.5,341.99,247.11
2018,9,5,10,30,332.0,341.0,2.1,30.9,601.0,396.32,286.4
2018,9,5,10,45,331.0,346.0,2.1,31.15,612.0,423.69,307.25
2018,9,5,11,0,330.0,351.0,2.1,31.4,623.0,450.6,327.43
2018,9,5,11,15,260.0,373.5,2.15,31.55,590.5,452.93,329.76
2018,9,5,11,30,190.0,396.0,2.2,31.7,558.0,450.91,328.3
2018,9,5,11,45,187.5,404.5,2.2,31.9,566.0,471.29,342.75
2018,9,5,12,0,185.0,413.0,2.2,32.1,574.0,491.32,356.66
2018,9,5,12,15,204.5,405.0,2.2,32.15,583.0,512.5,372.02
2018,9,5,12,30,224.0,397.0,2.2,32.2,592.0,534.17,387.69
2018,9,5,12,45,292.5,370.5,2.15,32.3,623.0,584.17,423.6
2018,9,5,13,0,361.0,344.0,2.1,32.4,654.0,631.63,457.35
2018,9,5,13,15,414.5,325.0,2.1,32.4,674.5,684.75,494.46
2018,9,5,13,30,468.0,306.0,2.1,32.4,695.0,730.39,526.37
2018,9,5,13,45,527.5,271.0,2.05,32.4,698.5,765.0,551.03
2018,9,5,14,0,587.0,236.0,2.0,32.4,702.0,802.67,577.56
2018,9,5,14,15,515.0,255.0,1.95,32.3,652.5,764.41,551.5
2018,9,5,14,30,443.0,274.0,1.9,32.2,603.0,727.54,526.58
2018,9,5,14,45,509.0,236.0,1.85,32.1,595.5,756.52,549.1
2018,9,5,15,0,575.0,198.0,1.8,32.0,588.0,788.71,573.03
2018,9,5,15,15,672.0,150.5,1.8,31.85,578.5,830.14,602.31
2018,9,5,15,30,769.0,103.0,1.8,31.7,569.0,858.64,622.53
2018,9,5,15,45,746.5,100.0,1.75,31.5,522.5,829.55,605.02
2018,9,5,16,0,724.0,97.0,1.7,31.3,476.0,797.97,586.3
2018,9,5,16,15,695.5,93.0,1.6,31.0,427.0,762.67,564.66
2018,9,5,16,30,667.0,89.0,1.5,30.7,378.0,721.17,538.46
2018,9,5,16,45,628.0,83.5,1.45,30.45,327.0,667.56,503.61
2018,9,5,17,0,589.0,78.0,1.4,30.2,276.0,613.59,467.44
2018,9,5,17,15,534.0,70.5,1.25,29.35,226.0,544.48,419.24
2018,9,5,17,30,479.0,63.0,1.1,28.5,176.0,476.88,369.85
2018,9,5,17,45,377.0,53.5,0.95,27.65,128.0,375.09,291.24
2018,9,5,18,0,275.0,44.0,0.8,26.8,80.0,279.04,213.3
2018,9,5,18,15,140.0,27.0,0.8,26.8,45.0,159.34,103.48
2018,9,5,18,30,5.0,10.0,0.8,26.8,10.0,12.07,0.0
2018,9,5,18,45,2.5,5.0,0.85,25.85,5.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,7.28,0.0
2018,9,6,6,15,165.0,23.0,0.8,21.85,38.5,18.19,0.0
2018,9,6,6,30,278.0,38.0,0.9,22.4,68.0,29.67,18.75
2018,9,6,6,45,369.0,48.0,1.05,22.9,112.0,38.17,26.91
2018,9,6,7,0,460.0,58.0,1.2,23.4,156.0,44.78,32.95
2018,9,6,7,15,521.5,65.5,1.25,24.2,206.0,48.97,36.63
2018,9,6,7,30,583.0,73.0,1.3,25.0,256.0,53.05,40.02
2018,9,6,7,45,626.0,78.5,1.35,25.85,307.5,55.33,41.74
2018,9,6,8,0,669.0,84.0,1.4,26.7,359.0,57.55,43.32
2018,9,6,8,15,699.0,88.0,1.35,27.25,409.0,58.52,43.87
2018,9,6,8,30,729.0,92.0,1.3,27.8,459.0,65.69,49.58
2018,9,6,8,45,750.5,95.5,1.25,28.35,505.5,66.33,49.81
2018,9,6,9,0,772.0,99.0,1.2,28.9,552.0,107.83,57.86
2018,9,6,9,15,786.0,102.5,1.05,29.3,594.0,158.87,86.71
2018,9,6,9,30,800.0,106.0,0.9,29.7,636.0,211.43,124.89
2018,9,6,9,45,702.5,150.0,0.8,30.1,635.0,263.68,170.31
2018,9,6,10,0,605.0,194.0,0.7,30.5,634.0,311.8,212.0
2018,9,6,10,15,529.0,233.0,0.65,30.8,630.0,354.6,247.62
2018,9,6,10,30,453.0,272.0,0.6,31.1,626.0,387.56,274.36
2018,9,6,10,45,546.0,244.0,0.5,31.4,683.5,437.83,310.31
2018,9,6,11,0,639.0,216.0,0.4,31.7,741.0,494.15,349.95
2018,9,6,11,15,737.5,173.5,0.35,31.9,791.5,552.15,390.71
2018,9,6,11,30,836.0,131.0,0.3,32.1,842.0,613.39,432.92
2018,9,6,11,45,655.0,210.5,0.25,32.3,771.0,606.97,427.2
2018,9,6,12,0,474.0,290.0,0.2,32.5,700.0,586.07,411.49
2018,9,6,12,15,483.5,293.0,0.2,32.65,711.5,621.48,435.35
2018,9,6,12,30,493.0,296.0,0.2,32.8,723.0,656.36,457.83
2018,9,6,12,45,476.5,299.5,0.15,32.9,709.5,670.44,466.03
2018,9,6,13,0,460.0,303.0,0.1,33.0,696.0,682.01,472.82
2018,9,6,13,15,423.5,316.5,0.1,33.05,673.5,683.66,473.43
2018,9,6,13,30,387.0,330.0,0.1,33.1,651.0,682.18,472.15
2018,9,6,13,45,397.5,309.0,0.1,33.1,630.5,686.08,475.88
2018,9,6,14,0,408.0,288.0,0.1,33.1,610.0,687.77,478.24
2018,9,6,14,15,376.5,288.0,0.1,33.05,576.5,670.16,467.39
2018,9,6,14,30,345.0,288.0,0.1,33.0,543.0,635.01,445.79
2018,9,6,14,45,301.0,281.5,0.1,32.9,495.5,594.07,420.02
2018,9,6,15,0,257.0,275.0,0.1,32.8,448.0,551.54,392.8
2018,9,6,15,15,158.5,246.5,0.15,32.7,351.0,414.44,300.38
2018,9,6,15,30,60.0,218.0,0.2,32.6,254.0,277.16,203.37
2018,9,6,15,45,96.0,201.0,0.25,32.45,253.0,310.42,230.52
2018,9,6,16,0,132.0,184.0,0.3,32.3,252.0,325.7,243.66
2018,9,6,16,15,201.5,164.5,0.35,32.05,256.5,382.83,287.87
2018,9,6,16,30,271.0,145.0,0.4,31.8,261.0,418.78,316.49
2018,9,6,16,45,371.5,118.0,0.4,31.6,254.5,485.23,366.5
2018,9,6,17,0,472.0,91.0,0.4,31.4,248.0,525.02,396.42
2018,9,6,17,15,477.5,76.0,0.45,30.7,210.5,505.13,383.57
2018,9,6,17,30,483.0,61.0,0.5,30.0,173.0,475.86,363.04
2018,9,6,17,45,399.0,51.0,0.5,29.35,127.0,386.63,295.38
2018,9,6,18,0,315.0,41.0,0.5,28.7,81.0,302.27,227.36
2018,9,6,18,15,199.0,27.0,0.5,28.7,48.0,194.84,118.44
2018,9,6,18,30,83.0,13.0,0.5,28.7,15.0,60.87,0.0
2018,9,6,18,45,41.5,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.0,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,44.0,8.0,0.7,21.8,8.0,7.28,0.0
2018,9,7,6,15,149.0,22.5,0.8,22.4,36.0,17.8,0.0
2018,9,7,6,30,254.0,37.0,0.9,23.0,64.0,28.87,17.93
2018,9,7,6,45,335.0,47.5,1.0,23.65,104.5,36.47,25.35
2018,9,7,7,0,416.0,58.0,1.1,24.3,145.0,44.74,32.77
2018,9,7,7,15,478.0,68.5,1.0,25.1,196.0,51.39,38.55
2018,9,7,7,30,540.0,79.0,0.9,25.9,247.0,57.74,43.85
2018,9,7,7,45,570.0,88.5,0.75,26.75,295.0,62.79,47.86
2018,9,7,8,0,600.0,98.0,0.6,27.6,343.0,67.53,51.5
2018,9,7,8,15,585.0,116.5,0.5,28.2,381.5,78.28,60.1
2018,9,7,8,30,570.0,135.0,0.4,28.8,420.0,88.39,67.99
2018,9,7,8,45,645.5,126.0,0.3,29.35,479.0,79.17,60.01
2018,9,7,9,0,721.0,117.0,0.2,29.9,538.0,109.2,60.36
2018,9,7,9,15,743.5,119.5,0.25,30.25,582.5,165.15,92.5
2018,9,7,9,30,766.0,122.0,0.3,30.6,627.0,216.11,128.44
2018,9,7,9,45,623.0,167.5,0.4,30.95,594.0,257.09,166.71
2018,9,7,10,0,480.0,213.0,0.5,31.3,561.0,291.02,199.15
2018,9,7,10,15,285.0,249.0,0.55,31.55,458.0,288.94,204.63
2018,9,7,10,30,90.0,285.0,0.6,31.8,355.0,265.87,192.12
2018,9,7,10,45,129.0,332.5,0.65,32.05,436.5,328.29,236.74
2018,9,7,11,0,168.0,380.0,0.7,32.3,518.0,395.84,283.84
2018,9,7,11,15,140.5,389.5,0.75,32.45,506.5,402.81,288.64
2018,9,7,11,30,113.0,399.0,0.8,32.6,495.0,407.19,291.74
2018,9,7,11,45,100.5,385.5,0.8,32.75,471.5,399.32,286.3
2018,9,7,12,0,88.0,372.0,0.8,32.9,448.0,388.01,278.46
2018,9,7,12,15,213.5,371.5,0.85,33.0,556.0,489.12,350.46
2018,9,7,12,30,339.0,371.0,0.9,33.1,664.0,601.63,427.49
2018,9,7,12,45,389.5,351.5,0.95,33.15,685.0,648.26,458.96
2018,9,7,13,0,440.0,332.0,1.0,33.2,706.0,691.8,488.92
2018,9,7,13,15,503.5,298.0,1.05,33.2,719.0,732.89,517.77
2018,9,7,13,30,567.0,264.0,1.1,33.2,732.0,773.44,546.25
2018,9,7,13,45,575.5,251.0,1.15,33.2,714.5,789.05,557.51
2018,9,7,14,0,584.0,238.0,1.2,33.2,697.0,799.47,565.87
2018,9,7,14,15,530.5,247.5,1.2,33.05,652.0,768.65,546.44
2018,9,7,14,30,477.0,257.0,1.2,32.9,607.0,739.32,528.04
2018,9,7,14,45,356.0,241.0,1.25,32.8,495.0,617.18,447.56
2018,9,7,15,0,235.0,225.0,1.3,32.7,383.0,474.01,349.79
2018,9,7,15,15,124.0,149.5,1.3,32.55,232.5,273.47,205.91
2018,9,7,15,30,13.0,74.0,1.3,32.4,82.0,81.31,58.36
2018,9,7,15,45,11.5,57.5,1.3,32.2,64.0,63.83,45.17
2018,9,7,16,0,10.0,41.0,1.3,32.0,46.0,46.46,31.66
2018,9,7,16,15,32.5,93.5,1.25,31.7,107.5,119.11,89.78
2018,9,7,16,30,55.0,146.0,1.2,31.4,169.0,200.98,153.88
2018,9,7,16,45,39.0,109.0,1.2,31.1,124.5,144.79,110.39
2018,9,7,17,0,23.0,72.0,1.2,30.8,80.0,89.41,66.8
2018,9,7,17,15,26.5,65.0,1.1,30.0,72.5,85.51,64.09
2018,9,7,17,30,30.0,58.0,1.0,29.2,65.0,81.93,61.25
2018,9,7,17,45,26.5,45.5,0.9,28.45,50.5,66.22,48.12
2018,9,7,18,0,23.0,33.0,0.8,27.7,36.0,50.71,34.65
2018,9,7,18,15,15.5,20.5,0.8,27.7,22.0,31.69,13.18
2018,9,7,18,30,8.0,8.0,0.8,27.7,8.0,11.98,0.0
2018,9,7,18,45,4.0,4.0,0.8,26.85,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,7.28,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.95,34.5,18.21,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.4,61.0,29.64,18.52
2018,9,8,6,45,309.5,51.0,0.4,22.8,103.5,39.13,27.7
2018,9,8,7,0,397.0,64.0,0.4,23.2,146.0,48.34,36.02
2018,9,8,7,15,323.5,87.0,0.45,23.95,166.5,63.86,49.4
2018,9,8,7,30,250.0,110.0,0.5,24.7,187.0,82.15,64.78
2018,9,8,7,45,280.5,130.0,0.5,25.5,231.5,95.29,75.45
2018,9,8,8,0,311.0,150.0,0.5,26.3,276.0,107.91,85.42
2018,9,8,8,15,271.5,178.5,0.55,27.0,299.5,124.67,98.64
2018,9,8,8,30,232.0,207.0,0.6,27.7,323.0,140.48,110.81
2018,9,8,8,45,239.5,229.5,0.65,28.35,359.5,152.39,119.69
2018,9,8,9,0,247.0,252.0,0.7,29.0,396.0,181.1,128.95
2018,9,8,9,15,269.0,270.0,0.75,29.4,437.5,215.07,149.65
2018,9,8,9,30,291.0,288.0,0.8,29.8,479.0,251.91,175.03
2018,9,8,9,45,276.0,310.0,0.8,30.2,499.5,285.81,200.85
2018,9,8,10,0,261.0,332.0,0.8,30.6,520.0,318.48,225.89
2018,9,8,10,15,280.0,343.5,0.85,30.8,553.5,354.14,252.36
2018,9,8,10,30,299.0,355.0,0.9,31.0,587.0,391.88,280.19
2018,9,8,10,45,297.0,368.0,0.9,31.25,604.5,423.41,303.28
2018,9,8,11,0,295.0,381.0,0.9,31.5,622.0,454.76,325.76
2018,9,8,11,15,274.5,394.0,0.9,31.65,622.0,475.86,340.81
2018,9,8,11,30,254.0,407.0,0.9,31.8,622.0,495.03,354.13
2018,9,8,11,45,233.0,415.0,0.9,31.95,613.5,508.06,362.99
2018,9,8,12,0,212.0,423.0,0.9,32.1,605.0,517.35,369.13
2018,9,8,12,15,198.0,422.5,0.9,32.2,592.5,522.32,372.48
2018,9,8,12,30,184.0,422.0,0.9,32.3,580.0,525.6,374.65
2018,9,8,12,45,157.5,418.5,0.85,32.35,553.0,514.74,366.79
2018,9,8,13,0,131.0,415.0,0.8,32.4,526.0,501.51,357.35
2018,9,8,13,15,127.0,407.0,0.8,32.4,513.0,500.78,357.32
2018,9,8,13,30,123.0,399.0,0.8,32.4,500.0,499.08,356.56
2018,9,8,13,45,104.5,378.5,0.8,32.35,462.5,458.28,329.18
2018,9,8,14,0,86.0,358.0,0.8,32.3,425.0,427.08,308.24
2018,9,8,14,15,49.0,285.5,0.85,32.2,323.5,322.98,235.62
2018,9,8,14,30,12.0,213.0,0.9,32.1,222.0,206.3,151.14
2018,9,8,14,45,6.5,169.5,0.9,32.0,174.5,160.16,117.44
2018,9,8,15,0,1.0,126.0,0.9,31.9,127.0,114.1,82.83
2018,9,8,15,15,6.5,104.5,0.9,31.7,108.5,99.18,72.03
2018,9,8,15,30,12.0,83.0,0.9,31.5,90.0,89.21,64.89
2018,9,8,15,45,30.5,129.0,0.9,31.35,145.0,153.86,115.72
2018,9,8,16,0,49.0,175.0,0.9,31.2,200.0,224.13,169.84
2018,9,8,16,15,32.5,122.5,0.9,30.9,138.5,151.03,114.17
2018,9,8,16,30,16.0,70.0,0.9,30.6,77.0,80.14,58.94
2018,9,8,16,45,95.5,94.0,0.9,30.3,125.5,187.17,145.97
2018,9,8,17,0,175.0,118.0,0.9,30.0,174.0,285.74,223.32
2018,9,8,17,15,118.0,99.0,0.85,29.3,134.0,216.6,168.85
2018,9,8,17,30,61.0,80.0,0.8,28.6,94.0,137.76,105.98
2018,9,8,17,45,42.5,59.5,0.75,27.9,68.0,100.61,75.58
2018,9,8,18,0,24.0,39.0,0.7,27.2,42.0,63.17,44.12
2018,9,8,18,15,12.5,23.0,0.7,27.2,24.5,35.62,12.57
2018,9,8,18,30,1.0,7.0,0.7,27.2,7.0,6.95,0.0
2018,9,8,18,45,0.5,3.5,0.8,26.35,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.95,20.3,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.3,4.0,3.64,0.0
2018,9,9,6,15,17.0,17.5,2.05,20.5,19.0,15.18,0.0
2018,9,9,6,30,27.0,31.0,2.1,20.7,34.0,26.61,16.01
2018,9,9,6,45,74.5,52.0,2.1,20.95,66.0,42.28,30.52
2018,9,9,7,0,122.0,73.0,2.1,21.2,98.0,58.23,44.79
2018,9,9,7,15,96.0,93.0,2.05,21.65,116.0,72.82,57.59
2018,9,9,7,30,70.0,113.0,2.0,22.1,134.0,90.28,72.53
2018,9,9,7,45,40.5,103.5,1.9,22.5,116.0,85.3,68.04
2018,9,9,8,0,11.0,94.0,1.8,22.9,98.0,81.69,64.66
2018,9,9,8,15,5.5,87.5,1.7,23.4,89.5,77.01,60.34
2018,9,9,8,30,0.0,81.0,1.6,23.9,81.0,71.69,55.52
2018,9,9,8,45,2.0,107.5,1.5,24.45,108.5,93.88,73.78
2018,9,9,9,0,4.0,134.0,1.4,25.0,136.0,115.7,87.19
2018,9,9,9,15,11.5,183.5,1.35,25.4,190.5,156.12,117.97
2018,9,9,9,30,19.0,233.0,1.3,25.8,245.0,197.07,148.5
2018,9,9,9,45,21.5,249.0,1.2,26.25,263.5,213.01,159.76
2018,9,9,10,0,24.0,265.0,1.1,26.7,282.0,229.34,171.34
2018,9,9,10,15,21.5,243.0,1.1,27.05,259.0,214.48,159.86
2018,9,9,10,30,19.0,221.0,1.1,27.4,236.0,198.14,147.41
2018,9,9,10,45,15.5,216.5,1.15,27.75,229.0,194.81,144.76
2018,9,9,11,0,12.0,212.0,1.2,28.1,222.0,190.9,141.61
2018,9,9,11,15,6.5,156.0,1.2,28.35,161.5,141.1,103.81
2018,9,9,11,30,1.0,100.0,1.2,28.6,101.0,89.41,64.16
2018,9,9,11,45,3.0,129.5,1.15,28.8,132.0,116.75,85.18
2018,9,9,12,0,5.0,159.0,1.1,29.0,163.0,144.4,106.07
2018,9,9,12,15,7.0,184.0,1.1,29.15,190.0,168.45,124.1
2018,9,9,12,30,9.0,209.0,1.1,29.3,217.0,192.91,142.31
2018,9,9,12,45,8.5,200.0,1.1,29.4,207.5,185.28,136.54
2018,9,9,13,0,8.0,191.0,1.1,29.5,198.0,177.47,130.75
2018,9,9,13,15,8.0,195.0,1.1,29.55,202.0,181.77,134.06
2018,9,9,13,30,8.0,199.0,1.1,29.6,206.0,186.12,137.4
2018,9,9,13,45,11.0,210.5,1.1,29.6,219.5,200.18,148.15
2018,9,9,14,0,14.0,222.0,1.1,29.6,233.0,214.62,159.16
2018,9,9,14,15,19.0,242.5,1.1,29.55,256.5,240.02,178.4
2018,9,9,14,30,24.0,263.0,1.1,29.5,280.0,266.44,198.3
2018,9,9,14,45,22.0,249.0,1.1,29.4,264.0,252.64,188.45
2018,9,9,15,0,20.0,235.0,1.1,29.3,248.0,238.68,178.6
2018,9,9,15,15,68.5,235.0,1.15,29.1,276.0,301.19,227.63
2018,9,9,15,30,117.0,235.0,1.2,28.9,304.0,366.42,277.75
2018,9,9,15,45,87.0,212.0,1.2,28.7,261.0,298.99,227.93
2018,9,9,16,0,57.0,189.0,1.2,28.5,218.0,248.28,190.07
2018,9,9,16,15,43.0,171.5,1.25,28.2,192.0,218.75,168.19
2018,9,9,16,30,29.0,154.0,1.3,27.9,166.0,189.52,145.99
2018,9,9,16,45,15.5,117.0,1.3,27.55,123.5,125.24,95.74
2018,9,9,17,0,2.0,80.0,1.3,27.2,81.0,75.19,55.62
2018,9,9,17,15,17.0,58.0,1.25,26.6,62.0,69.99,52.15
2018,9,9,17,30,32.0,36.0,1.2,26.0,43.0,65.31,48.71
2018,9,9,17,45,26.0,26.5,1.1,25.35,31.0,49.63,35.31
2018,9,9,18,0,20.0,17.0,1.0,24.7,19.0,34.0,21.56
2018,9,9,18,15,10.0,9.5,1.0,24.7,10.5,14.73,0.27
2018,9,9,18,30,0.0,2.0,1.0,24.7,2.0,1.82,0.0
2018,9,9,18,45,0.0,1.0,1.3,23.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.5,1.65,19.35,0.5,0.0,0.0
2018,9,10,6,0,0.0,1.0,1.7,19.4,1.0,0.91,0.0
2018,9,10,6,15,0.0,3.0,1.75,19.6,3.0,2.63,0.0
2018,9,10,6,30,0.0,5.0,1.8,19.8,5.0,4.38,0.0
2018,9,10,6,45,0.0,6.0,1.8,20.05,6.0,5.26,0.0
2018,9,10,7,0,0.0,7.0,1.8,20.3,7.0,6.14,0.0
2018,9,10,7,15,0.0,9.0,1.8,20.8,9.0,7.9,1.28
2018,9,10,7,30,0.0,11.0,1.8,21.3,11.0,9.66,2.83
2018,9,10,7,45,0.0,20.5,1.8,21.75,20.5,18.04,10.13
2018,9,10,8,0,0.0,30.0,1.8,22.2,30.0,26.43,17.35
2018,9,10,8,15,0.0,54.5,1.75,22.85,54.5,48.13,35.89
2018,9,10,8,30,0.0,79.0,1.7,23.5,79.0,69.91,54.15
2018,9,10,8,45,0.0,105.5,1.65,24.1,105.5,92.24,72.54
2018,9,10,9,0,0.0,132.0,1.6,24.7,132.0,113.88,86.01
2018,9,10,9,15,0.5,141.5,1.6,25.25,142.0,122.23,92.08
2018,9,10,9,30,1.0,151.0,1.6,25.8,152.0,130.66,98.18
2018,9,10,9,45,4.0,172.5,1.55,26.35,175.5,149.45,112.15
2018,9,10,10,0,7.0,194.0,1.5,26.9,199.0,168.71,126.33
2018,9,10,10,15,5.0,179.0,1.5,27.2,182.5,157.0,117.04
2018,9,10,10,30,3.0,164.0,1.5,27.5,166.0,144.52,107.26
