Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,10,45,2.0,153.5,1.55,27.85,155.0,135.71,100.29
2018,9,10,11,0,1.0,143.0,1.6,28.2,144.0,126.57,93.07
2018,9,10,11,15,2.0,147.5,1.6,28.4,149.5,131.29,96.55
2018,9,10,11,30,3.0,152.0,1.6,28.6,155.0,136.12,100.1
2018,9,10,11,45,5.0,168.0,1.65,28.8,172.5,151.78,111.93
2018,9,10,12,0,7.0,184.0,1.7,29.0,190.0,167.75,123.91
2018,9,10,12,15,10.0,217.0,1.7,29.1,225.5,199.79,147.97
2018,9,10,12,30,13.0,250.0,1.7,29.2,261.0,232.51,172.26
2018,9,10,12,45,11.5,236.0,1.75,29.3,245.5,220.04,162.92
2018,9,10,13,0,10.0,222.0,1.8,29.4,230.0,207.21,153.43
2018,9,10,13,15,29.0,232.0,1.8,29.4,255.5,239.99,178.67
2018,9,10,13,30,48.0,242.0,1.8,29.4,281.0,268.55,200.55
2018,9,10,13,45,73.0,266.5,1.8,29.4,324.0,317.76,237.65
2018,9,10,14,0,98.0,291.0,1.8,29.4,367.0,382.24,285.23
2018,9,10,14,15,80.0,274.0,1.8,29.25,334.5,339.38,254.08
2018,9,10,14,30,62.0,257.0,1.8,29.1,302.0,308.85,231.97
2018,9,10,14,45,53.5,240.5,1.75,28.95,278.0,286.79,216.12
2018,9,10,15,0,45.0,224.0,1.7,28.8,254.0,264.18,199.67
2018,9,10,15,15,39.0,217.0,1.7,28.65,241.5,253.95,192.5
2018,9,10,15,30,33.0,210.0,1.7,28.5,229.0,243.85,185.35
2018,9,10,15,45,137.0,195.0,1.65,28.3,265.0,340.61,262.63
2018,9,10,16,0,241.0,180.0,1.6,28.1,301.0,435.1,336.04
2018,9,10,16,15,187.5,163.5,1.5,27.8,251.5,351.37,273.41
2018,9,10,16,30,134.0,147.0,1.4,27.5,202.0,286.01,223.78
2018,9,10,16,45,160.0,133.0,1.3,27.25,189.5,291.9,230.01
2018,9,10,17,0,186.0,119.0,1.2,27.0,177.0,311.61,245.91
2018,9,10,17,15,155.0,98.0,1.05,26.55,140.0,244.52,193.47
2018,9,10,17,30,124.0,77.0,0.9,26.1,103.0,193.73,152.51
2018,9,10,17,45,93.0,57.5,0.8,25.65,74.0,146.56,113.2
2018,9,10,18,0,62.0,38.0,0.7,25.2,45.0,100.4,72.97
2018,9,10,18,15,34.5,22.0,0.7,25.2,25.5,56.42,6.94
2018,9,10,18,30,7.0,6.0,0.7,25.2,6.0,9.5,0.0
2018,9,10,18,45,3.5,3.0,0.6,24.75,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.0,2.0,0.8,21.35,2.0,0.0,0.0
2018,9,11,6,0,14.0,4.0,0.9,21.4,4.0,3.64,0.0
2018,9,11,6,15,57.0,15.5,1.0,21.75,20.5,12.78,0.0
2018,9,11,6,30,100.0,27.0,1.1,22.1,37.0,22.02,11.94
2018,9,11,6,45,142.0,41.5,1.25,22.45,65.0,33.29,22.66
2018,9,11,7,0,184.0,56.0,1.4,22.8,93.0,44.26,32.5
2018,9,11,7,15,93.0,70.0,1.3,23.35,89.0,57.01,43.64
2018,9,11,7,30,2.0,84.0,1.2,23.9,85.0,72.0,56.42
2018,9,11,7,45,8.5,112.0,1.15,24.45,115.5,94.12,74.94
2018,9,11,8,0,15.0,140.0,1.1,25.0,146.0,115.74,92.63
2018,9,11,8,15,24.0,162.5,1.1,25.4,173.5,133.21,106.6
2018,9,11,8,30,33.0,185.0,1.1,25.8,201.0,142.09,113.3
2018,9,11,8,45,41.0,205.0,1.1,26.25,227.0,155.64,123.71
2018,9,11,9,0,49.0,225.0,1.1,26.7,253.0,173.4,130.1
2018,9,11,9,15,42.5,239.0,1.15,27.0,264.5,189.03,141.0
2018,9,11,9,30,36.0,253.0,1.2,27.3,276.0,203.93,151.95
2018,9,11,9,45,44.5,273.0,1.2,27.65,303.5,225.58,167.47
2018,9,11,10,0,53.0,293.0,1.2,28.0,331.0,248.55,184.0
2018,9,11,10,15,47.5,288.0,1.25,28.1,323.0,250.08,185.26
2018,9,11,10,30,42.0,283.0,1.3,28.2,315.0,250.28,185.56
2018,9,11,10,45,47.0,304.5,1.35,28.35,341.5,274.54,203.42
2018,9,11,11,0,52.0,326.0,1.4,28.5,368.0,299.82,221.83
2018,9,11,11,15,64.5,336.0,1.45,28.55,389.0,320.9,237.26
2018,9,11,11,30,77.0,346.0,1.5,28.6,410.0,343.29,253.68
2018,9,11,11,45,103.0,378.5,1.55,28.65,465.5,394.43,290.76
2018,9,11,12,0,129.0,411.0,1.6,28.7,521.0,450.6,330.87
2018,9,11,12,15,152.0,413.0,1.6,28.75,542.5,480.59,352.24
2018,9,11,12,30,175.0,415.0,1.6,28.8,564.0,511.93,374.62
2018,9,11,12,45,133.5,397.0,1.65,28.8,510.0,475.72,349.0
2018,9,11,13,0,92.0,379.0,1.7,28.8,456.0,427.01,314.54
2018,9,11,13,15,131.0,381.5,1.7,28.8,489.0,479.13,352.94
2018,9,11,13,30,170.0,384.0,1.7,28.8,522.0,524.34,385.68
2018,9,11,13,45,207.5,372.0,1.7,28.75,535.5,554.76,408.25
2018,9,11,14,0,245.0,360.0,1.7,28.7,549.0,599.08,440.26
2018,9,11,14,15,296.5,327.5,1.65,28.65,547.0,621.36,457.56
2018,9,11,14,30,348.0,295.0,1.6,28.6,545.0,642.15,474.06
2018,9,11,14,45,383.5,265.0,1.6,28.55,527.0,648.99,481.05
2018,9,11,15,0,419.0,235.0,1.6,28.5,509.0,670.74,498.12
2018,9,11,15,15,441.5,211.5,1.55,28.4,483.0,668.76,498.64
2018,9,11,15,30,464.0,188.0,1.5,28.3,457.0,663.84,497.43
2018,9,11,15,45,400.0,184.0,1.45,28.2,402.0,600.56,453.61
2018,9,11,16,0,336.0,180.0,1.4,28.1,347.0,519.16,396.71
2018,9,11,16,15,303.0,159.5,1.3,27.85,297.5,463.65,357.91
2018,9,11,16,30,270.0,139.0,1.2,27.6,248.0,407.74,317.67
2018,9,11,16,45,335.5,117.5,1.15,27.35,233.5,449.98,351.52
2018,9,11,17,0,401.0,96.0,1.1,27.1,219.0,468.67,366.87
2018,9,11,17,15,383.0,81.0,0.95,26.65,180.0,426.27,334.38
2018,9,11,17,30,365.0,66.0,0.8,26.2,141.0,383.75,300.45
2018,9,11,17,45,277.0,52.0,0.7,25.7,99.0,294.45,228.34
2018,9,11,18,0,189.0,38.0,0.6,25.2,57.0,212.44,156.65
2018,9,11,18,15,102.5,22.0,0.6,25.2,31.5,115.6,0.0
2018,9,11,18,30,16.0,6.0,0.6,25.2,6.0,14.64,0.0
2018,9,11,18,45,8.0,3.0,0.6,24.75,3.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.75,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.55,0.0
2018,9,12,6,15,157.5,18.0,1.6,22.2,31.0,16.37,0.0
2018,9,12,6,30,277.0,31.0,1.7,22.5,57.0,25.47,14.45
2018,9,12,6,45,331.5,40.0,1.85,22.85,91.0,31.57,21.11
2018,9,12,7,0,386.0,49.0,2.0,23.2,125.0,37.45,26.58
2018,9,12,7,15,193.0,44.0,2.0,23.65,82.0,32.09,22.14
2018,9,12,7,30,0.0,39.0,2.0,24.1,39.0,34.37,24.12
2018,9,12,7,45,50.0,74.0,2.0,24.5,94.0,60.39,46.35
2018,9,12,8,0,100.0,109.0,2.0,24.9,149.0,85.76,67.64
2018,9,12,8,15,67.5,138.5,2.0,25.35,167.0,111.41,88.76
2018,9,12,8,30,35.0,168.0,2.0,25.8,185.0,131.48,104.88
2018,9,12,8,45,18.0,144.5,2.0,26.25,153.5,122.62,97.0
2018,9,12,9,0,1.0,121.0,2.0,26.7,122.0,105.13,78.43
2018,9,12,9,15,4.5,151.5,2.0,27.0,154.5,130.47,97.82
2018,9,12,9,30,8.0,182.0,2.0,27.3,187.0,156.24,117.21
2018,9,12,9,45,21.0,221.0,2.05,27.65,235.5,191.21,143.07
2018,9,12,10,0,34.0,260.0,2.1,28.0,284.0,219.71,163.84
2018,9,12,10,15,30.0,264.0,2.1,28.2,286.0,226.44,168.77
2018,9,12,10,30,26.0,268.0,2.1,28.4,288.0,232.58,173.25
2018,9,12,10,45,61.0,306.5,2.1,28.6,355.0,282.09,209.64
2018,9,12,11,0,96.0,345.0,2.1,28.8,422.0,336.07,249.0
2018,9,12,11,15,71.0,332.0,2.05,28.95,389.5,321.04,237.82
2018,9,12,11,30,46.0,319.0,2.0,29.1,357.0,302.71,224.23
2018,9,12,11,45,63.0,302.5,2.0,29.2,355.5,304.72,226.11
2018,9,12,12,0,80.0,286.0,2.0,29.3,354.0,310.12,230.54
2018,9,12,12,15,55.0,257.5,1.9,29.4,304.0,270.06,200.72
2018,9,12,12,30,30.0,229.0,1.8,29.5,254.0,229.84,170.52
2018,9,12,12,45,213.5,263.0,1.75,29.6,441.0,419.33,313.27
2018,9,12,13,0,397.0,297.0,1.7,29.7,628.0,620.65,455.83
2018,9,12,13,15,426.5,286.0,1.6,29.7,635.0,652.41,476.56
2018,9,12,13,30,456.0,275.0,1.5,29.7,642.0,683.53,497.95
2018,9,12,13,45,626.0,197.0,1.45,29.75,685.5,774.03,562.23
2018,9,12,14,0,796.0,119.0,1.4,29.8,729.0,853.9,613.87
2018,9,12,14,15,789.5,117.5,1.35,29.75,701.5,859.73,617.19
2018,9,12,14,30,783.0,116.0,1.3,29.7,674.0,862.33,619.38
2018,9,12,14,45,636.5,156.5,1.3,29.65,594.5,785.56,570.88
2018,9,12,15,0,490.0,197.0,1.3,29.6,515.0,692.77,509.59
2018,9,12,15,15,288.0,211.5,1.35,29.5,395.0,508.74,381.41
2018,9,12,15,30,86.0,226.0,1.4,29.4,275.0,311.09,235.35
2018,9,12,15,45,159.5,193.5,1.45,29.25,275.0,358.9,275.3
2018,9,12,16,0,233.0,161.0,1.5,29.1,275.0,403.54,311.49
2018,9,12,16,15,452.0,118.5,1.5,28.85,310.0,559.6,431.26
2018,9,12,16,30,671.0,76.0,1.5,28.6,345.0,693.25,526.75
2018,9,12,16,45,626.5,71.5,1.5,28.35,294.0,636.84,487.64
2018,9,12,17,0,582.0,67.0,1.5,28.1,243.0,580.52,448.81
2018,9,12,17,15,518.5,60.0,1.35,27.5,194.0,506.87,395.04
2018,9,12,17,30,455.0,53.0,1.2,26.9,145.0,435.51,340.28
2018,9,12,17,45,356.5,43.5,1.05,26.3,102.0,339.67,263.0
2018,9,12,18,0,258.0,34.0,0.9,25.7,59.0,250.89,183.07
2018,9,12,18,15,145.0,20.0,0.9,25.7,32.5,136.38,0.0
2018,9,12,18,30,32.0,6.0,0.9,25.7,6.0,5.46,0.0
2018,9,12,18,45,16.0,3.0,0.95,25.05,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,8.0,1.5,2.55,20.9,1.5,0.0,0.0
2018,9,13,6,0,16.0,3.0,2.7,21.0,3.0,0.0,0.0
2018,9,13,6,15,84.5,17.5,2.9,21.4,24.5,15.92,0.0
2018,9,13,6,30,153.0,32.0,3.1,21.8,46.0,24.95,13.85
2018,9,13,6,45,210.5,48.0,3.3,22.2,81.0,36.78,25.52
2018,9,13,7,0,268.0,64.0,3.5,22.6,116.0,48.15,35.79
2018,9,13,7,15,202.5,83.5,3.65,23.1,130.0,63.92,49.58
2018,9,13,7,30,137.0,103.0,3.8,23.6,144.0,80.59,63.88
2018,9,13,7,45,77.0,98.0,4.0,24.15,122.0,77.67,61.17
2018,9,13,8,0,17.0,93.0,4.2,24.7,100.0,78.21,61.34
2018,9,13,8,15,12.0,117.0,4.25,25.2,122.0,100.06,79.45
2018,9,13,8,30,7.0,141.0,4.3,25.7,144.0,118.95,94.77
2018,9,13,8,45,19.5,178.0,4.35,26.2,188.5,146.89,117.35
2018,9,13,9,0,32.0,215.0,4.4,26.7,233.0,165.96,125.73
2018,9,13,9,15,29.0,225.0,4.45,27.1,242.5,178.18,134.24
2018,9,13,9,30,26.0,235.0,4.5,27.5,252.0,189.89,142.77
2018,9,13,9,45,20.0,227.0,4.5,27.9,240.5,195.48,146.85
2018,9,13,10,0,14.0,219.0,4.5,28.3,229.0,190.39,142.72
2018,9,13,10,15,16.5,231.5,4.55,28.55,243.5,203.31,152.26
2018,9,13,10,30,19.0,244.0,4.6,28.8,258.0,216.59,162.06
2018,9,13,10,45,32.0,268.5,4.6,29.1,293.5,239.73,179.16
2018,9,13,11,0,45.0,293.0,4.6,29.4,329.0,270.03,201.64
2018,9,13,11,15,73.5,339.5,4.65,29.55,400.0,328.29,244.98
2018,9,13,11,30,102.0,386.0,4.7,29.7,471.0,390.46,290.75
2018,9,13,11,45,117.5,393.0,4.7,29.9,491.5,415.89,309.35
2018,9,13,12,0,133.0,400.0,4.7,30.1,512.0,443.61,329.64
2018,9,13,12,15,113.5,382.5,4.7,30.2,478.0,426.33,316.99
2018,9,13,12,30,94.0,365.0,4.7,30.3,444.0,400.77,298.35
2018,9,13,12,45,60.5,333.5,4.7,30.4,384.0,352.88,262.88
2018,9,13,13,0,27.0,302.0,4.7,30.5,324.0,301.53,224.39
2018,9,13,13,15,23.0,283.5,4.7,30.45,302.0,284.18,211.8
2018,9,13,13,30,19.0,265.0,4.7,30.4,280.0,256.92,191.68
2018,9,13,13,45,84.5,307.5,4.7,30.35,372.0,368.61,277.03
2018,9,13,14,0,150.0,350.0,4.7,30.3,464.0,489.65,367.08
2018,9,13,14,15,160.0,340.5,4.7,30.15,458.0,496.32,372.74
2018,9,13,14,30,170.0,331.0,4.7,30.0,452.0,502.44,378.49
2018,9,13,14,45,175.0,309.0,4.65,29.85,427.5,489.37,370.33
2018,9,13,15,0,180.0,287.0,4.6,29.7,403.0,475.0,361.3
2018,9,13,15,15,108.0,253.5,4.55,29.45,322.0,375.54,287.02
2018,9,13,15,30,36.0,220.0,4.5,29.2,241.0,258.86,197.77
2018,9,13,15,45,71.0,206.5,4.45,28.95,243.0,278.74,215.41
2018,9,13,16,0,106.0,193.0,4.4,28.7,245.0,313.9,244.41
2018,9,13,16,15,88.5,171.5,4.3,28.4,211.5,259.72,203.15
2018,9,13,16,30,71.0,150.0,4.2,28.1,178.0,221.8,173.93
2018,9,13,16,45,73.5,126.5,4.1,27.8,152.0,197.75,155.78
2018,9,13,17,0,76.0,103.0,4.0,27.5,126.0,186.47,147.24
2018,9,13,17,15,105.5,86.5,3.9,27.15,111.5,190.31,151.03
2018,9,13,17,30,135.0,70.0,3.8,26.8,97.0,205.72,162.77
2018,9,13,17,45,99.0,51.0,3.7,26.4,67.5,141.81,109.22
2018,9,13,18,0,63.0,32.0,3.6,26.0,38.0,92.75,64.18
2018,9,13,18,15,39.0,18.0,3.6,26.0,21.0,40.04,0.0
2018,9,13,18,30,15.0,4.0,3.6,26.0,4.0,0.0,0.0
2018,9,13,18,45,7.5,2.0,3.65,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.25,22.65,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.3,22.7,3.0,0.0,0.0
2018,9,14,6,15,64.5,14.0,6.35,22.9,19.0,12.73,0.0
2018,9,14,6,30,117.0,25.0,6.4,23.1,35.0,19.4,9.21
2018,9,14,6,45,259.0,37.0,6.5,23.3,80.5,28.45,18.32
2018,9,14,7,0,401.0,49.0,6.6,23.5,126.0,37.72,26.7
2018,9,14,7,15,228.5,72.5,6.7,23.8,119.0,56.33,42.93
2018,9,14,7,30,56.0,96.0,6.8,24.1,112.0,78.52,62.02
2018,9,14,7,45,39.0,108.5,6.95,24.4,121.0,88.41,70.33
2018,9,14,8,0,22.0,121.0,7.1,24.7,130.0,98.05,78.26
2018,9,14,8,15,12.0,119.5,7.15,25.1,124.5,101.9,81.14
2018,9,14,8,30,2.0,118.0,7.2,25.5,119.0,101.48,80.37
2018,9,14,8,45,9.0,150.5,7.3,25.9,155.5,126.89,101.19
2018,9,14,9,0,16.0,183.0,7.4,26.3,192.0,152.8,116.38
2018,9,14,9,15,10.0,172.5,7.45,26.55,178.5,147.14,111.42
2018,9,14,9,30,4.0,162.0,7.5,26.8,165.0,139.77,105.44
2018,9,14,9,45,6.0,172.5,7.55,27.0,177.0,149.7,112.84
2018,9,14,10,0,8.0,183.0,7.6,27.2,189.0,159.91,120.46
2018,9,14,10,15,4.0,152.5,7.6,27.35,155.5,134.54,100.53
2018,9,14,10,30,0.0,122.0,7.6,27.5,122.0,107.64,79.38
2018,9,14,10,45,3.5,155.0,7.6,27.6,158.0,137.59,102.59
2018,9,14,11,0,7.0,188.0,7.6,27.7,194.0,167.97,126.0
2018,9,14,11,15,8.5,200.5,7.6,27.75,207.5,180.35,135.45
2018,9,14,11,30,10.0,213.0,7.6,27.8,221.0,193.0,145.11
2018,9,14,11,45,10.5,219.0,7.6,27.85,227.5,199.64,150.16
2018,9,14,12,0,11.0,225.0,7.6,27.9,234.0,206.36,155.28
2018,9,14,12,15,11.5,232.5,7.55,27.9,242.0,214.5,161.54
2018,9,14,12,30,12.0,240.0,7.5,27.9,250.0,222.76,167.91
2018,9,14,12,45,12.5,244.0,7.45,27.9,254.5,227.99,171.98
2018,9,14,13,0,13.0,248.0,7.4,27.9,259.0,233.3,176.15
2018,9,14,13,15,19.5,275.0,7.35,27.75,291.0,264.99,200.76
2018,9,14,13,30,26.0,302.0,7.3,27.6,323.0,308.26,234.11
2018,9,14,13,45,20.5,275.5,7.25,27.5,291.5,269.92,205.12
2018,9,14,14,0,15.0,249.0,7.2,27.4,260.0,241.39,183.52
2018,9,14,14,15,15.0,241.5,7.15,27.25,252.5,235.67,179.57
2018,9,14,14,30,15.0,234.0,7.1,27.1,245.0,229.9,175.57
2018,9,14,14,45,13.5,217.0,7.05,26.9,226.5,213.28,163.16
2018,9,14,15,0,12.0,200.0,7.0,26.7,208.0,196.45,150.52
2018,9,14,15,15,6.0,159.0,6.95,26.5,163.0,151.3,115.34
2018,9,14,15,30,0.0,118.0,6.9,26.3,118.0,106.39,79.87
2018,9,14,15,45,12.0,129.5,6.85,26.1,135.5,129.16,98.95
2018,9,14,16,0,24.0,141.0,6.8,25.9,153.0,163.41,127.22
2018,9,14,16,15,58.5,142.0,6.7,25.65,166.0,197.33,156.19
2018,9,14,16,30,93.0,143.0,6.6,25.4,179.0,246.6,197.24
2018,9,14,16,45,46.5,92.5,6.55,25.15,110.5,132.15,104.22
2018,9,14,17,0,0.0,42.0,6.5,24.9,42.0,37.03,24.91
2018,9,14,17,15,0.0,34.0,6.45,24.65,34.0,29.95,19.06
2018,9,14,17,30,0.0,26.0,6.4,24.4,26.0,22.88,13.1
2018,9,14,17,45,0.0,19.0,6.4,24.15,19.0,16.71,7.79
2018,9,14,18,0,0.0,12.0,6.4,23.9,12.0,10.54,2.03
2018,9,14,18,15,4.0,7.0,6.4,23.9,7.0,8.78,0.0
2018,9,14,18,30,8.0,2.0,6.4,23.9,2.0,0.0,0.0
2018,9,14,18,45,4.0,1.0,6.5,23.55,1.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,0.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,0.0,2.5,7.0,21.95,2.5,2.27,0.0
2018,9,15,6,30,0.0,4.0,7.0,22.0,4.0,3.5,0.0
2018,9,15,6,45,0.0,5.5,7.0,22.0,5.5,4.82,0.0
2018,9,15,7,0,0.0,7.0,7.0,22.0,7.0,6.14,0.0
2018,9,15,7,15,0.0,11.0,7.05,22.1,11.0,9.66,2.75
2018,9,15,7,30,0.0,15.0,7.1,22.2,15.0,13.18,5.84
2018,9,15,7,45,0.0,31.0,7.15,22.3,31.0,27.3,18.12
2018,9,15,8,0,0.0,47.0,7.2,22.4,47.0,41.47,30.32
2018,9,15,8,15,0.0,35.5,7.2,22.5,35.5,31.3,21.43
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,21.16,12.6
2018,9,15,8,45,0.0,35.0,7.2,22.7,35.0,30.89,20.89
2018,9,15,9,0,0.0,46.0,7.2,22.8,46.0,40.65,27.66
2018,9,15,9,15,0.5,86.0,7.2,22.95,86.5,76.25,56.44
2018,9,15,9,30,1.0,126.0,7.2,23.1,127.0,110.2,83.53
2018,9,15,9,45,2.0,147.0,7.2,23.2,148.5,128.15,97.58
2018,9,15,10,0,3.0,168.0,7.2,23.3,170.0,146.32,111.73
2018,9,15,10,15,4.0,173.5,7.15,23.45,176.5,151.98,115.92
2018,9,15,10,30,5.0,179.0,7.1,23.6,183.0,157.75,120.23
2018,9,15,10,45,6.0,181.5,7.0,23.75,186.5,161.11,122.66
2018,9,15,11,0,7.0,184.0,6.9,23.9,190.0,164.55,125.18
2018,9,15,11,15,3.5,142.0,6.85,24.05,145.0,127.27,95.72
2018,9,15,11,30,0.0,100.0,6.8,24.2,100.0,88.81,65.21
2018,9,15,11,45,0.0,100.0,6.75,24.3,100.0,88.84,65.19
2018,9,15,12,0,0.0,100.0,6.7,24.4,100.0,88.88,65.18
2018,9,15,12,15,0.0,97.0,6.65,24.55,97.0,86.25,63.05
2018,9,15,12,30,0.0,94.0,6.6,24.7,94.0,83.6,60.92
2018,9,15,12,45,0.0,81.5,6.55,24.8,81.5,72.45,52.09
2018,9,15,13,0,0.0,69.0,6.5,24.9,69.0,61.3,43.25
2018,9,15,13,15,0.0,64.0,6.45,24.9,64.0,56.83,39.74
2018,9,15,13,30,0.0,59.0,6.4,24.9,59.0,52.36,36.23
2018,9,15,13,45,0.0,68.0,6.35,24.9,68.0,60.35,42.64
2018,9,15,14,0,0.0,77.0,6.3,24.9,77.0,68.34,49.07
2018,9,15,14,15,1.5,118.0,6.25,24.85,119.0,106.74,79.75
2018,9,15,14,30,3.0,159.0,6.2,24.8,161.0,146.58,111.47
2018,9,15,14,45,1.5,118.0,6.2,24.7,119.0,106.96,80.26
2018,9,15,15,0,0.0,77.0,6.2,24.6,77.0,68.22,49.45
2018,9,15,15,15,0.0,53.0,6.15,24.5,53.0,46.87,32.39
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,25.6,15.23
2018,9,15,15,45,0.0,26.5,6.1,24.25,26.5,23.38,13.49
2018,9,15,16,0,0.0,24.0,6.1,24.1,24.0,21.15,11.74
2018,9,15,16,15,0.0,21.5,6.1,23.95,21.5,18.94,9.97
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,16.72,8.2
2018,9,15,16,45,0.0,15.0,6.1,23.6,15.0,13.19,5.3
2018,9,15,17,0,0.0,11.0,6.1,23.4,11.0,9.66,2.38
2018,9,15,17,15,0.0,9.0,6.15,23.25,9.0,7.9,0.9
2018,9,15,17,30,0.0,7.0,6.2,23.1,7.0,6.14,0.0
2018,9,15,17,45,0.0,5.5,6.2,22.9,5.5,4.82,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.7,4.0,3.5,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.7,2.0,1.82,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.55,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.5,6.1,21.15,3.5,3.18,0.0
2018,9,16,6,30,0.0,7.0,6.1,21.2,7.0,6.14,0.0
2018,9,16,6,45,0.0,10.5,6.1,21.3,10.5,9.21,2.15
2018,9,16,7,0,0.0,14.0,6.1,21.4,14.0,12.3,4.98
2018,9,16,7,15,0.0,18.0,6.15,21.5,18.0,15.82,8.14
2018,9,16,7,30,0.0,22.0,6.2,21.6,22.0,19.35,11.26
2018,9,16,7,45,0.0,26.5,6.2,21.7,26.5,23.33,14.72
2018,9,16,8,0,0.0,31.0,6.2,21.8,31.0,27.31,18.13
2018,9,16,8,15,0.0,34.5,6.25,21.95,34.5,30.42,20.73
2018,9,16,8,30,0.0,38.0,6.3,22.1,38.0,33.53,23.31
2018,9,16,8,45,0.0,58.0,6.3,22.3,58.0,51.27,38.4
2018,9,16,9,0,0.0,78.0,6.3,22.5,78.0,69.06,50.89
2018,9,16,9,15,0.0,79.5,6.35,22.65,79.5,70.42,51.79
2018,9,16,9,30,0.0,81.0,6.4,22.8,81.0,71.78,52.72
2018,9,16,9,45,1.5,116.0,6.4,22.95,117.0,102.34,77.05
2018,9,16,10,0,3.0,151.0,6.4,23.1,153.0,132.31,100.68
2018,9,16,10,15,5.0,173.5,6.45,23.25,177.0,152.27,116.19
2018,9,16,10,30,7.0,196.0,6.5,23.4,201.0,172.59,131.95
2018,9,16,10,45,10.0,214.0,6.5,23.55,221.5,190.01,145.35
2018,9,16,11,0,13.0,232.0,6.5,23.7,242.0,207.92,159.13
2018,9,16,11,15,7.0,172.5,6.55,23.8,178.0,155.48,118.0
2018,9,16,11,30,1.0,113.0,6.6,23.9,114.0,100.8,74.81
2018,9,16,11,45,2.0,129.0,6.65,24.05,130.5,115.63,86.49
2018,9,16,12,0,3.0,145.0,6.7,24.2,147.0,130.64,98.25
2018,9,16,12,15,1.5,113.5,6.7,24.15,114.5,101.95,75.61
2018,9,16,12,30,0.0,82.0,6.7,24.1,82.0,72.9,52.59
2018,9,16,12,45,1.0,92.5,6.7,24.1,93.5,83.03,60.69
2018,9,16,13,0,2.0,103.0,6.7,24.1,105.0,93.25,68.87
2018,9,16,13,15,1.0,85.0,6.75,24.05,86.0,76.36,55.48
2018,9,16,13,30,0.0,67.0,6.8,24.0,67.0,59.48,42.06
2018,9,16,13,45,0.0,59.5,6.85,23.95,59.5,52.78,36.77
2018,9,16,14,0,0.0,52.0,6.9,23.9,52.0,46.09,31.47
2018,9,16,14,15,0.0,53.5,6.95,23.8,53.5,47.41,32.6
2018,9,16,14,30,0.0,55.0,7.0,23.7,55.0,48.72,33.74
2018,9,16,14,45,0.0,63.0,7.05,23.6,63.0,55.8,39.55
2018,9,16,15,0,0.0,71.0,7.1,23.5,71.0,62.88,45.4
2018,9,16,15,15,0.0,60.5,7.15,23.35,60.5,53.53,37.97
2018,9,16,15,30,0.0,50.0,7.2,23.2,50.0,44.19,30.51
2018,9,16,15,45,4.5,58.5,7.25,23.1,60.5,55.7,40.26
2018,9,16,16,0,9.0,67.0,7.3,23.0,71.0,67.09,49.95
2018,9,16,16,15,30.0,101.0,7.3,22.9,112.5,125.28,98.64
2018,9,16,16,30,51.0,135.0,7.3,22.8,154.0,186.6,149.59
2018,9,16,16,45,25.5,83.0,7.35,22.7,92.5,103.95,81.41
2018,9,16,17,0,0.0,31.0,7.4,22.6,31.0,27.3,17.08
2018,9,16,17,15,0.0,23.0,7.4,22.5,23.0,20.23,11.16
2018,9,16,17,30,0.0,15.0,7.4,22.4,15.0,13.18,5.2
2018,9,16,17,45,0.0,11.5,7.4,22.35,11.5,10.09,2.47
2018,9,16,18,0,0.0,8.0,7.4,22.3,8.0,7.02,0.0
2018,9,16,18,15,0.0,4.0,7.4,22.3,4.0,3.64,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.1,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.9,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,17,5,45,1.0,0.5,3.05,23.8,0.5,0.0,0.0
2018,9,17,6,0,2.0,1.0,3.1,23.8,1.0,0.0,0.0
2018,9,17,6,15,20.0,7.5,3.15,23.95,9.0,6.82,0.0
2018,9,17,6,30,38.0,14.0,3.2,24.1,17.0,11.71,2.77
2018,9,17,6,45,121.0,36.0,3.25,24.2,56.5,29.06,18.65
2018,9,17,7,0,204.0,58.0,3.3,24.3,96.0,45.71,33.35
2018,9,17,7,15,333.0,70.0,3.4,24.5,155.0,51.96,39.03
2018,9,17,7,30,462.0,82.0,3.5,24.7,214.0,60.14,46.13
2018,9,17,7,45,295.0,93.0,3.55,24.95,183.5,65.65,50.76
2018,9,17,8,0,128.0,104.0,3.6,25.2,153.0,82.44,64.84
2018,9,17,8,15,75.0,101.5,3.7,25.4,131.0,80.45,62.89
2018,9,17,8,30,22.0,99.0,3.8,25.6,109.0,83.38,65.09
2018,9,17,8,45,16.0,125.0,3.95,25.85,133.0,107.53,84.98
2018,9,17,9,0,10.0,151.0,4.1,26.1,157.0,128.54,97.25
2018,9,17,9,15,31.0,184.0,4.15,26.4,203.5,150.21,112.84
2018,9,17,9,30,52.0,217.0,4.2,26.7,250.0,180.92,135.27
2018,9,17,9,45,60.0,239.0,4.3,27.05,279.0,204.17,152.56
2018,9,17,10,0,68.0,261.0,4.4,27.4,308.0,228.74,171.0
2018,9,17,10,15,183.0,235.5,4.45,27.65,370.5,241.38,178.12
2018,9,17,10,30,298.0,210.0,4.5,27.9,433.0,274.85,202.95
2018,9,17,10,45,361.5,214.0,4.55,28.1,493.0,325.86,242.59
2018,9,17,11,0,425.0,218.0,4.6,28.3,553.0,383.01,286.83
2018,9,17,11,15,407.5,233.0,4.6,28.45,559.5,412.23,310.05
2018,9,17,11,30,390.0,248.0,4.6,28.6,566.0,439.58,331.32
2018,9,17,11,45,330.0,266.5,4.6,28.75,537.5,441.85,333.27
2018,9,17,12,0,270.0,285.0,4.6,28.9,509.0,435.6,328.5
2018,9,17,12,15,366.5,238.0,4.6,29.0,541.5,481.81,364.88
2018,9,17,12,30,463.0,191.0,4.6,29.1,574.0,530.87,403.19
2018,9,17,12,45,518.5,194.0,4.55,29.15,619.0,597.26,452.12
2018,9,17,13,0,574.0,197.0,4.5,29.2,664.0,665.5,501.64
2018,9,17,13,15,531.5,205.0,4.45,29.2,630.5,659.34,496.94
2018,9,17,13,30,489.0,213.0,4.4,29.2,597.0,644.13,486.21
2018,9,17,13,45,601.5,183.5,4.35,29.2,641.5,731.64,550.94
2018,9,17,14,0,714.0,154.0,4.3,29.2,686.0,813.55,608.65
2018,9,17,14,15,744.0,139.5,4.15,29.1,673.0,832.82,622.04
2018,9,17,14,30,774.0,125.0,4.0,29.0,660.0,853.78,637.03
2018,9,17,14,45,763.0,121.0,3.85,28.9,624.0,846.1,632.52
2018,9,17,15,0,752.0,117.0,3.7,28.8,588.0,835.21,626.11
2018,9,17,15,15,707.5,116.0,3.55,28.65,534.5,799.37,602.71
2018,9,17,15,30,663.0,115.0,3.4,28.5,481.0,756.78,574.58
2018,9,17,15,45,660.0,109.0,3.25,28.35,445.5,742.77,566.44
2018,9,17,16,0,657.0,103.0,3.1,28.2,410.0,726.1,556.19
2018,9,17,16,15,620.5,97.5,2.9,27.95,360.5,678.96,524.01
2018,9,17,16,30,584.0,92.0,2.7,27.7,311.0,630.71,490.53
2018,9,17,16,45,524.0,84.0,2.55,27.45,258.0,559.79,439.51
2018,9,17,17,0,464.0,76.0,2.4,27.2,205.0,489.88,387.55
2018,9,17,17,15,402.0,66.5,2.25,26.85,161.0,413.68,328.14
2018,9,17,17,30,340.0,57.0,2.1,26.5,117.0,347.6,273.79
2018,9,17,17,45,242.0,43.0,1.95,26.1,78.0,254.98,195.79
2018,9,17,18,0,144.0,29.0,1.8,25.7,39.0,162.56,93.96
2018,9,17,18,15,75.0,15.5,1.8,25.7,20.5,58.49,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.7,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.45,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,23.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,21.1,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,21.1,1.0,0.0,0.0
2018,9,18,6,15,0.0,7.5,2.15,21.35,7.5,6.82,0.0
2018,9,18,6,30,0.0,14.0,2.3,21.6,14.0,12.31,3.04
2018,9,18,6,45,1.0,27.0,2.45,21.85,27.0,23.8,14.41
2018,9,18,7,0,2.0,40.0,2.6,22.1,40.0,35.3,24.74
2018,9,18,7,15,12.5,63.0,2.65,22.5,66.5,54.46,41.51
2018,9,18,7,30,23.0,86.0,2.7,22.9,93.0,71.15,55.95
2018,9,18,7,45,17.5,101.5,2.75,23.25,107.5,85.94,68.49
2018,9,18,8,0,12.0,117.0,2.8,23.6,122.0,98.65,79.02
2018,9,18,8,15,15.0,139.0,2.8,24.05,145.5,115.98,93.23
2018,9,18,8,30,18.0,161.0,2.8,24.5,169.0,133.07,106.99
2018,9,18,8,45,16.5,173.0,2.8,24.95,181.0,142.9,114.56
2018,9,18,9,0,15.0,185.0,2.8,25.4,193.0,153.6,117.07
2018,9,18,9,15,49.5,221.0,2.8,25.75,251.5,176.46,132.74
2018,9,18,9,30,84.0,257.0,2.8,26.1,310.0,212.24,158.13
2018,9,18,9,45,69.0,267.0,2.8,26.4,312.0,225.12,168.21
2018,9,18,10,0,54.0,277.0,2.8,26.7,314.0,236.17,176.98
2018,9,18,10,15,68.5,300.5,2.8,26.9,350.0,264.67,198.13
2018,9,18,10,30,83.0,324.0,2.8,27.1,386.0,295.26,220.81
2018,9,18,10,45,108.0,338.5,2.75,27.3,421.5,321.16,239.88
2018,9,18,11,0,133.0,353.0,2.7,27.5,457.0,355.35,265.16
2018,9,18,11,15,218.5,362.5,2.7,27.65,538.0,420.03,312.88
2018,9,18,11,30,304.0,372.0,2.7,27.8,619.0,491.71,365.35
2018,9,18,11,45,411.5,326.5,2.65,27.9,664.0,541.66,402.7
2018,9,18,12,0,519.0,281.0,2.6,28.0,709.0,598.29,444.86
2018,9,18,12,15,511.0,278.5,2.6,28.15,699.5,617.73,459.0
2018,9,18,12,30,503.0,276.0,2.6,28.3,690.0,634.96,471.59
2018,9,18,12,45,337.0,327.5,2.6,28.4,603.5,572.14,425.08
2018,9,18,13,0,171.0,379.0,2.6,28.5,517.0,497.83,369.43
2018,9,18,13,15,175.5,371.0,2.6,28.5,510.5,504.41,375.18
2018,9,18,13,30,180.0,363.0,2.6,28.5,504.0,510.3,380.06
2018,9,18,13,45,182.5,350.0,2.6,28.55,489.0,508.63,379.57
2018,9,18,14,0,185.0,337.0,2.6,28.6,474.0,505.94,378.45
2018,9,18,14,15,258.5,311.0,2.55,28.55,493.5,565.96,423.83
2018,9,18,14,30,332.0,285.0,2.5,28.5,513.0,611.68,458.63
2018,9,18,14,45,266.0,273.5,2.45,28.45,449.5,546.62,411.91
2018,9,18,15,0,200.0,262.0,2.4,28.4,386.0,463.41,352.02
2018,9,18,15,15,240.0,240.0,2.3,28.25,378.5,495.22,377.6
2018,9,18,15,30,280.0,218.0,2.2,28.1,371.0,508.47,389.38
2018,9,18,15,45,461.5,159.5,2.1,27.95,384.5,617.84,473.74
2018,9,18,16,0,643.0,101.0,2.0,27.8,398.0,709.29,540.44
2018,9,18,16,15,665.5,84.5,1.9,27.45,360.5,698.34,533.72
2018,9,18,16,30,688.0,68.0,1.8,27.1,323.0,678.87,521.55
2018,9,18,16,45,646.0,62.5,1.7,26.8,272.5,627.38,485.78
2018,9,18,17,0,604.0,57.0,1.6,26.5,222.0,571.83,445.76
2018,9,18,17,15,536.0,50.5,1.45,25.8,173.0,496.17,389.05
2018,9,18,17,30,468.0,44.0,1.3,25.1,124.0,423.31,331.23
2018,9,18,17,45,358.0,34.5,1.15,24.4,83.0,322.08,246.32
2018,9,18,18,0,248.0,25.0,1.0,23.7,42.0,217.71,111.36
2018,9,18,18,15,131.5,14.0,1.0,23.7,22.0,90.08,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.7,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.2,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.5,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,9.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,96.5,16.0,1.5,18.4,23.0,14.55,0.0
2018,9,19,6,30,184.0,30.0,1.7,18.9,44.0,23.62,10.58
2018,9,19,6,45,289.5,43.0,1.9,19.45,85.5,33.35,22.63
2018,9,19,7,0,395.0,56.0,2.1,20.0,127.0,44.59,32.97
2018,9,19,7,15,466.0,65.5,1.95,20.6,176.0,50.45,38.36
2018,9,19,7,30,537.0,75.0,1.8,21.2,225.0,56.13,43.34
2018,9,19,7,45,583.5,81.5,1.7,21.75,275.5,59.06,45.76
2018,9,19,8,0,630.0,88.0,1.6,22.3,326.0,61.91,48.0
2018,9,19,8,15,663.5,94.0,1.6,23.1,376.0,64.2,49.64
2018,9,19,8,30,697.0,100.0,1.6,23.9,426.0,66.38,51.15
2018,9,19,8,45,721.5,104.0,1.55,24.75,472.5,67.0,51.3
2018,9,19,9,0,746.0,108.0,1.5,25.6,519.0,87.53,52.05
2018,9,19,9,15,763.5,111.0,1.45,26.0,561.0,144.26,80.43
2018,9,19,9,30,781.0,114.0,1.4,26.4,603.0,195.71,115.5
2018,9,19,9,45,794.0,117.0,1.4,26.85,639.5,247.93,156.71
2018,9,19,10,0,807.0,120.0,1.4,27.3,676.0,301.11,200.73
2018,9,19,10,15,816.0,122.0,1.4,27.55,706.0,352.98,244.34
2018,9,19,10,30,825.0,124.0,1.4,27.8,736.0,404.91,287.35
2018,9,19,10,45,831.0,125.5,1.35,28.0,758.5,455.01,327.88
2018,9,19,11,0,837.0,127.0,1.3,28.2,781.0,504.41,366.6
2018,9,19,11,15,840.0,128.5,1.35,28.35,796.0,551.33,402.94
2018,9,19,11,30,843.0,130.0,1.4,28.5,811.0,596.85,437.3
2018,9,19,11,45,843.5,131.0,1.4,28.65,818.0,638.82,468.01
2018,9,19,12,0,844.0,132.0,1.4,28.8,825.0,678.78,496.57
2018,9,19,12,15,842.5,133.0,1.35,28.9,824.0,715.19,521.74
2018,9,19,12,30,841.0,134.0,1.3,29.0,823.0,749.12,544.69
2018,9,19,12,45,837.0,133.5,1.3,29.1,813.5,777.08,563.1
2018,9,19,13,0,833.0,133.0,1.3,29.2,804.0,802.09,579.2
2018,9,19,13,15,827.0,132.5,1.3,29.25,787.0,822.42,592.43
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,839.55,603.7
2018,9,19,13,45,811.5,131.0,1.3,29.3,745.0,849.9,610.87
2018,9,19,14,0,802.0,130.0,1.3,29.3,720.0,856.84,616.07
2018,9,19,14,15,790.5,128.5,1.25,29.25,689.0,858.11,617.28
2018,9,19,14,30,779.0,127.0,1.2,29.2,658.0,856.0,616.53
2018,9,19,14,45,763.0,124.5,1.15,29.15,620.5,845.46,610.52
2018,9,19,15,0,747.0,122.0,1.1,29.1,583.0,836.59,605.81
2018,9,19,15,15,726.5,118.5,1.05,29.1,540.0,815.04,592.82
2018,9,19,15,30,706.0,115.0,1.0,29.1,497.0,790.72,578.18
2018,9,19,15,45,679.0,110.0,0.9,29.1,450.0,756.34,556.18
2018,9,19,16,0,652.0,105.0,0.8,29.1,403.0,719.83,532.66
2018,9,19,16,15,615.0,99.0,0.8,28.9,353.5,671.84,502.6
2018,9,19,16,30,578.0,93.0,0.8,28.7,304.0,622.76,470.96
2018,9,19,16,45,526.5,85.5,0.85,28.5,254.5,559.6,428.5
2018,9,19,17,0,475.0,78.0,0.9,28.3,205.0,496.81,384.18
2018,9,19,17,15,402.0,66.5,0.85,27.65,157.5,411.49,320.1
2018,9,19,17,30,329.0,55.0,0.8,27.0,110.0,335.41,259.73
2018,9,19,17,45,226.5,40.0,0.8,26.4,71.5,239.7,180.15
2018,9,19,18,0,124.0,25.0,0.8,25.8,33.0,138.53,53.05
2018,9,19,18,15,62.0,12.5,0.8,25.8,16.5,47.61,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.15,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.2,2.0,0.0,0.0
2018,9,20,6,15,70.0,16.0,0.7,20.7,21.0,14.55,0.0
2018,9,20,6,30,135.0,30.0,0.7,21.2,40.0,23.6,9.7
2018,9,20,6,45,227.0,46.0,0.75,21.7,79.0,35.61,24.25
2018,9,20,7,0,319.0,62.0,0.8,22.2,118.0,47.22,34.9
2018,9,20,7,15,388.5,73.5,0.65,22.7,165.0,54.99,41.91
2018,9,20,7,30,458.0,85.0,0.5,23.2,212.0,62.51,48.43
2018,9,20,7,45,507.5,93.5,0.35,23.75,261.5,68.59,53.49
2018,9,20,8,0,557.0,102.0,0.2,24.3,311.0,72.57,56.58
2018,9,20,8,15,593.0,109.0,0.35,25.0,360.0,75.12,58.4
2018,9,20,8,30,629.0,116.0,0.5,25.7,409.0,77.56,60.09
2018,9,20,8,45,655.5,121.0,0.7,26.4,454.5,78.38,60.39
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,96.34,60.48
2018,9,20,9,15,710.0,127.0,0.95,27.4,543.5,142.49,80.72
2018,9,20,9,30,738.0,128.0,1.0,27.7,587.0,191.76,113.45
2018,9,20,9,45,763.0,125.0,1.05,27.95,625.0,246.29,155.52
2018,9,20,10,0,788.0,122.0,1.1,28.2,663.0,296.22,196.36
2018,9,20,10,15,796.5,125.0,1.1,28.4,692.5,347.68,239.28
2018,9,20,10,30,805.0,128.0,1.1,28.6,722.0,399.2,281.6
2018,9,20,10,45,811.0,130.0,1.15,28.8,744.5,448.69,321.66
2018,9,20,11,0,817.0,132.0,1.2,29.0,767.0,497.53,360.15
2018,9,20,11,15,821.0,133.5,1.2,29.15,782.5,544.06,395.73
2018,9,20,11,30,825.0,135.0,1.2,29.3,798.0,589.32,429.38
2018,9,20,11,45,826.0,136.0,1.15,29.45,805.0,630.86,459.16
2018,9,20,12,0,827.0,137.0,1.1,29.6,812.0,670.47,486.78
