Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,12,15,823.5,138.5,1.05,29.65,810.5,705.36,510.67
2018,9,20,12,30,820.0,140.0,1.0,29.7,809.0,737.7,532.33
2018,9,20,12,45,814.0,141.5,0.95,29.75,799.5,765.46,550.3
2018,9,20,13,0,808.0,143.0,0.9,29.8,790.0,790.29,565.53
2018,9,20,13,15,803.5,141.5,0.85,29.8,773.5,810.33,577.77
2018,9,20,13,30,799.0,140.0,0.8,29.8,757.0,827.26,588.09
2018,9,20,13,45,675.5,183.5,0.75,29.8,694.0,790.29,564.25
2018,9,20,14,0,552.0,227.0,0.7,29.8,631.0,737.42,528.49
2018,9,20,14,15,448.5,248.0,0.65,29.75,567.0,679.96,490.0
2018,9,20,14,30,345.0,269.0,0.6,29.7,503.0,604.12,438.78
2018,9,20,14,45,335.5,251.0,0.55,29.65,468.0,582.34,425.67
2018,9,20,15,0,326.0,233.0,0.5,29.6,433.0,558.6,410.58
2018,9,20,15,15,413.5,195.5,0.55,29.5,430.0,614.52,452.76
2018,9,20,15,30,501.0,158.0,0.6,29.4,427.0,649.35,480.08
2018,9,20,15,45,560.5,133.5,0.65,29.3,408.5,678.13,502.1
2018,9,20,16,0,620.0,109.0,0.7,29.2,390.0,694.94,515.55
2018,9,20,16,15,592.0,102.0,0.75,28.85,344.0,653.93,490.29
2018,9,20,16,30,564.0,95.0,0.8,28.5,298.0,611.52,463.78
2018,9,20,16,45,511.5,87.0,0.85,28.2,248.5,547.36,420.39
2018,9,20,17,0,459.0,79.0,0.9,27.9,199.0,479.42,371.97
2018,9,20,17,15,385.0,67.0,0.85,27.2,152.0,398.66,310.7
2018,9,20,17,30,311.0,55.0,0.8,26.5,105.0,322.19,249.62
2018,9,20,17,45,211.0,39.5,0.8,25.8,67.5,228.78,170.86
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,126.66,27.31
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,43.15,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.75,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.8,1.0,0.0,0.0
2018,9,21,6,15,30.0,14.0,1.3,21.3,16.0,12.73,0.0
2018,9,21,6,30,58.0,27.0,1.5,21.8,31.0,22.29,7.96
2018,9,21,6,45,125.0,47.5,1.75,22.25,66.0,37.39,25.56
2018,9,21,7,0,192.0,68.0,2.0,22.7,101.0,52.64,39.37
2018,9,21,7,15,247.0,85.0,2.1,23.1,143.0,65.04,50.41
2018,9,21,7,30,302.0,102.0,2.2,23.5,185.0,77.06,60.83
2018,9,21,7,45,215.5,113.0,2.3,23.9,178.5,83.9,66.56
2018,9,21,8,0,129.0,124.0,2.4,24.3,172.0,95.71,76.33
2018,9,21,8,15,126.5,149.5,2.4,24.65,202.0,112.62,90.21
2018,9,21,8,30,124.0,175.0,2.4,25.0,232.0,128.84,103.29
2018,9,21,8,45,105.0,189.5,2.4,25.35,241.5,137.83,110.21
2018,9,21,9,0,86.0,204.0,2.4,25.7,251.0,158.77,119.96
2018,9,21,9,15,317.0,195.5,2.4,26.0,388.5,164.73,113.62
2018,9,21,9,30,548.0,187.0,2.4,26.3,526.0,206.55,134.07
2018,9,21,9,45,622.0,177.0,2.4,26.6,584.0,248.88,164.62
2018,9,21,10,0,696.0,167.0,2.4,26.9,642.0,299.56,204.08
2018,9,21,10,15,709.0,169.5,2.35,27.1,672.0,348.25,244.85
2018,9,21,10,30,722.0,172.0,2.3,27.3,702.0,397.66,285.75
2018,9,21,10,45,731.5,173.0,2.3,27.55,725.0,444.9,324.32
2018,9,21,11,0,741.0,174.0,2.3,27.8,748.0,492.0,361.8
2018,9,21,11,15,747.0,175.0,2.3,27.95,763.5,536.92,396.89
2018,9,21,11,30,753.0,176.0,2.3,28.1,779.0,580.94,430.41
2018,9,21,11,45,745.0,180.0,2.25,28.2,781.0,617.97,458.01
2018,9,21,12,0,737.0,184.0,2.2,28.3,783.0,652.65,483.25
2018,9,21,12,15,744.5,179.5,2.2,28.4,784.0,687.73,508.72
2018,9,21,12,30,752.0,175.0,2.2,28.5,785.0,721.01,532.53
2018,9,21,12,45,771.0,164.5,2.15,28.55,784.0,752.94,555.2
2018,9,21,13,0,790.0,154.0,2.1,28.6,783.0,784.92,577.05
2018,9,21,13,15,784.5,152.5,2.1,28.6,766.0,803.83,589.84
2018,9,21,13,30,779.0,151.0,2.1,28.6,749.0,819.63,600.77
2018,9,21,13,45,771.5,148.5,2.05,28.55,725.0,829.56,607.63
2018,9,21,14,0,764.0,146.0,2.0,28.5,701.0,836.21,612.5
2018,9,21,14,15,752.5,143.0,2.0,28.45,670.0,840.26,616.25
2018,9,21,14,30,741.0,140.0,2.0,28.4,639.0,836.74,615.17
2018,9,21,14,45,725.5,137.0,1.95,28.3,602.0,826.47,609.49
2018,9,21,15,0,710.0,134.0,1.9,28.2,565.0,813.12,601.92
2018,9,21,15,15,688.0,130.5,1.85,28.05,523.0,790.48,588.32
2018,9,21,15,30,666.0,127.0,1.8,27.9,481.0,765.16,572.95
2018,9,21,15,45,636.5,121.0,1.75,27.75,434.0,727.93,549.29
2018,9,21,16,0,607.0,115.0,1.7,27.6,387.0,688.71,523.97
2018,9,21,16,15,568.0,108.5,1.6,27.3,338.5,639.25,490.84
2018,9,21,16,30,529.0,102.0,1.5,27.0,290.0,588.76,456.14
2018,9,21,16,45,474.5,92.5,1.4,26.75,240.5,517.43,404.72
2018,9,21,17,0,420.0,83.0,1.3,26.5,191.0,453.88,356.7
2018,9,21,17,15,345.0,70.0,1.2,25.9,145.0,372.78,293.45
2018,9,21,17,30,270.0,57.0,1.1,25.3,99.0,296.16,230.9
2018,9,21,17,45,177.0,40.0,1.0,24.75,63.0,207.58,154.02
2018,9,21,18,0,84.0,23.0,0.9,24.2,27.0,97.57,0.0
2018,9,21,18,15,42.0,11.5,0.9,24.2,13.5,34.7,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.1,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.1,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.6,19.5,12.73,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,21.29,6.46
2018,9,22,6,45,261.0,41.0,1.4,20.55,77.5,31.85,21.06
2018,9,22,7,0,362.0,55.0,1.6,21.0,117.0,42.1,30.61
2018,9,22,7,15,431.5,65.5,1.6,21.5,164.5,50.78,38.45
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,57.27,44.16
2018,9,22,7,45,548.5,83.5,1.65,22.45,261.5,60.93,47.24
2018,9,22,8,0,596.0,91.0,1.7,22.9,311.0,64.47,50.1
2018,9,22,8,15,630.0,97.5,1.6,23.5,360.0,67.02,51.99
2018,9,22,8,30,664.0,104.0,1.5,24.1,409.0,69.45,53.74
2018,9,22,8,45,688.0,109.0,1.45,24.65,454.5,70.64,54.42
2018,9,22,9,0,712.0,114.0,1.4,25.2,500.0,86.29,54.21
2018,9,22,9,15,737.0,115.0,1.2,25.75,543.0,133.76,74.13
2018,9,22,9,30,762.0,116.0,1.0,26.3,586.0,190.11,111.94
2018,9,22,9,45,785.0,114.5,0.85,26.85,624.0,239.72,149.98
2018,9,22,10,0,808.0,113.0,0.7,27.4,662.0,291.35,191.69
2018,9,22,10,15,816.5,115.0,0.55,27.8,691.0,342.95,233.99
2018,9,22,10,30,825.0,117.0,0.4,28.2,720.0,394.53,275.13
2018,9,22,10,45,830.0,119.5,0.25,28.55,742.5,444.82,313.83
2018,9,22,11,0,835.0,122.0,0.1,28.9,765.0,494.33,350.36
2018,9,22,11,15,838.0,123.5,0.2,29.1,780.0,540.95,385.7
2018,9,22,11,30,841.0,125.0,0.3,29.3,795.0,586.55,419.53
2018,9,22,11,45,841.0,126.5,0.4,29.5,801.5,627.26,449.41
2018,9,22,12,0,841.0,128.0,0.5,29.7,808.0,665.93,477.38
2018,9,22,12,15,834.0,131.5,0.55,29.8,805.5,702.36,502.77
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,734.22,524.81
2018,9,22,12,45,776.5,156.5,0.65,29.95,778.0,747.7,534.11
2018,9,22,13,0,726.0,178.0,0.7,30.0,753.0,759.21,542.02
2018,9,22,13,15,534.5,242.0,0.75,30.0,660.5,687.37,493.45
2018,9,22,13,30,343.0,306.0,0.8,30.0,568.0,598.54,432.68
2018,9,22,13,45,311.0,306.5,0.85,30.0,538.5,584.4,424.59
2018,9,22,14,0,279.0,307.0,0.9,30.0,509.0,568.08,414.15
2018,9,22,14,15,214.0,294.0,0.9,29.9,445.0,492.03,361.95
2018,9,22,14,30,149.0,281.0,0.9,29.8,381.0,427.17,316.47
2018,9,22,14,45,167.0,262.5,0.95,29.7,368.5,428.2,319.51
2018,9,22,15,0,185.0,244.0,1.0,29.6,356.0,428.18,321.39
2018,9,22,15,15,264.5,209.5,1.0,29.55,356.0,479.0,360.9
2018,9,22,15,30,344.0,175.0,1.0,29.5,356.0,510.24,386.2
2018,9,22,15,45,233.5,141.0,1.0,29.45,258.5,373.4,286.69
2018,9,22,16,0,123.0,107.0,1.0,29.4,161.0,222.92,173.11
2018,9,22,16,15,169.0,109.0,1.0,28.95,173.5,279.15,218.65
2018,9,22,16,30,215.0,111.0,1.0,28.5,186.0,319.86,251.09
2018,9,22,16,45,263.0,94.0,1.05,28.1,170.5,334.1,263.53
2018,9,22,17,0,311.0,77.0,1.1,27.7,155.0,361.81,285.06
2018,9,22,17,15,302.5,64.5,1.0,27.0,125.5,333.14,261.44
2018,9,22,17,30,294.0,52.0,0.9,26.3,96.0,304.72,236.03
2018,9,22,17,45,193.5,36.0,0.85,25.6,60.0,211.95,154.6
2018,9,22,18,0,93.0,20.0,0.8,24.9,24.0,104.91,0.0
2018,9,22,18,15,46.5,10.0,0.8,24.9,12.0,35.77,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.5,13.0,0.2,20.25,17.0,11.82,0.0
2018,9,23,6,30,121.0,26.0,0.3,20.6,34.0,20.47,4.83
2018,9,23,6,45,216.5,43.0,0.4,21.0,73.0,33.37,22.24
2018,9,23,7,0,312.0,60.0,0.5,21.4,112.0,45.85,33.76
2018,9,23,7,15,263.0,58.0,0.55,21.8,113.0,43.11,31.8
2018,9,23,7,30,214.0,56.0,0.6,22.2,114.0,40.51,29.66
2018,9,23,7,45,107.0,55.0,0.65,22.6,84.0,42.73,31.55
2018,9,23,8,0,0.0,54.0,0.7,23.0,54.0,47.67,35.69
2018,9,23,8,15,0.0,62.0,0.7,23.25,62.0,54.78,41.62
2018,9,23,8,30,0.0,70.0,0.7,23.5,70.0,61.9,47.47
2018,9,23,8,45,2.0,87.5,0.7,23.8,88.5,77.36,60.29
2018,9,23,9,0,4.0,105.0,0.7,24.1,107.0,92.0,68.89
2018,9,23,9,15,7.5,106.5,0.65,24.35,111.0,94.13,70.03
2018,9,23,9,30,11.0,108.0,0.6,24.6,115.0,96.57,71.48
2018,9,23,9,45,28.5,145.5,0.6,24.85,164.5,127.83,95.05
2018,9,23,10,0,46.0,183.0,0.6,25.1,214.0,164.22,122.37
2018,9,23,10,15,27.5,188.5,0.55,25.35,207.5,166.99,124.77
2018,9,23,10,30,9.0,194.0,0.5,25.6,201.0,171.37,128.24
2018,9,23,10,45,8.5,199.0,0.5,25.8,205.5,176.58,131.96
2018,9,23,11,0,8.0,204.0,0.5,26.0,210.0,181.72,135.63
2018,9,23,11,15,7.0,195.5,0.5,26.15,201.0,175.05,130.41
2018,9,23,11,30,6.0,187.0,0.5,26.3,192.0,168.05,125.02
2018,9,23,11,45,4.0,157.5,0.5,26.45,161.0,141.8,105.0
2018,9,23,12,0,2.0,128.0,0.5,26.6,130.0,114.91,84.41
2018,9,23,12,15,2.0,137.5,0.55,26.65,139.5,123.54,91.14
2018,9,23,12,30,2.0,147.0,0.6,26.7,149.0,132.25,97.81
2018,9,23,12,45,6.5,181.5,0.65,26.75,187.0,166.92,124.36
2018,9,23,13,0,11.0,216.0,0.7,26.8,225.0,202.44,151.23
2018,9,23,13,15,5.5,159.5,0.7,26.8,164.0,147.22,109.32
2018,9,23,13,30,0.0,103.0,0.7,26.8,103.0,91.63,66.6
2018,9,23,13,45,5.0,151.0,0.75,26.75,154.5,139.76,104.28
2018,9,23,14,0,10.0,199.0,0.8,26.7,206.0,189.56,142.51
2018,9,23,14,15,10.5,175.0,0.85,26.6,182.0,168.0,126.31
2018,9,23,14,30,11.0,151.0,0.9,26.5,158.0,146.25,110.05
2018,9,23,14,45,22.5,172.0,1.0,26.35,185.5,187.01,142.35
2018,9,23,15,0,34.0,193.0,1.1,26.2,213.0,221.73,169.72
2018,9,23,15,15,49.0,191.5,1.2,25.95,218.0,236.15,181.93
2018,9,23,15,30,64.0,190.0,1.3,25.7,223.0,250.92,194.57
2018,9,23,15,45,32.5,127.0,1.45,25.45,143.5,154.06,119.19
2018,9,23,16,0,1.0,64.0,1.6,25.2,64.0,57.41,41.28
2018,9,23,16,15,4.5,75.5,1.7,24.75,77.0,70.64,52.52
2018,9,23,16,30,8.0,87.0,1.8,24.3,90.0,86.39,65.72
2018,9,23,16,45,6.0,72.0,1.9,23.9,74.0,70.36,52.68
2018,9,23,17,0,4.0,57.0,2.0,23.5,58.0,54.26,39.38
2018,9,23,17,15,2.5,47.0,2.05,22.95,47.5,44.18,30.84
2018,9,23,17,30,1.0,37.0,2.1,22.4,37.0,34.48,22.4
2018,9,23,17,45,2.0,24.0,2.15,21.8,24.0,22.5,11.42
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,11.83,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,47.0,9.0,2.15,16.4,12.0,8.19,0.0
2018,9,24,6,30,94.0,18.0,2.3,16.6,24.0,14.08,0.66
2018,9,24,6,45,109.0,23.0,2.4,16.85,36.0,17.61,9.23
2018,9,24,7,0,124.0,28.0,2.5,17.1,48.0,21.01,12.71
2018,9,24,7,15,125.0,26.0,2.5,17.5,53.0,19.13,11.25
2018,9,24,7,30,126.0,24.0,2.5,17.9,58.0,17.36,9.74
2018,9,24,7,45,63.0,33.0,2.55,18.3,50.0,26.08,17.45
2018,9,24,8,0,0.0,42.0,2.6,18.7,42.0,37.04,27.01
2018,9,24,8,15,3.0,80.5,2.5,19.15,82.0,70.93,56.39
2018,9,24,8,30,6.0,119.0,2.4,19.6,122.0,101.79,82.6
2018,9,24,8,45,3.0,119.5,2.35,20.1,121.0,102.86,83.02
2018,9,24,9,0,0.0,120.0,2.3,20.6,120.0,103.83,79.65
2018,9,24,9,15,0.0,115.0,2.25,21.05,115.0,100.42,76.51
2018,9,24,9,30,0.0,110.0,2.2,21.5,110.0,96.67,73.14
2018,9,24,9,45,1.0,125.0,2.15,21.9,125.5,109.6,83.16
2018,9,24,10,0,2.0,140.0,2.1,22.3,141.0,122.73,93.22
2018,9,24,10,15,2.0,137.5,2.05,22.65,138.5,121.11,91.62
2018,9,24,10,30,2.0,135.0,2.0,23.0,136.0,119.38,89.99
2018,9,24,10,45,1.0,125.0,1.95,23.3,125.5,110.72,82.95
2018,9,24,11,0,0.0,115.0,1.9,23.6,115.0,101.78,75.72
2018,9,24,11,15,4.0,159.0,1.9,23.8,162.0,142.12,107.24
2018,9,24,11,30,8.0,203.0,1.9,24.0,209.0,182.96,138.68
2018,9,24,11,45,9.0,214.5,1.9,24.2,221.5,194.55,147.34
2018,9,24,12,0,10.0,226.0,1.9,24.4,234.0,206.35,156.23
2018,9,24,12,15,8.5,209.0,1.85,24.5,216.0,191.41,144.7
2018,9,24,12,30,7.0,192.0,1.8,24.6,198.0,176.04,132.89
2018,9,24,12,45,5.5,181.5,1.8,24.7,186.0,166.16,125.3
2018,9,24,13,0,4.0,171.0,1.8,24.8,174.0,156.04,117.51
2018,9,24,13,15,7.5,192.0,1.8,24.8,197.5,178.54,135.1
2018,9,24,13,30,11.0,213.0,1.8,24.8,221.0,201.67,153.06
2018,9,24,13,45,8.0,185.5,1.8,24.85,191.5,174.33,132.07
2018,9,24,14,0,5.0,158.0,1.8,24.9,162.0,146.65,110.76
2018,9,24,14,15,3.0,128.0,1.8,24.85,130.5,117.29,88.0
2018,9,24,14,30,1.0,98.0,1.8,24.8,99.0,87.93,64.96
2018,9,24,14,45,1.0,93.5,1.8,24.75,94.5,83.8,61.88
2018,9,24,15,0,1.0,89.0,1.8,24.7,90.0,79.75,58.83
2018,9,24,15,15,0.5,78.5,1.75,24.55,79.0,69.94,51.14
2018,9,24,15,30,0.0,68.0,1.7,24.4,68.0,60.14,43.41
2018,9,24,15,45,0.0,55.5,1.7,24.25,55.5,49.03,34.55
2018,9,24,16,0,0.0,43.0,1.7,24.1,43.0,37.94,25.62
2018,9,24,16,15,0.0,37.0,1.6,23.8,37.0,32.62,21.37
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,27.3,17.06
2018,9,24,16,45,96.5,33.0,1.4,23.2,56.5,118.98,95.99
2018,9,24,17,0,193.0,35.0,1.3,22.9,82.0,207.19,169.05
2018,9,24,17,15,260.5,40.5,1.2,22.3,87.0,263.79,213.0
2018,9,24,17,30,328.0,46.0,1.1,21.7,92.0,317.49,250.09
2018,9,24,17,45,215.5,31.5,1.0,21.15,56.5,219.02,155.91
2018,9,24,18,0,103.0,17.0,0.9,20.6,21.0,77.65,0.0
2018,9,24,18,15,51.5,8.5,0.9,20.6,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,15,90.5,11.5,1.05,18.35,17.0,10.46,0.0
2018,9,25,6,30,181.0,23.0,1.2,18.9,34.0,18.19,0.86
2018,9,25,6,45,188.0,26.0,1.4,19.4,47.5,20.1,11.12
2018,9,25,7,0,195.0,29.0,1.6,19.9,61.0,21.99,13.36
2018,9,25,7,15,125.5,35.5,1.5,20.5,59.0,26.07,17.13
2018,9,25,7,30,56.0,42.0,1.4,21.1,57.0,35.85,25.73
2018,9,25,7,45,30.0,71.5,1.35,21.75,79.5,61.21,47.66
2018,9,25,8,0,4.0,101.0,1.3,22.4,102.0,86.2,68.83
2018,9,25,8,15,6.5,120.0,1.3,22.9,122.5,101.51,81.43
2018,9,25,8,30,9.0,139.0,1.3,23.4,143.0,116.63,93.67
2018,9,25,8,45,7.0,153.0,1.3,23.85,156.5,127.93,102.55
2018,9,25,9,0,5.0,167.0,1.3,24.3,170.0,139.38,106.47
2018,9,25,9,15,14.5,193.5,1.25,24.65,202.5,161.88,123.1
2018,9,25,9,30,24.0,220.0,1.2,25.0,235.0,185.77,140.49
2018,9,25,9,45,17.5,211.0,1.2,25.35,222.0,181.29,136.75
2018,9,25,10,0,11.0,202.0,1.2,25.7,209.0,175.18,131.92
2018,9,25,10,15,10.5,208.5,1.15,25.9,215.5,182.06,136.92
2018,9,25,10,30,10.0,215.0,1.1,26.1,222.0,188.85,141.8
2018,9,25,10,45,11.0,224.5,1.1,26.35,232.5,198.68,148.95
2018,9,25,11,0,12.0,234.0,1.1,26.6,243.0,208.67,156.21
2018,9,25,11,15,51.5,293.0,1.05,26.75,333.0,277.53,207.36
2018,9,25,11,30,91.0,352.0,1.0,26.9,423.0,354.0,262.83
2018,9,25,11,45,100.5,362.5,1.0,27.05,442.0,376.87,278.98
2018,9,25,12,0,110.0,373.0,1.0,27.2,461.0,400.67,296.03
2018,9,25,12,15,109.0,364.0,0.95,27.3,451.0,405.12,299.05
2018,9,25,12,30,108.0,355.0,0.9,27.4,441.0,406.02,299.7
2018,9,25,12,45,252.0,331.5,0.9,27.45,529.0,507.63,374.39
2018,9,25,13,0,396.0,308.0,0.9,27.5,617.0,618.9,452.92
2018,9,25,13,15,349.5,320.5,0.85,27.5,588.5,601.89,439.75
2018,9,25,13,30,303.0,333.0,0.8,27.5,560.0,590.45,431.33
2018,9,25,13,45,410.0,278.5,0.8,27.55,575.0,648.87,474.33
2018,9,25,14,0,517.0,224.0,0.8,27.6,590.0,696.56,509.29
2018,9,25,14,15,669.5,159.5,0.75,27.5,611.5,777.52,565.37
2018,9,25,14,30,822.0,95.0,0.7,27.4,633.0,835.4,602.34
2018,9,25,14,45,777.0,102.0,0.65,27.3,586.5,817.9,591.05
2018,9,25,15,0,732.0,109.0,0.6,27.2,540.0,789.33,573.64
2018,9,25,15,15,625.0,125.5,0.5,27.15,473.5,720.3,528.72
2018,9,25,15,30,518.0,142.0,0.4,27.1,407.0,636.79,473.51
2018,9,25,15,45,461.5,131.5,0.3,27.05,350.5,573.46,430.78
2018,9,25,16,0,405.0,121.0,0.2,27.0,294.0,509.64,386.52
2018,9,25,16,15,368.0,101.0,0.2,26.75,243.0,449.65,345.61
2018,9,25,16,30,331.0,81.0,0.2,26.5,192.0,388.78,302.52
2018,9,25,16,45,399.0,65.5,0.25,26.3,176.5,424.13,330.72
2018,9,25,17,0,467.0,50.0,0.3,26.1,161.0,444.6,345.28
2018,9,25,17,15,429.0,44.0,0.3,25.6,126.0,397.24,307.64
2018,9,25,17,30,391.0,38.0,0.3,25.1,91.0,350.96,267.57
2018,9,25,17,45,256.0,26.5,0.35,24.55,55.0,236.11,158.77
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,86.21,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,10.46,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,18.22,0.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,27.67,17.27
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,35.67,25.03
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,40.27,29.37
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,44.79,33.42
2018,9,26,7,45,607.5,66.0,1.9,22.1,256.0,47.9,36.07
2018,9,26,8,0,655.0,72.0,2.0,22.6,306.0,50.91,38.54
2018,9,26,8,15,686.5,76.5,2.3,23.25,354.0,52.64,39.8
2018,9,26,8,30,718.0,81.0,2.6,23.9,402.0,59.76,45.62
2018,9,26,8,45,740.5,85.0,2.85,24.55,447.5,61.17,46.53
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,70.91,45.53
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,120.98,64.34
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,172.63,98.09
2018,9,26,9,45,782.5,106.0,3.35,26.25,602.0,226.59,141.5
2018,9,26,10,0,771.0,117.0,3.4,26.6,630.0,278.95,186.29
2018,9,26,10,15,597.0,187.0,3.4,26.85,595.0,321.17,227.93
2018,9,26,10,30,423.0,257.0,3.4,27.1,560.0,350.11,256.53
2018,9,26,10,45,370.5,254.0,3.4,27.35,525.5,354.63,262.99
2018,9,26,11,0,318.0,251.0,3.4,27.6,491.0,354.96,265.43
2018,9,26,11,15,179.5,247.0,3.35,27.8,383.0,301.8,227.03
2018,9,26,11,30,41.0,243.0,3.3,28.0,275.0,234.99,176.38
2018,9,26,11,45,89.5,272.5,3.25,28.2,343.0,295.17,222.23
2018,9,26,12,0,138.0,302.0,3.2,28.4,411.0,359.5,270.42
2018,9,26,12,15,80.0,271.0,3.15,28.45,334.0,297.84,223.99
2018,9,26,12,30,22.0,240.0,3.1,28.5,257.0,233.74,175.07
2018,9,26,12,45,123.0,266.0,3.05,28.6,361.5,342.86,259.17
2018,9,26,13,0,224.0,292.0,3.0,28.7,466.0,461.37,347.65
2018,9,26,13,15,248.5,312.0,3.0,28.65,501.0,512.2,384.56
2018,9,26,13,30,273.0,332.0,3.0,28.6,536.0,564.17,422.24
2018,9,26,13,45,406.0,276.0,3.0,28.6,567.5,641.86,480.98
2018,9,26,14,0,539.0,220.0,3.0,28.6,599.0,709.58,532.18
2018,9,26,14,15,553.0,203.5,2.95,28.4,577.0,715.08,537.48
2018,9,26,14,30,567.0,187.0,2.9,28.2,555.0,724.51,545.86
2018,9,26,14,45,607.0,165.0,2.8,28.05,537.5,742.3,560.39
2018,9,26,15,0,647.0,143.0,2.7,27.9,520.0,756.58,571.4
2018,9,26,15,15,478.0,169.5,2.55,27.55,436.5,632.97,483.98
2018,9,26,15,30,309.0,196.0,2.4,27.2,353.0,501.71,387.62
2018,9,26,15,45,307.0,162.0,2.2,26.9,305.0,459.65,358.98
2018,9,26,16,0,305.0,128.0,2.0,26.6,257.0,415.01,327.38
2018,9,26,16,15,152.5,84.0,1.85,26.25,148.5,231.73,184.61
2018,9,26,16,30,0.0,40.0,1.7,25.9,40.0,35.26,23.28
2018,9,26,16,45,0.0,31.0,1.5,25.55,31.0,27.3,16.88
2018,9,26,17,0,0.0,22.0,1.3,25.2,22.0,19.35,10.31
2018,9,26,17,15,0.0,17.0,1.2,24.85,17.0,14.94,6.57
2018,9,26,17,30,0.0,12.0,1.1,24.5,12.0,10.54,2.79
2018,9,26,17,45,0.0,7.5,0.95,24.15,7.5,6.58,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.8,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.8,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,21.0,3.0,2.73,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.2,6.0,5.37,0.0
2018,9,27,6,45,2.0,12.0,1.85,21.4,12.0,10.54,2.99
2018,9,27,7,0,0.0,18.0,1.9,21.6,18.0,15.82,7.91
2018,9,27,7,15,0.0,28.0,1.9,21.85,28.0,24.65,15.75
2018,9,27,7,30,0.0,38.0,1.9,22.1,38.0,33.49,23.55
2018,9,27,7,45,0.0,42.5,1.9,22.35,42.5,37.47,27.01
2018,9,27,8,0,0.0,47.0,1.9,22.6,47.0,41.46,30.39
2018,9,27,8,15,1.0,57.5,1.85,22.8,58.0,50.79,38.3
2018,9,27,8,30,2.0,68.0,1.8,23.0,69.0,60.13,46.13
2018,9,27,8,45,1.5,95.0,1.75,23.2,96.0,83.37,65.63
2018,9,27,9,0,1.0,122.0,1.7,23.4,123.0,105.27,83.71
2018,9,27,9,15,0.5,122.0,1.65,23.65,122.5,106.01,80.16
2018,9,27,9,30,0.0,122.0,1.6,23.9,122.0,106.48,80.24
2018,9,27,9,45,1.5,135.5,1.5,24.1,136.5,118.28,89.23
2018,9,27,10,0,3.0,149.0,1.4,24.3,151.0,130.32,98.34
2018,9,27,10,15,8.5,189.5,1.35,24.5,195.5,165.96,125.64
2018,9,27,10,30,14.0,230.0,1.3,24.7,240.0,202.31,153.08
2018,9,27,10,45,19.0,248.5,1.25,24.95,262.5,221.49,167.17
2018,9,27,11,0,24.0,267.0,1.2,25.2,285.0,241.4,181.81
2018,9,27,11,15,13.0,196.5,1.25,25.45,206.5,178.81,134.26
2018,9,27,11,30,2.0,126.0,1.3,25.7,128.0,112.68,83.32
2018,9,27,11,45,11.0,182.5,1.4,25.95,191.5,167.76,125.98
2018,9,27,12,0,20.0,239.0,1.5,26.2,255.0,224.02,168.61
2018,9,27,12,15,18.5,237.5,1.6,26.3,252.0,223.37,167.96
2018,9,27,12,30,17.0,236.0,1.7,26.4,249.0,222.5,167.37
2018,9,27,12,45,12.5,211.5,1.8,26.45,221.0,198.41,149.18
2018,9,27,13,0,8.0,187.0,1.9,26.5,193.0,173.65,130.37
2018,9,27,13,15,24.5,201.5,1.95,26.45,219.5,207.02,156.64
2018,9,27,13,30,41.0,216.0,2.0,26.4,246.0,236.67,179.87
2018,9,27,13,45,154.0,240.0,2.0,26.35,348.5,369.06,282.58
2018,9,27,14,0,267.0,264.0,2.0,26.3,451.0,509.08,387.05
2018,9,27,14,15,297.0,221.5,2.0,26.2,420.5,497.03,379.91
2018,9,27,14,30,327.0,179.0,2.0,26.1,390.0,499.1,383.73
2018,9,27,14,45,195.5,173.0,1.95,26.05,297.0,365.99,283.62
2018,9,27,15,0,64.0,167.0,1.9,26.0,204.0,219.98,170.08
2018,9,27,15,15,54.5,154.5,1.9,25.85,184.5,200.08,155.38
2018,9,27,15,30,45.0,142.0,1.9,25.7,165.0,179.97,139.95
2018,9,27,15,45,41.0,130.0,1.85,25.55,149.0,165.01,128.58
2018,9,27,16,0,37.0,118.0,1.8,25.4,133.0,149.96,117.0
2018,9,27,16,15,18.5,73.5,1.7,25.15,81.0,85.81,65.25
2018,9,27,16,30,0.0,29.0,1.6,24.9,29.0,25.53,15.46
2018,9,27,16,45,40.0,30.0,1.55,24.65,39.0,63.27,48.03
2018,9,27,17,0,80.0,31.0,1.5,24.4,49.0,102.67,81.05
2018,9,27,17,15,150.0,38.5,1.45,24.1,61.0,181.14,144.04
2018,9,27,17,30,220.0,46.0,1.4,23.8,73.0,243.72,188.63
2018,9,27,17,45,133.0,29.0,1.4,23.5,43.0,155.32,91.21
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,38.14,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,1.5,1.15,20.95,1.5,1.36,0.0
2018,9,28,6,30,0.0,3.0,1.3,21.1,3.0,2.63,0.0
2018,9,28,6,45,0.0,5.0,1.4,21.25,5.0,4.38,0.0
2018,9,28,7,0,0.0,7.0,1.5,21.4,7.0,6.14,0.0
2018,9,28,7,15,7.5,25.0,1.55,21.5,27.0,22.47,13.89
2018,9,28,7,30,15.0,43.0,1.6,21.6,47.0,38.2,27.7
2018,9,28,7,45,20.0,73.0,1.65,21.75,79.5,62.16,48.48
2018,9,28,8,0,25.0,103.0,1.7,21.9,112.0,84.75,67.77
2018,9,28,8,15,52.5,135.5,1.75,22.1,157.5,108.06,87.36
2018,9,28,8,30,80.0,168.0,1.8,22.3,203.0,130.32,105.74
2018,9,28,8,45,82.5,187.5,1.85,22.5,227.5,143.78,116.52
2018,9,28,9,0,85.0,207.0,1.9,22.7,252.0,157.8,127.67
2018,9,28,9,15,79.0,231.5,1.85,23.0,276.0,182.27,138.03
2018,9,28,9,30,73.0,256.0,1.8,23.3,300.0,206.55,155.88
2018,9,28,9,45,118.5,272.0,1.8,23.65,348.0,227.34,169.49
2018,9,28,10,0,164.0,288.0,1.8,24.0,396.0,261.46,194.05
2018,9,28,10,15,163.5,299.0,1.8,24.25,411.0,283.6,211.43
2018,9,28,10,30,163.0,310.0,1.8,24.5,426.0,305.65,228.69
2018,9,28,10,45,141.0,325.5,1.75,24.75,428.0,322.3,241.86
2018,9,28,11,0,119.0,341.0,1.7,25.0,430.0,336.95,253.05
2018,9,28,11,15,70.5,302.5,1.65,25.2,355.5,294.42,221.7
2018,9,28,11,30,22.0,264.0,1.6,25.4,281.0,242.8,182.9
2018,9,28,11,45,51.0,293.5,1.55,25.55,333.5,288.17,217.24
2018,9,28,12,0,80.0,323.0,1.5,25.7,386.0,337.45,253.79
2018,9,28,12,15,54.5,300.0,1.4,25.8,343.0,306.43,230.27
2018,9,28,12,30,29.0,277.0,1.3,25.9,300.0,272.46,204.67
2018,9,28,12,45,40.5,295.0,1.2,26.0,326.5,301.4,226.4
2018,9,28,13,0,52.0,313.0,1.1,26.1,353.0,331.71,248.66
2018,9,28,13,15,74.5,317.5,1.05,26.15,373.0,358.85,268.98
2018,9,28,13,30,97.0,322.0,1.0,26.2,393.0,387.21,290.09
2018,9,28,13,45,151.0,318.5,0.9,26.2,425.0,446.88,334.09
2018,9,28,14,0,205.0,315.0,0.8,26.2,457.0,496.57,370.13
2018,9,28,14,15,220.0,299.0,0.75,26.15,445.0,500.05,373.18
2018,9,28,14,30,235.0,283.0,0.7,26.1,433.0,502.52,376.01
2018,9,28,14,45,269.0,255.5,0.65,26.05,417.5,522.8,391.83
2018,9,28,15,0,303.0,228.0,0.6,26.0,402.0,526.07,395.85
2018,9,28,15,15,284.5,215.5,0.6,25.9,368.5,499.5,378.09
2018,9,28,15,30,266.0,203.0,0.6,25.8,335.0,471.89,359.65
2018,9,28,15,45,230.0,182.0,0.6,25.65,288.0,418.14,321.74
2018,9,28,16,0,194.0,161.0,0.6,25.5,241.0,348.06,271.09
2018,9,28,16,15,247.5,136.5,0.55,25.25,224.5,377.34,295.57
2018,9,28,16,30,301.0,112.0,0.5,25.0,208.0,386.72,304.19
2018,9,28,16,45,207.0,96.5,0.5,24.75,157.0,292.26,230.96
2018,9,28,17,0,113.0,81.0,0.5,24.5,106.0,188.71,148.62
2018,9,28,17,15,70.5,60.5,0.5,23.95,74.5,132.85,102.83
2018,9,28,17,30,28.0,40.0,0.5,23.4,43.0,67.13,48.05
2018,9,28,17,45,28.5,24.0,0.55,22.9,26.0,55.91,25.37
2018,9,28,18,0,29.0,8.0,0.6,22.4,9.0,24.33,0.0
2018,9,28,18,15,14.5,4.0,0.6,22.4,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,21.5,8.5,1.35,16.35,9.5,7.73,0.0
2018,9,29,6,30,43.0,17.0,1.5,16.7,19.0,13.95,0.0
2018,9,29,6,45,161.5,33.5,1.65,17.0,55.5,26.03,15.74
2018,9,29,7,0,280.0,50.0,1.8,17.3,92.0,38.37,27.61
2018,9,29,7,15,348.5,61.0,1.75,17.85,134.5,46.02,34.76
2018,9,29,7,30,417.0,72.0,1.7,18.4,177.0,53.43,41.43
2018,9,29,7,45,345.0,99.5,1.6,19.0,199.5,71.73,57.36
2018,9,29,8,0,273.0,127.0,1.5,19.6,222.0,93.35,75.82
2018,9,29,8,15,269.0,150.0,1.5,20.35,255.5,107.75,87.68
2018,9,29,8,30,265.0,173.0,1.5,21.1,289.0,121.5,98.77
2018,9,29,8,45,311.5,186.0,1.45,21.9,337.0,129.03,104.41
2018,9,29,9,0,358.0,199.0,1.4,22.7,385.0,138.2,111.34
2018,9,29,9,15,320.0,223.0,1.3,23.1,399.5,176.55,125.36
2018,9,29,9,30,282.0,247.0,1.2,23.5,414.0,211.13,150.16
2018,9,29,9,45,307.5,254.5,1.15,23.95,447.0,242.73,172.84
2018,9,29,10,0,333.0,262.0,1.1,24.4,480.0,276.96,198.77
2018,9,29,10,15,532.5,204.0,1.05,24.65,571.5,312.07,221.6
2018,9,29,10,30,732.0,146.0,1.0,24.9,663.0,369.22,263.53
2018,9,29,10,45,575.5,209.0,0.95,25.15,623.5,399.53,291.33
2018,9,29,11,0,419.0,272.0,0.9,25.4,584.0,413.37,304.54
2018,9,29,11,15,407.5,283.5,0.85,25.55,592.0,443.76,327.73
2018,9,29,11,30,396.0,295.0,0.8,25.7,600.0,472.66,349.01
2018,9,29,11,45,504.0,254.5,0.8,25.8,646.0,526.34,388.7
2018,9,29,12,0,612.0,214.0,0.8,25.9,692.0,587.27,432.93
2018,9,29,12,15,707.5,178.5,0.75,26.0,730.0,648.05,475.8
2018,9,29,12,30,803.0,143.0,0.7,26.1,768.0,710.53,519.02
2018,9,29,12,45,610.5,200.0,0.7,26.15,672.0,655.8,480.16
2018,9,29,13,0,418.0,257.0,0.7,26.2,576.0,583.39,429.26
2018,9,29,13,15,260.0,283.0,0.7,26.25,480.0,490.77,363.78
2018,9,29,13,30,102.0,309.0,0.7,26.3,384.0,378.06,281.53
2018,9,29,13,45,306.0,263.5,0.65,26.3,477.0,530.28,395.41
2018,9,29,14,0,510.0,218.0,0.6,26.3,570.0,678.1,499.04
2018,9,29,14,15,517.5,206.5,0.65,26.25,549.0,682.82,502.54
2018,9,29,14,30,525.0,195.0,0.7,26.2,528.0,685.16,506.3
2018,9,29,14,45,380.0,207.5,0.75,26.15,441.0,580.0,433.66
2018,9,29,15,0,235.0,220.0,0.8,26.1,354.0,457.24,346.62
2018,9,29,15,15,312.0,199.5,0.85,25.95,362.0,503.32,384.31
2018,9,29,15,30,389.0,179.0,0.9,25.8,370.0,563.41,429.94
2018,9,29,15,45,353.5,162.5,0.95,25.6,322.5,496.82,383.59
2018,9,29,16,0,318.0,146.0,1.0,25.4,275.0,446.34,348.43
2018,9,29,16,15,358.0,124.5,1.0,25.05,251.5,466.78,365.97
2018,9,29,16,30,398.0,103.0,1.0,24.7,228.0,466.63,367.6
2018,9,29,16,45,342.0,90.5,1.0,24.35,184.0,401.74,318.26
2018,9,29,17,0,286.0,78.0,1.0,24.0,140.0,338.92,268.82
2018,9,29,17,15,237.5,61.5,0.95,23.45,103.5,278.63,219.33
2018,9,29,17,30,189.0,45.0,0.9,22.9,67.0,221.63,168.82
2018,9,29,17,45,108.5,27.0,0.85,22.35,38.0,122.3,48.99
2018,9,29,18,0,28.0,9.0,0.8,21.8,9.0,24.54,0.0
2018,9,29,18,15,14.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.0,10.0,0.9,16.75,12.5,9.1,0.0
2018,9,30,6,30,110.0,20.0,1.1,17.2,25.0,15.84,0.0
2018,9,30,6,45,221.5,35.5,1.3,17.6,62.5,27.76,16.92
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,39.34,28.32
2018,9,30,7,15,412.0,61.5,1.45,18.6,147.0,48.47,36.76
2018,9,30,7,30,491.0,72.0,1.4,19.2,194.0,55.14,42.77
2018,9,30,7,45,546.0,79.0,1.35,19.85,243.5,58.54,45.7
2018,9,30,8,0,601.0,86.0,1.3,20.5,293.0,61.9,48.44
2018,9,30,8,15,617.5,94.5,1.35,21.1,336.0,66.05,51.77
2018,9,30,8,30,634.0,103.0,1.4,21.7,379.0,69.97,54.83
2018,9,30,8,45,475.0,150.0,1.4,22.3,369.5,99.77,79.77
2018,9,30,9,0,316.0,197.0,1.4,22.9,360.0,135.65,109.24
2018,9,30,9,15,520.5,160.5,1.35,23.25,456.0,140.68,90.72
2018,9,30,9,30,725.0,124.0,1.3,23.6,552.0,172.76,101.92
2018,9,30,9,45,757.5,122.0,1.25,24.0,593.5,228.07,143.62
2018,9,30,10,0,790.0,120.0,1.2,24.4,635.0,279.54,185.3
2018,9,30,10,15,798.5,123.0,1.15,24.65,664.0,330.74,228.61
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,381.94,271.45
2018,9,30,10,45,813.0,128.5,1.05,25.1,715.0,431.52,312.16
2018,9,30,11,0,819.0,131.0,1.0,25.3,737.0,480.4,351.1
2018,9,30,11,15,619.0,206.0,1.0,25.45,669.5,485.05,357.75
2018,9,30,11,30,419.0,281.0,1.0,25.6,602.0,472.74,350.2
2018,9,30,11,45,296.0,311.5,1.0,25.75,539.0,449.81,334.22
2018,9,30,12,0,173.0,342.0,1.0,25.9,476.0,415.03,308.65
2018,9,30,12,15,202.5,322.0,1.0,26.0,479.0,428.89,319.85
2018,9,30,12,30,232.0,302.0,1.0,26.1,482.0,448.9,335.1
2018,9,30,12,45,124.5,255.0,1.0,26.25,351.5,332.55,249.96
2018,9,30,13,0,17.0,208.0,1.0,26.4,221.0,199.62,149.51
