Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,13,15,16.0,203.0,1.0,26.45,215.0,195.35,146.89
2018,9,30,13,30,15.0,198.0,1.0,26.5,209.0,190.94,143.68
2018,9,30,13,45,15.5,207.5,1.05,26.55,218.5,201.34,151.83
2018,9,30,14,0,16.0,217.0,1.1,26.6,228.0,212.11,160.23
2018,9,30,14,15,36.5,228.0,1.15,26.5,251.5,253.33,192.46
2018,9,30,14,30,57.0,239.0,1.2,26.4,275.0,285.99,218.05
2018,9,30,14,45,197.5,220.5,1.25,26.35,333.5,404.9,311.17
2018,9,30,15,0,338.0,202.0,1.3,26.3,392.0,524.24,401.43
2018,9,30,15,15,434.5,169.0,1.3,26.15,393.5,588.64,449.95
2018,9,30,15,30,531.0,136.0,1.3,26.0,395.0,631.61,483.7
2018,9,30,15,45,295.0,128.0,1.35,25.8,269.5,422.09,329.56
2018,9,30,16,0,59.0,120.0,1.4,25.6,144.0,170.84,133.43
2018,9,30,16,15,29.5,81.5,1.35,25.2,93.5,103.76,80.09
2018,9,30,16,30,0.0,43.0,1.3,24.8,43.0,37.92,25.66
2018,9,30,16,45,77.5,38.0,1.25,24.4,54.5,110.23,87.47
2018,9,30,17,0,155.0,33.0,1.2,24.0,66.0,173.9,139.89
2018,9,30,17,15,201.5,33.0,1.15,23.3,63.0,207.01,164.61
2018,9,30,17,30,248.0,33.0,1.1,22.6,60.0,239.91,183.08
2018,9,30,17,45,150.5,21.0,1.05,21.95,35.0,145.34,36.64
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,38.94,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,69.5,9.5,0.7,16.35,12.5,8.64,0.0
2018,10,1,6,30,139.0,19.0,0.8,16.9,25.0,15.08,0.0
2018,10,1,6,45,266.0,31.5,0.85,17.4,63.0,25.92,15.24
2018,10,1,7,0,393.0,44.0,0.9,17.9,101.0,35.37,24.9
2018,10,1,7,15,473.5,52.0,0.95,18.55,148.5,40.4,29.74
2018,10,1,7,30,554.0,60.0,1.0,19.2,196.0,45.37,34.25
2018,10,1,7,45,606.5,65.5,1.1,19.8,246.0,48.08,36.61
2018,10,1,8,0,659.0,71.0,1.2,20.4,296.0,50.78,38.82
2018,10,1,8,15,693.5,75.5,1.25,21.05,345.0,52.56,40.16
2018,10,1,8,30,728.0,80.0,1.3,21.7,394.0,59.73,46.08
2018,10,1,8,45,752.5,83.5,1.3,22.35,440.0,60.84,46.74
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,61.94,47.39
2018,10,1,9,15,797.0,88.5,1.25,23.35,527.5,111.73,59.23
2018,10,1,9,30,817.0,90.0,1.2,23.7,569.0,163.63,91.02
2018,10,1,9,45,832.5,91.0,1.1,24.1,605.5,216.13,131.15
2018,10,1,10,0,848.0,92.0,1.0,24.5,642.0,276.18,180.31
2018,10,1,10,15,856.5,94.5,0.95,24.75,671.5,328.93,225.03
2018,10,1,10,30,865.0,97.0,0.9,25.0,701.0,381.47,269.14
2018,10,1,10,45,870.5,98.0,0.85,25.3,722.5,431.19,310.07
2018,10,1,11,0,876.0,99.0,0.8,25.6,744.0,479.93,348.93
2018,10,1,11,15,879.5,100.0,0.8,25.8,758.5,526.5,385.38
2018,10,1,11,30,883.0,101.0,0.8,26.0,773.0,571.51,419.56
2018,10,1,11,45,884.0,102.0,0.75,26.2,779.5,613.31,450.03
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,652.98,478.05
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,688.04,503.56
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,720.41,526.85
2018,10,1,12,45,874.5,106.0,0.85,26.7,771.5,747.8,545.83
2018,10,1,13,0,869.0,107.0,0.9,26.8,761.0,772.12,562.27
2018,10,1,13,15,864.5,106.0,0.95,26.8,744.0,792.06,576.18
2018,10,1,13,30,860.0,105.0,1.0,26.8,727.0,808.8,588.15
2018,10,1,13,45,852.0,104.0,1.05,26.85,702.0,819.4,596.19
2018,10,1,14,0,844.0,103.0,1.1,26.9,677.0,833.56,606.77
2018,10,1,14,15,833.0,101.0,1.15,26.8,645.0,834.24,609.04
2018,10,1,14,30,822.0,99.0,1.2,26.7,613.0,831.46,609.35
2018,10,1,14,45,806.5,96.5,1.2,26.65,574.5,820.89,603.93
2018,10,1,15,0,791.0,94.0,1.2,26.6,536.0,807.05,596.53
2018,10,1,15,15,667.0,110.5,1.2,26.45,462.5,724.84,543.25
2018,10,1,15,30,543.0,127.0,1.2,26.3,389.0,637.13,485.14
2018,10,1,15,45,591.5,107.5,1.2,26.1,365.5,651.01,497.64
2018,10,1,16,0,640.0,88.0,1.2,25.9,342.0,660.14,505.76
2018,10,1,16,15,619.5,80.0,1.1,25.55,298.0,624.0,481.01
2018,10,1,16,30,599.0,72.0,1.0,25.2,254.0,586.27,454.64
2018,10,1,16,45,535.5,65.0,0.95,24.85,204.5,516.32,403.72
2018,10,1,17,0,472.0,58.0,0.9,24.5,155.0,447.61,351.0
2018,10,1,17,15,378.0,47.5,0.85,23.8,111.0,355.82,277.63
2018,10,1,17,30,284.0,37.0,0.8,23.1,67.0,270.72,202.56
2018,10,1,17,45,167.0,23.0,0.8,22.45,38.0,157.1,3.65
2018,10,1,18,0,50.0,9.0,0.8,21.8,9.0,37.01,0.0
2018,10,1,18,15,25.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,10.5,7.0,1.05,17.0,7.5,0.0,0.0
2018,10,2,6,30,21.0,14.0,1.2,17.6,15.0,12.73,0.0
2018,10,2,6,45,52.5,32.5,1.4,18.15,39.0,26.79,15.6
2018,10,2,7,0,84.0,51.0,1.6,18.7,63.0,41.29,29.79
2018,10,2,7,15,261.5,60.5,1.65,19.15,120.0,45.51,34.04
2018,10,2,7,30,439.0,70.0,1.7,19.6,177.0,53.52,41.27
2018,10,2,7,45,539.0,72.0,1.75,20.1,233.5,53.08,40.89
2018,10,2,8,0,639.0,74.0,1.8,20.6,290.0,53.07,40.77
2018,10,2,8,15,484.5,110.0,1.95,21.25,288.5,77.03,61.23
2018,10,2,8,30,330.0,146.0,2.1,21.9,287.0,105.22,84.87
2018,10,2,8,45,416.5,150.5,2.3,22.55,349.5,99.96,79.91
2018,10,2,9,0,503.0,155.0,2.5,23.2,412.0,101.44,80.71
2018,10,2,9,15,486.0,174.5,2.55,23.55,439.5,145.51,96.55
2018,10,2,9,30,469.0,194.0,2.6,23.9,467.0,189.41,126.19
2018,10,2,9,45,565.5,174.0,2.65,24.25,524.0,223.55,148.4
2018,10,2,10,0,662.0,154.0,2.7,24.6,581.0,266.64,180.78
2018,10,2,10,15,533.0,210.5,2.7,24.85,564.5,313.6,224.4
2018,10,2,10,30,404.0,267.0,2.7,25.1,548.0,345.93,254.64
2018,10,2,10,45,514.0,235.5,2.7,25.35,604.5,392.29,290.27
2018,10,2,11,0,624.0,204.0,2.7,25.6,661.0,447.57,333.11
2018,10,2,11,15,573.0,223.0,2.7,25.75,649.0,473.81,355.06
2018,10,2,11,30,522.0,242.0,2.7,25.9,637.0,493.67,371.42
2018,10,2,11,45,405.5,293.5,2.7,26.05,602.0,498.67,375.38
2018,10,2,12,0,289.0,345.0,2.7,26.2,567.0,491.7,369.67
2018,10,2,12,15,319.5,337.5,2.7,26.25,582.5,523.11,393.56
2018,10,2,12,30,350.0,330.0,2.7,26.3,598.0,555.41,417.79
2018,10,2,12,45,375.0,320.5,2.65,26.35,604.0,582.4,437.92
2018,10,2,13,0,400.0,311.0,2.6,26.4,610.0,609.21,457.86
2018,10,2,13,15,414.0,298.5,2.6,26.4,601.5,633.45,475.92
2018,10,2,13,30,428.0,286.0,2.6,26.4,593.0,648.25,487.51
2018,10,2,13,45,396.0,282.0,2.55,26.35,558.5,620.6,468.49
2018,10,2,14,0,364.0,278.0,2.5,26.3,524.0,601.14,455.18
2018,10,2,14,15,290.5,277.5,2.45,26.2,468.0,548.31,416.95
2018,10,2,14,30,217.0,277.0,2.4,26.1,412.0,478.52,366.06
2018,10,2,14,45,208.0,258.0,2.35,26.0,380.5,455.6,350.57
2018,10,2,15,0,199.0,239.0,2.3,25.9,349.0,431.4,333.75
2018,10,2,15,15,257.5,208.0,2.2,25.75,338.5,464.66,361.2
2018,10,2,15,30,316.0,177.0,2.1,25.6,328.0,479.33,374.77
2018,10,2,15,45,488.0,129.5,2.0,25.45,334.0,581.7,454.89
2018,10,2,16,0,660.0,82.0,1.9,25.3,340.0,666.21,517.24
2018,10,2,16,15,624.0,75.5,1.75,24.85,292.5,619.32,483.73
2018,10,2,16,30,588.0,69.0,1.6,24.4,245.0,571.54,449.51
2018,10,2,16,45,419.0,66.5,1.45,24.0,179.5,429.22,341.76
2018,10,2,17,0,250.0,64.0,1.3,23.6,114.0,291.16,231.9
2018,10,2,17,15,224.0,47.0,1.25,22.95,82.0,246.24,194.12
2018,10,2,17,30,198.0,30.0,1.2,22.3,50.0,202.08,150.36
2018,10,2,17,45,117.5,18.0,1.15,21.7,28.0,115.95,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.1,6.0,26.65,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.0,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.6,22.0,15.46,0.0
2018,10,3,6,45,241.0,30.0,1.15,19.2,58.0,24.73,13.6
2018,10,3,7,0,363.0,43.0,1.3,19.8,94.0,34.67,23.97
2018,10,3,7,15,444.5,52.0,1.25,20.25,140.5,40.57,29.6
2018,10,3,7,30,526.0,61.0,1.2,20.7,187.0,46.34,34.85
2018,10,3,7,45,579.0,67.0,1.15,21.2,236.0,49.39,37.51
2018,10,3,8,0,632.0,73.0,1.1,21.7,285.0,52.39,40.01
2018,10,3,8,15,668.5,77.5,1.05,22.5,333.5,54.1,41.25
2018,10,3,8,30,705.0,82.0,1.0,23.3,382.0,55.8,42.43
2018,10,3,8,45,731.0,85.0,1.0,24.05,427.0,62.09,47.48
2018,10,3,9,0,757.0,88.0,1.0,24.8,472.0,62.79,47.76
2018,10,3,9,15,778.0,90.0,0.95,25.3,513.5,108.3,57.72
2018,10,3,9,30,799.0,92.0,0.9,25.8,555.0,159.49,87.95
2018,10,3,9,45,789.0,103.0,0.85,26.25,584.0,214.05,129.85
2018,10,3,10,0,779.0,114.0,0.8,26.7,613.0,267.17,173.69
2018,10,3,10,15,798.0,112.5,0.85,26.95,644.5,316.94,215.21
2018,10,3,10,30,817.0,111.0,0.9,27.2,676.0,367.7,257.42
2018,10,3,10,45,753.5,143.0,0.9,27.4,677.0,414.73,297.01
2018,10,3,11,0,690.0,175.0,0.9,27.6,678.0,451.39,327.3
2018,10,3,11,15,745.0,155.0,0.95,27.75,707.5,499.43,364.45
2018,10,3,11,30,800.0,135.0,1.0,27.9,737.0,551.72,403.95
2018,10,3,11,45,735.5,166.0,1.0,28.0,723.0,579.49,424.65
2018,10,3,12,0,671.0,197.0,1.0,28.1,709.0,602.55,441.3
2018,10,3,12,15,638.0,211.5,1.0,28.15,697.5,625.19,457.55
2018,10,3,12,30,605.0,226.0,1.0,28.2,686.0,643.86,470.67
2018,10,3,12,45,490.0,271.5,1.0,28.25,641.0,625.96,457.41
2018,10,3,13,0,375.0,317.0,1.0,28.3,596.0,595.16,435.28
2018,10,3,13,15,335.0,319.5,0.95,28.3,564.5,582.44,426.6
2018,10,3,13,30,295.0,322.0,0.9,28.3,533.0,566.83,415.64
2018,10,3,13,45,226.5,311.5,0.85,28.25,470.0,499.73,368.9
2018,10,3,14,0,158.0,301.0,0.8,28.2,407.0,440.57,326.95
2018,10,3,14,15,189.0,279.5,0.7,28.1,400.0,450.41,335.68
2018,10,3,14,30,220.0,258.0,0.6,28.0,393.0,459.35,343.24
2018,10,3,14,45,308.5,232.0,0.55,27.9,408.5,526.02,392.64
2018,10,3,15,0,397.0,206.0,0.5,27.8,424.0,591.69,439.88
2018,10,3,15,15,376.0,190.0,0.5,27.75,383.0,542.41,406.69
2018,10,3,15,30,355.0,174.0,0.5,27.7,342.0,507.32,383.77
2018,10,3,15,45,462.5,136.0,0.45,27.6,330.0,566.88,429.04
2018,10,3,16,0,570.0,98.0,0.4,27.5,318.0,610.75,461.0
2018,10,3,16,15,523.5,90.5,0.35,27.2,270.5,556.08,423.11
2018,10,3,16,30,477.0,83.0,0.3,26.9,223.0,500.99,384.44
2018,10,3,16,45,381.0,73.5,0.3,26.6,171.5,402.98,312.37
2018,10,3,17,0,285.0,64.0,0.3,26.3,120.0,315.45,244.94
2018,10,3,17,15,226.0,48.5,0.35,26.0,84.5,249.78,191.85
2018,10,3,17,30,167.0,33.0,0.4,25.7,49.0,188.35,134.33
2018,10,3,17,45,94.0,19.0,0.45,25.4,27.0,101.89,0.0
2018,10,3,18,0,21.0,5.0,0.5,25.1,5.0,4.55,0.0
2018,10,3,18,15,10.5,2.5,0.5,25.1,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,50.0,8.0,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,100.0,16.0,1.0,19.6,20.0,14.55,0.0
2018,10,4,6,45,214.5,30.5,1.15,20.2,55.0,23.94,12.57
2018,10,4,7,0,329.0,45.0,1.3,20.8,90.0,34.86,23.97
2018,10,4,7,15,410.5,54.5,1.3,21.25,135.0,42.82,31.38
2018,10,4,7,30,492.0,64.0,1.3,21.7,180.0,48.9,36.88
2018,10,4,7,45,546.0,71.0,1.3,22.2,228.5,52.6,40.12
2018,10,4,8,0,600.0,78.0,1.3,22.7,277.0,56.22,43.14
2018,10,4,8,15,638.5,83.0,1.4,23.4,325.5,58.13,44.54
2018,10,4,8,30,677.0,88.0,1.5,24.1,374.0,60.01,45.88
2018,10,4,8,45,705.0,91.5,1.6,24.8,419.0,60.72,46.19
2018,10,4,9,0,733.0,95.0,1.7,25.5,464.0,67.96,51.99
2018,10,4,9,15,763.0,94.0,1.7,25.95,507.0,108.71,59.01
2018,10,4,9,30,793.0,93.0,1.7,26.4,550.0,157.81,87.07
2018,10,4,9,45,805.0,95.0,1.7,26.85,584.0,208.97,125.49
2018,10,4,10,0,817.0,97.0,1.7,27.3,618.0,260.82,168.11
2018,10,4,10,15,792.5,113.0,1.65,27.6,637.5,313.99,213.88
2018,10,4,10,30,768.0,129.0,1.6,27.9,657.0,364.01,256.5
2018,10,4,10,45,826.0,108.5,1.55,28.2,693.0,412.46,295.7
2018,10,4,11,0,884.0,88.0,1.5,28.5,729.0,467.85,339.36
2018,10,4,11,15,889.0,89.0,1.4,28.7,744.0,515.15,376.34
2018,10,4,11,30,894.0,90.0,1.3,28.9,759.0,560.98,411.0
2018,10,4,11,45,896.5,89.5,1.25,29.1,765.5,602.36,441.72
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,641.62,470.05
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,676.95,495.13
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,709.65,517.83
2018,10,4,12,45,897.5,87.5,1.05,29.55,758.5,738.51,536.6
2018,10,4,13,0,896.0,87.0,1.0,29.6,749.0,764.4,552.91
2018,10,4,13,15,784.5,128.5,1.05,29.65,698.0,750.83,544.7
2018,10,4,13,30,673.0,170.0,1.1,29.7,647.0,729.04,530.72
2018,10,4,13,45,582.5,196.5,1.1,29.7,599.0,699.42,510.68
2018,10,4,14,0,492.0,223.0,1.1,29.7,551.0,660.23,484.02
2018,10,4,14,15,613.5,170.0,1.1,29.6,558.5,721.88,529.84
2018,10,4,14,30,735.0,117.0,1.1,29.5,566.0,773.58,565.43
2018,10,4,14,45,756.0,102.5,1.1,29.4,538.0,776.47,568.3
2018,10,4,15,0,777.0,88.0,1.1,29.3,510.0,779.36,571.87
2018,10,4,15,15,714.0,93.5,1.05,29.25,456.5,732.05,541.39
2018,10,4,15,30,651.0,99.0,1.0,29.2,403.0,687.59,512.92
2018,10,4,15,45,458.0,117.0,0.95,29.15,319.5,537.99,409.48
2018,10,4,16,0,265.0,135.0,0.9,29.1,236.0,385.1,297.19
2018,10,4,16,15,397.0,101.5,0.9,28.7,228.5,461.94,358.49
2018,10,4,16,30,529.0,68.0,0.9,28.3,221.0,520.58,402.7
2018,10,4,16,45,516.5,57.5,0.85,27.95,182.0,486.21,376.36
2018,10,4,17,0,504.0,47.0,0.8,27.6,143.0,450.73,347.89
2018,10,4,17,15,402.0,38.0,0.8,27.1,99.5,356.27,272.27
2018,10,4,17,30,300.0,29.0,0.8,26.6,56.0,268.03,187.4
2018,10,4,17,45,169.5,17.5,0.8,26.15,30.5,117.73,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.7,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.7,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.35,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.8,19.0,13.64,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.25,55.0,22.15,10.76
2018,10,5,7,0,386.0,39.0,1.7,21.7,91.0,31.33,20.83
2018,10,5,7,15,468.0,47.0,1.65,22.1,137.0,36.56,25.85
2018,10,5,7,30,550.0,55.0,1.6,22.5,183.0,41.7,30.53
2018,10,5,7,45,602.5,60.0,1.55,22.9,232.0,44.2,32.75
2018,10,5,8,0,655.0,65.0,1.5,23.3,281.0,46.69,34.83
2018,10,5,8,15,690.5,69.0,1.4,23.95,329.0,52.96,40.03
2018,10,5,8,30,726.0,73.0,1.3,24.6,377.0,54.77,41.33
2018,10,5,8,45,752.0,76.0,1.2,25.3,422.5,55.73,41.88
2018,10,5,9,0,778.0,79.0,1.1,26.0,468.0,56.7,42.43
2018,10,5,9,15,795.0,81.5,1.1,26.6,508.5,99.7,51.35
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,151.53,81.16
2018,10,5,9,45,824.0,86.0,1.15,27.8,583.5,210.71,125.23
2018,10,5,10,0,836.0,88.0,1.2,28.4,618.0,262.77,167.49
2018,10,5,10,15,844.5,90.0,1.2,28.6,646.5,314.19,210.85
2018,10,5,10,30,853.0,92.0,1.2,28.8,675.0,365.39,253.87
2018,10,5,10,45,858.5,93.0,1.15,29.05,696.0,414.18,294.13
2018,10,5,11,0,864.0,94.0,1.1,29.3,717.0,461.99,332.46
2018,10,5,11,15,867.5,95.5,1.1,29.45,731.0,508.09,368.7
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,552.65,402.76
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,592.89,432.87
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,630.94,460.69
2018,10,5,12,15,630.5,192.0,1.05,29.95,667.0,599.13,437.21
2018,10,5,12,30,389.0,286.0,1.0,30.0,578.0,545.01,397.56
2018,10,5,12,45,504.0,237.0,0.95,30.1,610.5,600.72,438.55
2018,10,5,13,0,619.0,188.0,0.9,30.2,643.0,663.14,482.45
2018,10,5,13,15,583.0,196.5,0.85,30.2,616.5,664.59,482.7
2018,10,5,13,30,547.0,205.0,0.8,30.2,590.0,657.3,477.79
2018,10,5,13,45,601.0,178.5,0.7,30.2,587.5,694.27,503.34
2018,10,5,14,0,655.0,152.0,0.6,30.2,585.0,723.94,523.27
2018,10,5,14,15,697.5,130.0,0.55,30.15,570.5,746.01,537.61
2018,10,5,14,30,740.0,108.0,0.5,30.1,556.0,761.36,547.73
2018,10,5,14,45,761.0,96.5,0.4,30.05,531.0,770.97,553.51
2018,10,5,15,0,782.0,85.0,0.3,30.0,506.0,777.05,557.18
2018,10,5,15,15,680.5,97.0,0.35,29.95,441.0,709.58,515.72
2018,10,5,15,30,579.0,109.0,0.4,29.9,376.0,637.63,470.87
2018,10,5,15,45,469.5,103.5,0.45,29.85,304.5,528.52,398.41
2018,10,5,16,0,360.0,98.0,0.5,29.8,233.0,430.1,329.34
2018,10,5,16,15,473.0,81.0,0.55,29.4,231.5,500.97,384.37
2018,10,5,16,30,586.0,64.0,0.6,29.0,230.0,556.4,424.36
2018,10,5,16,45,496.0,58.0,0.65,28.55,178.5,469.77,361.58
2018,10,5,17,0,406.0,52.0,0.7,28.1,127.0,386.04,297.84
2018,10,5,17,15,283.0,40.5,0.75,27.35,84.5,274.38,209.58
2018,10,5,17,30,160.0,29.0,0.8,26.6,42.0,175.95,118.2
2018,10,5,17,45,85.0,16.0,0.8,25.85,22.5,65.26,0.0
2018,10,5,18,0,10.0,3.0,0.8,25.1,3.0,0.0,0.0
2018,10,5,18,15,5.0,1.5,0.8,25.1,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,15,29.0,5.5,1.4,19.4,6.5,0.0,0.0
2018,10,6,6,30,58.0,11.0,1.6,19.7,13.0,10.01,0.0
2018,10,6,6,45,90.5,18.0,1.8,20.0,27.0,13.95,4.44
2018,10,6,7,0,123.0,25.0,2.0,20.3,41.0,19.03,10.51
2018,10,6,7,15,86.0,31.5,2.0,20.75,45.0,25.58,16.51
2018,10,6,7,30,49.0,38.0,2.0,21.2,49.0,32.58,22.78
2018,10,6,7,45,26.0,54.5,2.0,21.65,60.5,47.67,35.94
2018,10,6,8,0,3.0,71.0,2.0,22.1,72.0,62.32,48.52
2018,10,6,8,15,14.5,106.0,1.95,22.6,112.0,90.3,72.26
2018,10,6,8,30,26.0,141.0,1.9,23.1,152.0,112.0,90.23
2018,10,6,8,45,16.5,140.0,1.85,23.6,147.0,117.6,94.43
2018,10,6,9,0,7.0,139.0,1.8,24.1,142.0,117.72,94.03
2018,10,6,9,15,5.5,144.5,1.7,24.5,147.0,123.39,93.74
2018,10,6,9,30,4.0,150.0,1.6,24.9,152.0,128.94,97.68
2018,10,6,9,45,14.5,190.5,1.5,25.25,199.5,163.63,123.93
2018,10,6,10,0,25.0,231.0,1.4,25.6,247.0,199.63,150.77
2018,10,6,10,15,40.5,261.0,1.3,25.9,288.0,223.77,168.2
2018,10,6,10,30,56.0,291.0,1.2,26.2,329.0,257.01,192.53
2018,10,6,10,45,68.0,309.5,1.15,26.5,357.0,282.61,211.13
2018,10,6,11,0,80.0,328.0,1.1,26.8,385.0,309.83,230.85
2018,10,6,11,15,74.5,331.5,1.0,27.05,385.5,318.19,236.65
2018,10,6,11,30,69.0,335.0,0.9,27.3,386.0,325.83,241.87
2018,10,6,11,45,68.5,337.0,0.85,27.5,388.0,334.4,247.89
2018,10,6,12,0,68.0,339.0,0.8,27.7,390.0,342.74,253.69
2018,10,6,12,15,95.5,344.0,0.75,27.8,415.5,371.71,274.79
2018,10,6,12,30,123.0,349.0,0.7,27.9,441.0,408.57,301.19
2018,10,6,12,45,220.0,331.5,0.65,28.05,493.0,470.89,346.51
2018,10,6,13,0,317.0,314.0,0.6,28.2,545.0,546.13,399.57
2018,10,6,13,15,265.0,321.0,0.6,28.2,511.0,527.54,385.79
2018,10,6,13,30,213.0,328.0,0.6,28.2,477.0,494.82,363.13
2018,10,6,13,45,189.5,316.5,0.55,28.25,445.5,473.54,348.53
2018,10,6,14,0,166.0,305.0,0.5,28.3,414.0,450.51,332.5
2018,10,6,14,15,160.5,279.5,0.55,28.25,380.5,425.59,316.46
2018,10,6,14,30,155.0,254.0,0.6,28.2,347.0,399.06,299.05
2018,10,6,14,45,387.0,190.5,0.65,28.15,402.0,557.9,418.32
2018,10,6,15,0,619.0,127.0,0.7,28.1,457.0,691.39,513.74
2018,10,6,15,15,646.5,112.5,0.75,27.95,431.5,697.63,518.72
2018,10,6,15,30,674.0,98.0,0.8,27.8,406.0,700.28,522.89
2018,10,6,15,45,638.0,93.5,0.8,27.7,359.5,660.17,497.09
2018,10,6,16,0,602.0,89.0,0.8,27.6,313.0,618.45,469.98
2018,10,6,16,15,556.0,82.5,0.8,27.25,265.5,565.27,434.21
2018,10,6,16,30,510.0,76.0,0.8,26.9,218.0,511.62,396.59
2018,10,6,16,45,442.0,66.5,0.8,26.55,171.5,438.48,341.85
2018,10,6,17,0,374.0,57.0,0.8,26.2,125.0,365.06,284.25
2018,10,6,17,15,276.0,44.0,0.75,25.6,85.0,275.21,210.74
2018,10,6,17,30,178.0,31.0,0.7,25.0,45.0,188.69,121.65
2018,10,6,17,45,93.5,16.5,0.7,24.4,23.5,70.41,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.8,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.8,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.45,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.8,15.0,11.82,0.0
2018,10,7,6,45,101.5,25.0,0.5,21.15,35.0,20.35,8.5
2018,10,7,7,0,139.0,37.0,0.5,21.5,55.0,29.82,19.51
2018,10,7,7,15,199.5,51.5,0.5,21.95,90.0,38.78,27.77
2018,10,7,7,30,260.0,66.0,0.5,22.4,125.0,48.87,36.73
2018,10,7,7,45,139.5,89.0,0.45,22.85,121.5,70.84,55.65
2018,10,7,8,0,19.0,112.0,0.4,23.3,118.0,93.23,74.5
2018,10,7,8,15,77.5,135.5,0.4,23.75,166.5,107.2,85.9
2018,10,7,8,30,136.0,159.0,0.4,24.2,215.0,118.4,94.78
2018,10,7,8,45,382.0,140.0,0.4,24.65,323.0,93.59,73.69
2018,10,7,9,0,628.0,121.0,0.4,25.1,431.0,79.22,61.42
2018,10,7,9,15,489.0,162.0,0.4,25.5,416.0,131.96,86.62
2018,10,7,9,30,350.0,203.0,0.4,25.9,401.0,184.48,125.68
2018,10,7,9,45,257.5,241.0,0.4,26.25,391.5,219.34,154.73
2018,10,7,10,0,165.0,279.0,0.4,26.6,382.0,251.09,182.21
2018,10,7,10,15,201.0,286.5,0.45,26.9,418.0,280.96,203.78
2018,10,7,10,30,237.0,294.0,0.5,27.2,454.0,309.8,225.04
2018,10,7,10,45,245.0,299.5,0.5,27.5,469.5,335.5,244.52
2018,10,7,11,0,253.0,305.0,0.5,27.8,485.0,361.69,264.13
2018,10,7,11,15,417.0,260.0,0.6,28.0,564.0,421.76,308.05
2018,10,7,11,30,581.0,215.0,0.7,28.2,643.0,496.4,362.53
2018,10,7,11,45,636.0,195.5,0.75,28.4,667.5,541.46,395.61
2018,10,7,12,0,691.0,176.0,0.8,28.6,692.0,588.56,429.99
2018,10,7,12,15,731.5,159.5,0.85,28.7,704.0,630.46,460.49
2018,10,7,12,30,772.0,143.0,0.9,28.8,716.0,671.42,490.1
2018,10,7,12,45,780.5,138.0,0.95,28.95,710.5,700.84,511.17
2018,10,7,13,0,789.0,133.0,1.0,29.1,705.0,728.01,530.64
2018,10,7,13,15,594.0,199.0,1.05,29.1,623.5,671.63,491.08
2018,10,7,13,30,399.0,265.0,1.1,29.1,542.0,598.1,439.39
2018,10,7,13,45,352.5,266.0,1.15,29.1,504.0,563.09,416.65
2018,10,7,14,0,306.0,267.0,1.2,29.1,466.0,536.69,398.88
2018,10,7,14,15,415.0,222.5,1.2,29.05,478.0,601.29,447.55
2018,10,7,14,30,524.0,178.0,1.2,29.0,490.0,651.06,485.08
2018,10,7,14,45,596.5,148.5,1.25,28.9,481.5,691.45,515.61
2018,10,7,15,0,669.0,119.0,1.3,28.8,473.0,721.41,537.82
2018,10,7,15,15,563.0,129.0,1.25,28.65,409.0,644.95,486.24
2018,10,7,15,30,457.0,139.0,1.2,28.5,345.0,560.98,427.57
2018,10,7,15,45,465.0,124.5,1.2,28.35,314.0,547.95,420.79
2018,10,7,16,0,473.0,110.0,1.2,28.2,283.0,532.52,411.34
2018,10,7,16,15,438.0,97.0,1.1,27.8,238.5,483.47,376.04
2018,10,7,16,30,403.0,84.0,1.0,27.4,194.0,434.16,339.52
2018,10,7,16,45,381.5,71.0,0.95,26.95,157.5,394.9,309.28
2018,10,7,17,0,360.0,58.0,0.9,26.5,121.0,355.79,276.98
2018,10,7,17,15,263.0,44.0,0.9,25.9,81.5,266.28,203.11
2018,10,7,17,30,166.0,30.0,0.9,25.3,42.0,176.92,106.03
2018,10,7,17,45,87.0,16.0,0.85,24.75,22.0,65.75,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,46.0,7.0,1.25,19.65,8.0,0.0,0.0
2018,10,8,6,30,92.0,14.0,1.5,20.2,16.0,12.73,0.0
2018,10,8,6,45,221.5,26.0,1.75,20.7,49.0,21.55,8.64
2018,10,8,7,0,351.0,38.0,2.0,21.2,82.0,30.74,20.19
2018,10,8,7,15,442.0,45.5,2.1,21.8,127.5,35.54,24.93
2018,10,8,7,30,533.0,53.0,2.2,22.4,173.0,40.33,29.31
2018,10,8,7,45,592.5,58.0,2.25,22.95,222.0,42.9,31.6
2018,10,8,8,0,652.0,63.0,2.3,23.5,271.0,45.5,33.77
2018,10,8,8,15,691.5,65.5,2.4,24.0,319.0,50.49,37.93
2018,10,8,8,30,731.0,68.0,2.5,24.5,367.0,51.28,38.41
2018,10,8,8,45,637.0,98.5,2.6,24.95,381.0,65.81,50.54
2018,10,8,9,0,543.0,129.0,2.7,25.4,395.0,84.62,66.09
2018,10,8,9,15,468.0,162.5,2.7,25.65,406.0,130.08,86.57
2018,10,8,9,30,393.0,196.0,2.7,25.9,417.0,176.27,118.83
2018,10,8,9,45,329.0,209.5,2.7,26.2,402.5,209.13,145.87
2018,10,8,10,0,265.0,223.0,2.7,26.5,388.0,227.53,163.34
2018,10,8,10,15,165.5,243.5,2.7,26.75,348.0,240.13,177.31
2018,10,8,10,30,66.0,264.0,2.7,27.0,308.0,239.7,179.94
2018,10,8,10,45,41.5,238.0,2.75,27.2,266.0,216.79,163.05
2018,10,8,11,0,17.0,212.0,2.8,27.4,224.0,191.62,144.08
2018,10,8,11,15,17.0,209.5,2.8,27.55,221.5,191.21,143.72
2018,10,8,11,30,17.0,207.0,2.8,27.7,219.0,190.63,143.2
2018,10,8,11,45,60.5,265.5,2.8,27.9,310.0,268.25,202.27
2018,10,8,12,0,104.0,324.0,2.8,28.1,401.0,351.0,264.02
2018,10,8,12,15,112.0,327.5,2.8,28.15,410.5,371.69,279.34
2018,10,8,12,30,120.0,331.0,2.8,28.2,420.0,389.47,292.73
2018,10,8,12,45,254.5,296.0,2.8,28.25,480.5,467.84,352.92
2018,10,8,13,0,389.0,261.0,2.8,28.3,541.0,554.85,418.31
2018,10,8,13,15,327.5,225.5,2.8,28.3,457.5,489.22,371.17
2018,10,8,13,30,266.0,190.0,2.8,28.3,374.0,404.98,310.3
2018,10,8,13,45,293.0,193.0,2.8,28.3,388.5,438.03,336.18
2018,10,8,14,0,320.0,196.0,2.8,28.3,403.0,485.53,371.79
2018,10,8,14,15,258.0,191.5,2.8,28.15,353.0,422.42,325.25
2018,10,8,14,30,196.0,187.0,2.8,28.0,303.0,371.75,287.31
2018,10,8,14,45,451.5,145.5,2.8,27.9,388.5,557.53,431.62
2018,10,8,15,0,707.0,104.0,2.8,27.8,474.0,732.43,559.13
2018,10,8,15,15,477.0,128.0,2.7,27.6,368.0,562.6,436.49
2018,10,8,15,30,247.0,152.0,2.6,27.4,262.0,386.56,303.05
2018,10,8,15,45,292.5,121.0,2.5,27.15,237.0,385.61,305.61
2018,10,8,16,0,338.0,90.0,2.4,26.9,212.0,398.41,317.35
2018,10,8,16,15,464.5,74.5,2.2,26.5,215.0,480.55,381.99
2018,10,8,16,30,591.0,59.0,2.0,26.1,218.0,546.36,430.62
2018,10,8,16,45,527.5,52.0,1.8,25.65,171.0,478.49,377.61
2018,10,8,17,0,464.0,45.0,1.6,25.2,124.0,412.35,323.5
2018,10,8,17,15,351.0,35.0,1.5,24.65,83.0,312.52,239.71
2018,10,8,17,30,238.0,25.0,1.4,24.1,42.0,210.26,114.77
2018,10,8,17,45,126.0,14.0,1.35,23.55,22.0,86.39,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.0,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.0,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,9,6,15,4.0,4.5,1.8,19.35,4.5,0.0,0.0
2018,10,9,6,30,8.0,9.0,2.0,19.7,9.0,8.19,0.0
2018,10,9,6,45,18.0,25.5,2.2,20.0,27.0,21.65,7.87
2018,10,9,7,0,28.0,42.0,2.4,20.3,45.0,35.14,23.89
2018,10,9,7,15,51.0,62.0,2.5,20.75,71.5,50.92,38.2
2018,10,9,7,30,74.0,82.0,2.6,21.2,98.0,64.49,50.32
2018,10,9,7,45,183.0,98.0,2.75,21.7,152.0,73.77,58.44
2018,10,9,8,0,292.0,114.0,2.9,22.2,206.0,85.03,68.03
2018,10,9,8,15,370.5,114.5,3.0,22.65,251.5,80.27,63.71
2018,10,9,8,30,449.0,115.0,3.1,23.1,297.0,79.44,62.73
2018,10,9,8,45,236.0,142.0,3.25,23.55,238.5,101.61,81.21
2018,10,9,9,0,23.0,169.0,3.4,24.0,180.0,139.23,112.31
2018,10,9,9,15,19.5,179.0,3.4,24.25,189.0,149.24,114.31
2018,10,9,9,30,16.0,189.0,3.4,24.5,198.0,159.54,121.87
2018,10,9,9,45,35.5,222.0,3.45,24.8,243.5,182.81,138.78
2018,10,9,10,0,55.0,255.0,3.5,25.1,289.0,215.74,163.3
2018,10,9,10,15,79.0,279.0,3.45,25.3,330.5,246.45,186.09
2018,10,9,10,30,103.0,303.0,3.4,25.5,372.0,280.27,211.44
2018,10,9,10,45,76.0,294.5,3.4,25.7,346.0,273.42,206.92
2018,10,9,11,0,49.0,286.0,3.4,25.9,320.0,262.84,199.27
2018,10,9,11,15,32.5,264.0,3.35,25.95,287.0,242.76,184.14
2018,10,9,11,30,16.0,242.0,3.3,26.0,254.0,220.05,166.79
2018,10,9,11,45,27.0,267.0,3.2,26.05,287.0,250.6,190.16
2018,10,9,12,0,38.0,292.0,3.1,26.1,320.0,282.99,214.71
2018,10,9,12,15,57.5,262.0,3.05,26.05,304.0,273.0,207.69
2018,10,9,12,30,77.0,232.0,3.0,26.0,288.0,268.97,205.45
2018,10,9,12,45,153.5,271.5,2.9,25.95,382.0,365.73,279.94
2018,10,9,13,0,230.0,311.0,2.8,25.9,476.0,468.21,356.76
2018,10,9,13,15,378.5,268.0,2.75,25.85,531.0,558.17,425.42
2018,10,9,13,30,527.0,225.0,2.7,25.8,586.0,654.9,497.7
2018,10,9,13,45,401.0,241.0,2.65,25.7,509.5,585.85,446.61
2018,10,9,14,0,275.0,257.0,2.6,25.6,433.0,499.09,382.63
2018,10,9,14,15,243.5,254.0,2.6,25.55,404.0,478.3,368.1
2018,10,9,14,30,212.0,251.0,2.6,25.5,375.0,441.8,341.61
2018,10,9,14,45,214.5,235.5,2.55,25.4,354.0,432.04,335.69
2018,10,9,15,0,217.0,220.0,2.5,25.3,333.0,421.21,328.83
2018,10,9,15,15,224.5,192.5,2.4,25.15,300.5,414.09,324.83
2018,10,9,15,30,232.0,165.0,2.3,25.0,268.0,389.83,307.98
2018,10,9,15,45,143.5,133.0,2.2,24.85,194.5,265.98,211.65
2018,10,9,16,0,55.0,101.0,2.1,24.7,121.0,145.69,114.76
2018,10,9,16,15,83.5,99.5,1.85,24.4,124.5,181.62,144.81
2018,10,9,16,30,112.0,98.0,1.6,24.1,128.0,205.75,164.48
2018,10,9,16,45,97.0,76.5,1.4,23.8,98.5,168.6,133.74
2018,10,9,17,0,82.0,55.0,1.2,23.5,69.0,130.76,101.85
2018,10,9,17,15,63.5,37.5,1.15,23.05,46.0,96.81,71.87
2018,10,9,17,30,45.0,20.0,1.1,22.6,23.0,57.38,22.7
2018,10,9,17,45,22.5,10.0,1.05,22.1,11.5,22.16,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,6,15,1.0,1.5,1.8,19.8,1.5,0.0,0.0
2018,10,10,6,30,2.0,3.0,1.9,20.0,3.0,2.73,0.0
2018,10,10,6,45,1.0,7.0,2.05,20.2,7.0,6.14,0.0
2018,10,10,7,0,0.0,11.0,2.2,20.4,11.0,9.66,2.45
2018,10,10,7,15,0.0,14.5,2.3,20.65,14.5,12.74,5.35
2018,10,10,7,30,0.0,18.0,2.4,20.9,18.0,15.82,8.16
2018,10,10,7,45,0.0,25.0,2.55,21.15,25.0,22.0,13.62
2018,10,10,8,0,0.0,32.0,2.7,21.4,32.0,28.18,19.02
2018,10,10,8,15,0.0,61.0,2.8,21.75,61.0,53.89,41.26
2018,10,10,8,30,0.0,90.0,2.9,22.1,90.0,78.42,62.15
2018,10,10,8,45,0.0,107.0,3.0,22.4,107.0,92.34,73.73
2018,10,10,9,0,0.0,124.0,3.1,22.7,124.0,106.07,85.02
2018,10,10,9,15,0.0,117.0,3.25,23.0,117.0,101.4,77.09
2018,10,10,9,30,0.0,110.0,3.4,23.3,110.0,96.29,72.68
2018,10,10,9,45,0.0,101.5,3.55,23.6,101.5,89.52,66.98
2018,10,10,10,0,0.0,93.0,3.7,23.9,93.0,82.44,61.08
2018,10,10,10,15,0.0,108.0,3.8,24.05,108.0,95.32,71.23
2018,10,10,10,30,0.0,123.0,3.9,24.2,123.0,108.25,81.34
2018,10,10,10,45,1.0,132.5,3.95,24.4,133.0,116.95,88.02
2018,10,10,11,0,2.0,142.0,4.0,24.6,143.0,125.81,94.83
2018,10,10,11,15,1.5,115.5,3.95,24.6,116.5,102.93,76.69
2018,10,10,11,30,1.0,89.0,3.9,24.6,90.0,79.51,58.09
2018,10,10,11,45,1.5,121.5,3.9,24.65,122.5,108.52,81.06
2018,10,10,12,0,2.0,154.0,3.9,24.7,155.0,137.7,103.96
2018,10,10,12,15,1.0,128.0,3.85,24.7,128.5,114.3,85.53
2018,10,10,12,30,0.0,102.0,3.8,24.7,102.0,90.59,66.81
2018,10,10,12,45,0.0,106.0,3.75,24.75,106.0,94.19,69.7
2018,10,10,13,0,0.0,110.0,3.7,24.8,110.0,97.81,72.6
2018,10,10,13,15,0.0,121.5,3.6,24.85,121.5,108.28,80.93
2018,10,10,13,30,0.0,133.0,3.5,24.9,133.0,118.91,89.4
2018,10,10,13,45,0.0,130.0,3.45,24.95,130.0,116.35,87.47
2018,10,10,14,0,0.0,127.0,3.4,25.0,127.0,113.78,85.58
