Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,15,0,384.0,165.0,3.5,19.9,344.0,509.93,410.53
2018,10,20,15,15,341.5,151.0,3.3,19.65,298.5,447.29,362.81
2018,10,20,15,30,299.0,137.0,3.1,19.4,253.0,399.02,325.57
2018,10,20,15,45,393.0,112.0,2.85,19.1,244.0,455.11,372.15
2018,10,20,16,0,487.0,87.0,2.6,18.8,235.0,495.44,405.02
2018,10,20,16,15,438.5,74.0,2.45,18.2,189.0,432.22,354.92
2018,10,20,16,30,390.0,61.0,2.3,17.6,143.0,374.96,307.97
2018,10,20,16,45,363.0,48.0,2.15,17.0,108.5,337.05,274.26
2018,10,20,17,0,336.0,35.0,2.0,16.4,74.0,295.22,232.95
2018,10,20,17,15,224.0,23.5,2.0,15.95,44.0,193.59,92.97
2018,10,20,17,30,112.0,12.0,2.0,15.5,14.0,74.98,0.0
2018,10,20,17,45,56.0,6.0,2.05,15.0,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.55,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.8,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.05,35.0,16.37,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.3,64.0,24.24,13.65
2018,10,21,7,15,522.5,36.5,3.45,4.85,111.0,32.14,23.19
2018,10,21,7,30,630.0,44.0,3.7,5.4,158.0,37.78,28.88
2018,10,21,7,45,691.0,49.0,3.9,5.9,209.5,40.95,32.04
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,44.16,35.05
2018,10,21,8,15,791.5,57.5,4.2,6.8,311.5,46.01,36.7
2018,10,21,8,30,831.0,61.0,4.3,7.2,362.0,47.89,38.29
2018,10,21,8,45,858.0,63.5,4.35,7.6,409.5,48.92,39.07
2018,10,21,9,0,885.0,66.0,4.4,8.0,457.0,57.29,46.47
2018,10,21,9,15,904.0,68.0,4.35,8.4,499.5,70.09,45.81
2018,10,21,9,30,923.0,70.0,4.3,8.8,542.0,125.92,68.02
2018,10,21,9,45,936.5,71.5,4.25,9.15,578.5,182.02,107.0
2018,10,21,10,0,950.0,73.0,4.2,9.5,615.0,238.65,154.58
2018,10,21,10,15,958.0,74.0,4.1,9.85,643.5,293.85,204.74
2018,10,21,10,30,966.0,75.0,4.0,10.2,672.0,348.52,255.41
2018,10,21,10,45,970.5,75.5,3.9,10.55,692.5,400.79,303.88
2018,10,21,11,0,975.0,76.0,3.8,10.9,713.0,451.71,350.23
2018,10,21,11,15,979.0,76.5,3.7,11.2,726.5,500.84,393.94
2018,10,21,11,30,983.0,77.0,3.6,11.5,740.0,548.15,434.91
2018,10,21,11,45,984.0,77.5,3.5,11.8,745.5,591.86,471.89
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,633.12,505.88
2018,10,21,12,15,984.5,77.5,3.3,12.25,748.0,669.86,535.85
2018,10,21,12,30,984.0,77.0,3.2,12.4,745.0,703.68,562.89
2018,10,21,12,45,981.5,76.5,3.1,12.6,733.5,733.11,585.95
2018,10,21,13,0,979.0,76.0,3.0,12.8,722.0,759.25,605.73
2018,10,21,13,15,974.0,75.0,2.95,12.9,702.5,779.69,620.62
2018,10,21,13,30,969.0,74.0,2.9,13.0,683.0,796.56,633.01
2018,10,21,13,45,960.5,73.0,2.85,13.1,655.5,807.2,641.0
2018,10,21,14,0,952.0,72.0,2.8,13.2,628.0,814.14,646.5
2018,10,21,14,15,940.5,70.0,2.7,13.2,593.5,813.93,646.89
2018,10,21,14,30,929.0,68.0,2.6,13.2,559.0,810.04,644.79
2018,10,21,14,45,909.5,66.5,2.55,13.2,517.0,797.0,636.52
2018,10,21,15,0,890.0,65.0,2.5,13.2,475.0,780.62,625.91
2018,10,21,15,15,866.0,62.5,2.3,13.0,429.0,756.38,608.88
2018,10,21,15,30,842.0,60.0,2.1,12.8,383.0,729.38,589.57
2018,10,21,15,45,808.0,57.0,1.95,12.6,334.0,698.45,567.21
2018,10,21,16,0,774.0,54.0,1.8,12.4,285.0,658.64,537.33
2018,10,21,16,15,721.5,49.0,1.55,11.7,234.0,601.4,493.02
2018,10,21,16,30,669.0,44.0,1.3,11.0,183.0,543.69,446.12
2018,10,21,16,45,580.5,38.0,1.1,10.25,134.5,460.83,376.6
2018,10,21,17,0,492.0,32.0,0.9,9.5,86.0,379.57,300.81
2018,10,21,17,15,311.0,21.5,0.95,9.0,49.5,241.17,92.64
2018,10,21,17,30,130.0,11.0,1.0,8.5,13.0,83.9,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.05,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,23.5,2.5,0.9,0.7,2.0,0.0,0.0
2018,10,22,6,30,47.0,5.0,1.0,1.2,4.0,0.0,0.0
2018,10,22,6,45,220.0,16.0,1.05,1.7,31.5,14.55,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.2,59.0,22.44,11.88
2018,10,22,7,15,499.0,34.0,1.1,2.95,104.0,29.74,21.21
2018,10,22,7,30,605.0,41.0,1.1,3.7,149.0,34.99,26.56
2018,10,22,7,45,665.5,46.5,1.05,4.45,199.0,38.71,30.22
2018,10,22,8,0,726.0,52.0,1.0,5.2,249.0,42.42,33.68
2018,10,22,8,15,765.0,55.5,1.2,6.25,298.0,44.31,35.28
2018,10,22,8,30,804.0,59.0,1.4,7.3,347.0,46.23,36.82
2018,10,22,8,45,830.0,62.0,1.55,8.35,393.0,47.67,37.87
2018,10,22,9,0,856.0,65.0,1.7,9.4,439.0,56.36,45.42
2018,10,22,9,15,873.0,67.0,1.85,10.0,479.5,66.49,44.41
2018,10,22,9,30,890.0,69.0,2.0,10.6,520.0,120.31,64.59
2018,10,22,9,45,902.5,71.0,2.1,11.2,555.5,174.71,101.43
2018,10,22,10,0,915.0,73.0,2.2,11.8,591.0,229.59,146.54
2018,10,22,10,15,924.5,74.0,2.25,12.2,619.5,283.2,194.28
2018,10,22,10,30,934.0,75.0,2.3,12.6,648.0,336.47,242.73
2018,10,22,10,45,940.5,76.0,2.35,13.0,669.5,388.17,289.69
2018,10,22,11,0,947.0,77.0,2.4,13.4,691.0,438.77,334.85
2018,10,22,11,15,950.5,77.5,2.45,13.7,704.5,486.33,376.66
2018,10,22,11,30,954.0,78.0,2.5,14.0,718.0,532.09,415.91
2018,10,22,11,45,955.5,78.0,2.55,14.3,723.0,574.33,451.45
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,614.22,484.29
2018,10,22,12,15,955.5,78.5,2.65,14.75,725.0,650.27,513.76
2018,10,22,12,30,954.0,79.0,2.7,14.9,722.0,683.46,540.53
2018,10,22,12,45,950.5,78.5,2.75,15.1,710.5,711.32,562.84
2018,10,22,13,0,947.0,78.0,2.8,15.3,699.0,735.94,582.43
2018,10,22,13,15,881.0,96.5,2.85,15.35,661.0,733.04,580.84
2018,10,22,13,30,815.0,115.0,2.9,15.4,623.0,729.8,579.35
2018,10,22,13,45,709.5,140.0,2.9,15.5,569.0,697.69,555.36
2018,10,22,14,0,604.0,165.0,2.9,15.6,515.0,657.12,524.82
2018,10,22,14,15,545.5,167.0,2.85,15.55,469.5,618.35,496.61
2018,10,22,14,30,487.0,169.0,2.8,15.5,424.0,582.67,470.16
2018,10,22,14,45,580.5,137.5,2.8,15.4,419.0,630.99,510.38
2018,10,22,15,0,674.0,106.0,2.8,15.3,414.0,670.16,542.39
2018,10,22,15,15,625.0,101.5,2.6,15.05,365.0,626.5,509.96
2018,10,22,15,30,576.0,97.0,2.4,14.8,316.0,580.91,475.96
2018,10,22,15,45,517.5,90.0,2.2,14.5,267.0,523.93,432.04
2018,10,22,16,0,459.0,83.0,2.0,14.2,218.0,460.53,382.05
2018,10,22,16,15,466.5,68.5,1.8,13.5,184.0,447.19,371.45
2018,10,22,16,30,474.0,54.0,1.6,12.8,150.0,425.72,352.45
2018,10,22,16,45,403.5,44.5,1.4,12.05,110.0,356.65,292.46
2018,10,22,17,0,333.0,35.0,1.2,11.3,70.0,290.1,228.56
2018,10,22,17,15,208.0,22.0,1.25,10.8,40.0,176.38,39.66
2018,10,22,17,30,83.0,9.0,1.3,10.3,10.0,55.07,0.0
2018,10,22,17,45,41.5,4.5,1.35,9.75,5.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,6,15,3.0,0.5,1.0,4.3,0.5,0.0,0.0
2018,10,23,6,30,6.0,1.0,1.0,4.7,1.0,0.0,0.0
2018,10,23,6,45,35.0,14.5,1.0,5.1,17.0,13.19,0.0
2018,10,23,7,0,64.0,28.0,1.0,5.5,33.0,22.55,11.14
2018,10,23,7,15,144.5,44.5,1.2,6.2,66.5,35.34,25.79
2018,10,23,7,30,225.0,61.0,1.4,6.9,100.0,46.18,36.26
2018,10,23,7,45,294.5,74.0,1.55,7.55,142.5,55.11,44.69
2018,10,23,8,0,364.0,87.0,1.7,8.2,185.0,63.77,52.63
2018,10,23,8,15,370.0,104.5,1.7,8.85,220.0,75.06,62.72
2018,10,23,8,30,376.0,122.0,1.7,9.5,255.0,85.87,72.16
2018,10,23,8,45,402.5,135.0,1.65,10.1,294.5,93.26,78.41
2018,10,23,9,0,429.0,148.0,1.6,10.7,334.0,100.4,84.32
2018,10,23,9,15,443.5,161.0,1.65,11.5,369.0,111.2,93.31
2018,10,23,9,30,458.0,174.0,1.7,12.3,404.0,150.94,105.46
2018,10,23,9,45,432.5,194.5,1.75,13.1,424.0,192.6,135.91
2018,10,23,10,0,407.0,215.0,1.8,13.9,444.0,231.74,168.19
2018,10,23,10,15,387.0,232.5,1.8,14.55,459.0,271.05,201.65
2018,10,23,10,30,367.0,250.0,1.8,15.2,474.0,303.65,229.77
2018,10,23,10,45,345.0,265.5,1.75,15.8,481.5,332.05,254.11
2018,10,23,11,0,323.0,281.0,1.7,16.4,489.0,358.22,275.97
2018,10,23,11,15,325.5,287.0,1.75,16.75,500.0,385.11,297.99
2018,10,23,11,30,328.0,293.0,1.8,17.1,511.0,411.7,319.38
2018,10,23,11,45,353.0,288.5,1.8,17.4,525.0,440.53,342.18
2018,10,23,12,0,378.0,284.0,1.8,17.7,539.0,470.17,365.37
2018,10,23,12,15,410.0,272.5,1.9,17.85,548.0,498.15,387.86
2018,10,23,12,30,442.0,261.0,2.0,18.0,557.0,532.82,415.15
2018,10,23,12,45,435.5,258.5,2.1,18.1,546.0,545.92,426.0
2018,10,23,13,0,429.0,256.0,2.2,18.2,535.0,557.05,435.44
2018,10,23,13,15,466.0,235.0,2.25,18.2,530.0,578.9,453.64
2018,10,23,13,30,503.0,214.0,2.3,18.2,525.0,599.65,471.01
2018,10,23,13,45,515.5,199.5,2.35,18.2,507.0,607.44,478.46
2018,10,23,14,0,528.0,185.0,2.4,18.2,489.0,613.02,484.43
2018,10,23,14,15,521.0,175.0,2.4,18.1,460.5,606.28,480.93
2018,10,23,14,30,514.0,165.0,2.4,18.0,432.0,597.07,475.67
2018,10,23,14,45,556.0,140.5,2.4,17.95,409.0,606.62,485.41
2018,10,23,15,0,598.0,116.0,2.4,17.9,386.0,620.42,498.04
2018,10,23,15,15,643.0,98.0,2.25,17.55,362.0,633.56,509.42
2018,10,23,15,30,688.0,80.0,2.1,17.2,338.0,642.41,517.03
2018,10,23,15,45,704.0,69.0,1.95,16.85,302.5,634.17,511.48
2018,10,23,16,0,720.0,58.0,1.8,16.5,267.0,618.15,499.49
2018,10,23,16,15,621.0,55.0,1.65,15.55,211.5,537.35,438.0
2018,10,23,16,30,522.0,52.0,1.5,14.6,156.0,454.02,371.24
2018,10,23,16,45,437.0,43.0,1.4,13.7,113.0,375.15,304.66
2018,10,23,17,0,352.0,34.0,1.3,12.8,70.0,299.46,232.44
2018,10,23,17,15,216.0,21.5,1.3,12.25,40.0,177.59,3.18
2018,10,23,17,30,80.0,9.0,1.3,11.7,10.0,53.09,0.0
2018,10,23,17,45,40.0,4.5,1.3,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,2.0,1.85,4.65,1.5,0.0,0.0
2018,10,24,6,30,25.0,4.0,2.0,5.0,3.0,0.0,0.0
2018,10,24,6,45,184.0,15.5,2.15,5.35,28.0,14.1,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.7,53.0,22.65,10.38
2018,10,24,7,15,458.5,35.5,2.35,6.4,97.5,28.74,19.81
2018,10,24,7,30,574.0,44.0,2.4,7.1,142.0,34.78,25.88
2018,10,24,7,45,641.0,49.5,2.45,7.75,192.0,41.57,32.33
2018,10,24,8,0,708.0,55.0,2.5,8.4,242.0,45.17,35.69
2018,10,24,8,15,750.5,58.5,2.7,9.15,291.0,46.94,37.22
2018,10,24,8,30,793.0,62.0,2.9,9.9,340.0,48.77,38.71
2018,10,24,8,45,822.0,64.5,3.1,10.65,386.5,49.75,39.38
2018,10,24,9,0,851.0,67.0,3.3,11.4,433.0,50.78,40.07
2018,10,24,9,15,872.0,69.0,3.3,11.7,475.0,63.31,51.07
2018,10,24,9,30,893.0,71.0,3.3,12.0,517.0,117.22,63.07
2018,10,24,9,45,908.5,72.0,3.25,12.35,552.5,171.29,98.41
2018,10,24,10,0,924.0,73.0,3.2,12.7,588.0,226.09,142.9
2018,10,24,10,15,934.0,74.0,3.15,12.95,617.0,280.12,190.91
2018,10,24,10,30,944.0,75.0,3.1,13.2,646.0,333.85,239.91
2018,10,24,10,45,950.5,76.0,3.05,13.5,667.5,385.87,287.41
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,436.79,333.12
2018,10,24,11,15,961.0,77.5,2.9,14.0,702.5,484.87,375.49
2018,10,24,11,30,965.0,78.0,2.8,14.2,716.0,531.16,415.22
2018,10,24,11,45,966.5,78.0,2.7,14.4,721.5,573.72,450.92
2018,10,24,12,0,968.0,78.0,2.6,14.6,727.0,613.88,483.73
2018,10,24,12,15,967.0,78.5,2.55,14.75,724.0,650.51,513.29
2018,10,24,12,30,966.0,79.0,2.5,14.9,721.0,684.28,540.01
2018,10,24,12,45,962.5,78.5,2.4,15.05,709.5,712.4,561.78
2018,10,24,13,0,959.0,78.0,2.3,15.2,698.0,737.24,580.71
2018,10,24,13,15,951.5,77.0,2.25,15.25,677.0,755.4,594.06
2018,10,24,13,30,944.0,76.0,2.2,15.3,656.0,769.95,604.65
2018,10,24,13,45,935.0,74.5,2.1,15.4,628.5,779.25,611.09
2018,10,24,14,0,926.0,73.0,2.0,15.5,601.0,784.91,615.07
2018,10,24,14,15,913.5,71.5,1.95,15.45,567.0,784.34,615.51
2018,10,24,14,30,901.0,70.0,1.9,15.4,533.0,780.23,613.61
2018,10,24,14,45,883.5,68.0,1.85,15.35,493.0,768.26,606.2
2018,10,24,15,0,866.0,66.0,1.8,15.3,453.0,753.04,596.54
2018,10,24,15,15,841.5,63.0,1.65,15.05,408.0,734.88,584.23
2018,10,24,15,30,817.0,60.0,1.5,14.8,363.0,707.32,564.81
2018,10,24,15,45,781.0,56.5,1.4,14.6,314.5,668.11,536.66
2018,10,24,16,0,745.0,53.0,1.3,14.4,266.0,627.02,506.15
2018,10,24,16,15,687.5,48.5,1.2,13.6,216.0,568.06,461.61
2018,10,24,16,30,630.0,44.0,1.1,12.8,166.0,508.78,414.31
2018,10,24,16,45,534.5,37.0,1.0,11.95,119.5,422.08,341.48
2018,10,24,17,0,439.0,30.0,0.9,11.1,73.0,348.28,266.89
2018,10,24,17,15,270.5,20.0,0.95,10.65,41.5,205.81,0.0
2018,10,24,17,30,102.0,10.0,1.0,10.2,10.0,65.99,0.0
2018,10,24,17,45,51.0,5.0,1.05,9.7,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,15,12.5,1.5,1.3,2.75,1.0,0.0,0.0
2018,10,25,6,30,25.0,3.0,1.4,3.0,2.0,0.0,0.0
2018,10,25,6,45,39.0,14.0,1.5,3.25,15.5,12.73,0.0
2018,10,25,7,0,53.0,25.0,1.6,3.5,29.0,20.88,8.33
2018,10,25,7,15,130.0,42.0,1.65,3.85,61.5,33.42,24.14
2018,10,25,7,30,207.0,59.0,1.7,4.2,94.0,46.32,36.68
2018,10,25,7,45,257.5,74.0,1.7,4.5,131.5,55.16,45.22
2018,10,25,8,0,308.0,89.0,1.7,4.8,169.0,65.2,54.62
2018,10,25,8,15,245.0,114.0,1.6,5.25,185.5,84.79,72.47
2018,10,25,8,30,182.0,139.0,1.5,5.7,202.0,104.93,90.47
2018,10,25,8,45,221.0,155.5,1.4,6.1,242.5,110.95,95.51
2018,10,25,9,0,260.0,172.0,1.3,6.5,283.0,121.04,104.1
2018,10,25,9,15,235.0,193.0,1.3,7.1,300.5,133.7,114.77
2018,10,25,9,30,210.0,214.0,1.3,7.7,318.0,170.86,133.1
2018,10,25,9,45,243.0,226.0,1.3,8.3,354.5,193.79,147.66
2018,10,25,10,0,276.0,238.0,1.3,8.9,391.0,226.82,172.59
2018,10,25,10,15,335.0,238.5,1.2,9.25,433.5,261.07,198.74
2018,10,25,10,30,394.0,239.0,1.1,9.6,476.0,300.73,230.19
2018,10,25,10,45,419.0,241.0,1.05,9.95,500.5,333.7,257.77
2018,10,25,11,0,444.0,243.0,1.0,10.3,525.0,371.1,288.67
2018,10,25,11,15,372.0,267.5,1.0,10.5,507.0,386.9,303.64
2018,10,25,11,30,300.0,292.0,1.0,10.7,489.0,395.59,312.06
2018,10,25,11,45,259.0,302.0,0.95,10.9,473.0,401.84,317.61
2018,10,25,12,0,218.0,312.0,0.9,11.1,457.0,400.94,317.19
2018,10,25,12,15,194.5,312.0,0.9,11.2,441.0,400.37,317.25
2018,10,25,12,30,171.0,312.0,0.9,11.3,425.0,397.61,315.43
2018,10,25,12,45,141.5,303.0,0.9,11.4,395.5,380.45,302.44
2018,10,25,13,0,112.0,294.0,0.9,11.5,366.0,352.55,281.09
2018,10,25,13,15,129.0,285.5,0.9,11.55,366.0,371.9,297.06
2018,10,25,13,30,146.0,277.0,0.9,11.6,366.0,383.06,306.47
2018,10,25,13,45,238.5,255.5,0.9,11.65,393.5,447.15,358.14
2018,10,25,14,0,331.0,234.0,0.9,11.7,421.0,501.63,401.64
2018,10,25,14,15,289.5,226.0,0.95,11.7,382.5,469.83,377.71
2018,10,25,14,30,248.0,218.0,1.0,11.7,344.0,436.26,352.8
2018,10,25,14,45,261.5,197.0,1.05,11.7,321.0,428.15,348.61
2018,10,25,15,0,275.0,176.0,1.1,11.7,298.0,418.3,342.78
2018,10,25,15,15,371.5,144.0,1.0,11.5,290.5,470.63,386.33
2018,10,25,15,30,468.0,112.0,0.9,11.3,283.0,504.75,414.8
2018,10,25,15,45,498.5,94.0,0.8,11.15,254.0,502.27,413.26
2018,10,25,16,0,529.0,76.0,0.7,11.0,225.0,502.61,413.3
2018,10,25,16,15,413.0,69.5,0.7,10.6,172.0,400.52,331.86
2018,10,25,16,30,297.0,63.0,0.7,10.2,119.0,309.03,256.17
2018,10,25,16,45,178.0,48.0,0.7,9.8,79.0,194.24,158.91
2018,10,25,17,0,59.0,33.0,0.7,9.4,39.0,88.91,65.24
2018,10,25,17,15,32.5,18.0,0.75,9.1,21.0,46.14,0.0
2018,10,25,17,30,6.0,3.0,0.8,8.8,3.0,6.06,0.0
2018,10,25,17,45,3.0,1.5,0.85,8.45,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,3.5,1.65,6.0,4.0,3.18,0.0
2018,10,26,7,0,11.0,6.0,1.7,6.0,7.0,5.49,0.0
2018,10,26,7,15,5.5,8.5,1.9,6.05,9.0,7.62,1.07
2018,10,26,7,30,0.0,11.0,2.1,6.1,11.0,9.65,3.13
2018,10,26,7,45,0.0,12.5,2.3,6.15,12.5,10.98,4.45
2018,10,26,8,0,0.0,14.0,2.5,6.2,14.0,12.3,5.73
2018,10,26,8,15,0.0,14.5,2.65,6.4,14.5,12.74,6.14
2018,10,26,8,30,0.0,15.0,2.8,6.6,15.0,13.19,6.54
2018,10,26,8,45,0.0,17.0,2.95,6.8,17.0,14.96,8.13
2018,10,26,9,0,0.0,19.0,3.1,7.0,19.0,16.73,9.71
2018,10,26,9,15,0.0,21.5,3.25,7.1,21.5,18.94,11.69
2018,10,26,9,30,0.0,24.0,3.4,7.2,24.0,21.16,12.85
2018,10,26,9,45,0.0,30.0,3.6,7.3,30.0,26.47,17.42
2018,10,26,10,0,0.0,36.0,3.8,7.4,36.0,31.79,21.97
2018,10,26,10,15,0.0,38.0,3.95,7.45,38.0,33.57,23.45
2018,10,26,10,30,0.0,40.0,4.1,7.5,40.0,35.35,24.93
2018,10,26,10,45,0.0,47.5,4.25,7.55,47.5,42.01,30.61
2018,10,26,11,0,0.0,55.0,4.4,7.6,55.0,48.67,36.27
2018,10,26,11,15,0.0,64.5,4.35,7.65,64.5,57.11,43.45
2018,10,26,11,30,0.0,74.0,4.3,7.7,74.0,65.57,50.63
2018,10,26,11,45,0.0,65.0,4.25,7.75,65.0,57.57,43.77
2018,10,26,12,0,0.0,56.0,4.2,7.8,56.0,49.58,36.93
2018,10,26,12,15,0.0,49.5,4.05,7.9,49.5,43.81,31.99
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,38.04,27.05
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,37.59,26.68
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,39.0,3.6,8.2,39.0,34.48,24.05
2018,10,26,13,30,0.0,36.0,3.6,8.2,36.0,31.81,21.8
2018,10,26,13,45,0.0,40.0,3.6,8.25,40.0,35.34,24.88
2018,10,26,14,0,0.0,44.0,3.6,8.3,44.0,38.88,27.97
2018,10,26,14,15,0.0,42.5,3.6,8.3,42.5,37.53,26.87
2018,10,26,14,30,0.0,41.0,3.6,8.3,41.0,36.19,25.79
2018,10,26,14,45,0.5,42.0,3.65,8.25,42.0,37.45,26.97
2018,10,26,15,0,1.0,43.0,3.7,8.2,43.0,38.7,28.16
2018,10,26,15,15,4.5,44.5,3.65,8.2,46.0,42.64,31.81
2018,10,26,15,30,8.0,46.0,3.6,8.2,49.0,46.51,35.4
2018,10,26,15,45,4.0,33.5,3.5,8.15,35.0,32.42,22.99
2018,10,26,16,0,0.0,21.0,3.4,8.1,21.0,18.47,10.6
2018,10,26,16,15,0.0,13.5,3.4,8.05,13.5,11.86,4.75
2018,10,26,16,30,0.0,6.0,3.4,8.0,6.0,5.26,0.0
2018,10,26,16,45,0.0,6.0,3.35,7.95,6.0,5.26,0.0
2018,10,26,17,0,0.0,6.0,3.3,7.9,6.0,5.26,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.85,3.5,3.18,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.8,1.0,0.91,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.8,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.5,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.6,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.75,21.5,13.19,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,21.38,5.81
2018,10,27,7,15,321.0,38.5,2.4,6.25,80.5,31.72,22.14
2018,10,27,7,30,432.0,50.0,2.5,6.6,120.0,40.18,30.68
2018,10,27,7,45,437.5,60.0,2.6,6.95,151.0,46.69,37.02
2018,10,27,8,0,443.0,70.0,2.7,7.3,182.0,52.91,42.88
2018,10,27,8,15,276.0,92.5,2.75,7.75,167.0,66.39,55.14
2018,10,27,8,30,109.0,115.0,2.8,8.2,152.0,89.19,75.6
2018,10,27,8,45,61.0,131.0,2.85,8.65,152.0,104.64,89.16
2018,10,27,9,0,13.0,147.0,2.9,9.1,152.0,121.35,103.64
2018,10,27,9,15,44.5,169.5,2.95,9.65,190.5,131.43,112.04
2018,10,27,9,30,76.0,192.0,3.0,10.2,229.0,153.89,122.95
2018,10,27,9,45,177.0,201.5,3.0,10.8,296.0,174.48,134.13
2018,10,27,10,0,278.0,211.0,3.0,11.4,363.0,206.66,155.46
2018,10,27,10,15,203.5,237.0,3.05,11.9,351.0,233.04,180.61
2018,10,27,10,30,129.0,263.0,3.1,12.4,339.0,246.64,194.73
2018,10,27,10,45,181.0,267.5,3.1,12.95,378.5,278.39,219.36
2018,10,27,11,0,233.0,272.0,3.1,13.5,418.0,314.81,248.13
2018,10,27,11,15,373.0,236.5,3.15,13.95,476.0,359.47,283.18
2018,10,27,11,30,513.0,201.0,3.2,14.4,534.0,416.83,329.14
2018,10,27,11,45,701.0,148.0,3.25,14.8,606.5,493.09,390.2
2018,10,27,12,0,889.0,95.0,3.3,15.2,679.0,577.36,457.3
2018,10,27,12,15,656.0,168.0,3.4,15.4,598.0,547.5,435.13
2018,10,27,12,30,423.0,241.0,3.5,15.6,517.0,496.57,395.49
2018,10,27,12,45,345.5,256.0,3.55,15.8,479.0,472.37,377.22
2018,10,27,13,0,268.0,271.0,3.6,16.0,441.0,449.94,359.51
2018,10,27,13,15,172.0,267.0,3.65,16.05,375.0,382.19,306.2
2018,10,27,13,30,76.0,263.0,3.7,16.1,309.0,307.94,246.54
2018,10,27,13,45,74.0,249.0,3.7,16.1,292.0,297.0,238.58
2018,10,27,14,0,72.0,235.0,3.7,16.1,275.0,285.45,229.94
2018,10,27,14,15,55.0,211.5,3.55,15.95,241.0,251.64,203.06
2018,10,27,14,30,38.0,188.0,3.4,15.8,207.0,216.77,175.05
2018,10,27,14,45,28.5,156.5,3.3,15.65,170.0,177.7,143.52
2018,10,27,15,0,19.0,125.0,3.2,15.5,133.0,129.85,104.22
2018,10,27,15,15,11.5,100.5,2.95,15.2,105.0,100.33,79.74
2018,10,27,15,30,4.0,76.0,2.7,14.9,77.0,70.83,54.89
2018,10,27,15,45,2.0,49.5,2.5,14.65,50.0,45.13,33.11
2018,10,27,16,0,0.0,23.0,2.3,14.4,23.0,20.23,11.76
2018,10,27,16,15,8.0,16.0,2.2,13.95,17.5,19.85,11.66
2018,10,27,16,30,16.0,9.0,2.1,13.5,12.0,20.06,11.93
2018,10,27,16,45,48.0,10.5,2.05,13.05,15.5,54.98,41.48
2018,10,27,17,0,80.0,12.0,2.0,12.6,19.0,83.02,57.96
2018,10,27,17,15,40.5,6.0,2.05,12.15,9.5,28.85,0.0
2018,10,27,17,30,1.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,27,17,45,0.5,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,13.5,9.0,2.5,5.25,10.0,8.19,0.0
2018,10,28,7,0,27.0,18.0,2.7,5.5,20.0,15.42,1.22
2018,10,28,7,15,34.0,37.0,2.85,6.05,41.0,31.22,21.58
2018,10,28,7,30,41.0,56.0,3.0,6.6,62.0,46.25,36.08
2018,10,28,7,45,280.0,64.0,3.15,7.15,132.0,47.97,38.11
2018,10,28,8,0,519.0,72.0,3.3,7.7,202.0,55.19,44.86
2018,10,28,8,15,602.0,75.0,3.45,8.5,255.0,55.73,45.3
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,56.56,45.88
2018,10,28,8,45,721.5,81.0,3.7,10.05,353.0,57.28,46.3
2018,10,28,9,0,758.0,84.0,3.8,10.8,398.0,63.94,52.01
2018,10,28,9,15,784.5,86.0,3.9,11.4,439.0,64.08,51.87
2018,10,28,9,30,811.0,88.0,4.0,12.0,480.0,108.54,61.73
2018,10,28,9,45,830.5,89.0,4.1,12.6,515.0,158.83,92.36
2018,10,28,10,0,850.0,90.0,4.2,13.2,550.0,210.5,132.92
2018,10,28,10,15,860.5,91.5,4.2,13.55,577.5,261.72,177.82
2018,10,28,10,30,871.0,93.0,4.2,13.9,605.0,312.89,224.24
2018,10,28,10,45,865.0,97.5,4.2,14.3,621.0,361.04,268.72
2018,10,28,11,0,859.0,102.0,4.2,14.7,637.0,407.2,310.78
2018,10,28,11,15,839.0,109.5,4.2,14.95,641.0,448.09,347.97
2018,10,28,11,30,819.0,117.0,4.2,15.2,645.0,485.59,381.32
2018,10,28,11,45,858.5,106.0,4.15,15.45,663.0,532.31,420.59
2018,10,28,12,0,898.0,95.0,4.1,15.7,681.0,579.16,459.32
2018,10,28,12,15,899.0,94.5,4.1,15.9,678.5,613.61,487.97
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,645.5,514.13
2018,10,28,12,45,899.5,91.5,4.1,16.25,665.0,671.74,535.74
2018,10,28,13,0,899.0,89.0,4.1,16.4,654.0,694.99,554.8
2018,10,28,13,15,893.5,87.5,4.05,16.5,635.0,712.77,569.44
2018,10,28,13,30,888.0,86.0,4.0,16.6,616.0,727.25,580.8
2018,10,28,13,45,878.5,84.5,4.0,16.65,589.5,735.5,587.62
2018,10,28,14,0,869.0,83.0,4.0,16.7,563.0,740.34,592.08
2018,10,28,14,15,853.5,81.0,4.0,16.6,529.0,742.53,595.08
2018,10,28,14,30,838.0,79.0,4.0,16.5,495.0,735.9,591.64
2018,10,28,14,45,738.0,89.0,4.0,16.45,434.0,676.54,548.38
2018,10,28,15,0,638.0,99.0,4.0,16.4,373.0,618.68,505.78
2018,10,28,15,15,490.5,103.0,3.9,16.1,300.5,505.5,417.68
2018,10,28,15,30,343.0,107.0,3.8,15.8,228.0,401.51,333.94
2018,10,28,15,45,240.5,87.0,3.75,15.55,166.0,285.43,239.2
2018,10,28,16,0,138.0,67.0,3.7,15.3,104.0,186.55,155.54
2018,10,28,16,15,90.5,46.5,3.6,14.75,69.0,126.57,104.08
2018,10,28,16,30,43.0,26.0,3.5,14.2,34.0,57.99,44.59
2018,10,28,16,45,111.0,24.0,3.4,13.7,35.5,123.63,98.95
2018,10,28,17,0,179.0,22.0,3.3,13.2,37.0,171.98,120.77
2018,10,28,17,15,106.0,14.0,3.4,12.9,21.0,73.57,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.3,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.45,20.0,10.46,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.7,40.0,19.44,0.71
2018,10,29,7,15,422.0,32.0,1.8,7.45,83.0,26.12,16.91
2018,10,29,7,30,554.0,41.0,2.0,8.2,126.0,32.72,23.72
2018,10,29,7,45,624.0,46.5,2.25,8.95,174.5,39.38,30.08
2018,10,29,8,0,694.0,52.0,2.5,9.7,223.0,43.06,33.54
2018,10,29,8,15,738.0,56.0,2.6,10.25,271.5,45.33,35.6
2018,10,29,8,30,782.0,60.0,2.7,10.8,320.0,47.64,37.58
2018,10,29,8,45,811.0,63.0,2.85,11.35,365.5,49.05,38.69
2018,10,29,9,0,840.0,66.0,3.0,11.9,411.0,50.49,39.79
2018,10,29,9,15,863.0,67.5,3.0,12.3,452.5,58.15,46.44
2018,10,29,9,30,886.0,69.0,3.0,12.7,494.0,103.1,55.65
2018,10,29,9,45,903.5,70.0,3.05,13.1,530.0,156.47,87.3
2018,10,29,10,0,921.0,71.0,3.1,13.5,566.0,210.77,129.59
2018,10,29,10,15,931.0,71.5,3.1,13.85,594.0,263.73,175.83
2018,10,29,10,30,941.0,72.0,3.1,14.2,622.0,316.36,223.55
2018,10,29,10,45,946.0,73.0,3.15,14.5,642.0,367.27,270.25
2018,10,29,11,0,951.0,74.0,3.2,14.8,662.0,416.93,315.28
2018,10,29,11,15,955.0,75.0,3.2,15.05,675.5,464.73,357.82
2018,10,29,11,30,959.0,76.0,3.2,15.3,689.0,510.77,397.87
2018,10,29,11,45,960.5,76.0,3.25,15.55,694.0,552.69,433.83
2018,10,29,12,0,962.0,76.0,3.3,15.8,699.0,592.24,467.08
2018,10,29,12,15,962.0,75.0,3.3,15.95,695.5,627.41,496.31
2018,10,29,12,30,962.0,74.0,3.3,16.1,692.0,659.75,522.78
2018,10,29,12,45,957.5,73.0,3.3,16.2,679.5,686.27,544.53
2018,10,29,13,0,953.0,72.0,3.3,16.3,667.0,709.46,563.48
2018,10,29,13,15,947.0,71.5,3.25,16.35,647.5,728.79,578.98
2018,10,29,13,30,941.0,71.0,3.2,16.4,628.0,744.65,590.91
2018,10,29,13,45,932.0,69.5,3.2,16.45,601.0,753.75,598.25
2018,10,29,14,0,923.0,68.0,3.2,16.5,574.0,759.25,603.15
2018,10,29,14,15,909.0,67.0,3.1,16.45,540.0,758.1,603.08
2018,10,29,14,30,895.0,66.0,3.0,16.4,506.0,753.48,600.6
2018,10,29,14,45,875.0,63.5,2.95,16.35,465.5,739.17,591.34
2018,10,29,15,0,855.0,61.0,2.9,16.3,425.0,721.64,579.72
2018,10,29,15,15,828.0,59.0,2.6,15.95,381.0,696.66,561.75
2018,10,29,15,30,801.0,57.0,2.3,15.6,337.0,675.57,546.3
2018,10,29,15,45,761.0,53.5,2.05,15.3,289.0,634.39,515.15
2018,10,29,16,0,721.0,50.0,1.8,15.0,241.0,591.53,481.68
2018,10,29,16,15,659.0,45.0,1.6,14.0,192.5,530.52,433.93
2018,10,29,16,30,597.0,40.0,1.4,13.0,144.0,469.55,382.96
2018,10,29,16,45,489.5,33.0,1.25,12.05,100.0,378.13,303.75
2018,10,29,17,0,382.0,26.0,1.1,11.1,56.0,296.4,200.61
2018,10,29,17,15,207.0,15.0,1.1,10.6,29.5,131.72,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.1,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.6,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,122.0,11.0,1.05,3.4,18.0,10.01,0.0
2018,10,30,7,0,244.0,22.0,1.1,3.8,36.0,18.56,0.0
2018,10,30,7,15,372.0,32.0,1.25,4.55,76.5,26.16,17.04
2018,10,30,7,30,500.0,42.0,1.4,5.3,117.0,33.59,24.79
2018,10,30,7,45,572.0,48.5,1.55,6.1,164.0,37.69,28.88
2018,10,30,8,0,644.0,55.0,1.7,6.9,211.0,41.77,32.75
2018,10,30,8,15,689.5,59.5,1.5,7.7,258.0,48.23,38.63
2018,10,30,8,30,735.0,64.0,1.3,8.5,305.0,50.8,40.84
2018,10,30,8,45,765.5,67.0,1.15,9.25,349.5,52.07,41.79
2018,10,30,9,0,796.0,70.0,1.0,10.0,394.0,53.38,42.75
2018,10,30,9,15,816.0,73.0,0.95,11.0,433.5,54.64,43.59
2018,10,30,9,30,836.0,76.0,0.9,12.0,473.0,96.12,52.28
2018,10,30,9,45,850.5,78.5,0.9,13.0,507.5,148.04,82.57
2018,10,30,10,0,865.0,81.0,0.9,14.0,542.0,200.79,122.73
2018,10,30,10,15,876.0,82.0,0.9,14.4,569.5,257.57,170.75
2018,10,30,10,30,887.0,83.0,0.9,14.8,597.0,308.22,215.31
2018,10,30,10,45,893.0,84.5,0.9,15.15,617.5,357.35,258.9
2018,10,30,11,0,899.0,86.0,0.9,15.5,638.0,405.45,300.89
2018,10,30,11,15,903.0,86.5,1.0,15.75,650.5,450.61,340.23
2018,10,30,11,30,907.0,87.0,1.1,16.0,663.0,494.11,377.37
2018,10,30,11,45,909.5,86.5,1.2,16.2,668.0,534.11,411.08
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,571.94,442.41
2018,10,30,12,15,913.5,84.5,1.4,16.55,670.0,605.88,470.35
2018,10,30,12,30,915.0,83.0,1.5,16.7,667.0,637.21,495.89
2018,10,30,12,45,915.5,81.0,1.6,16.8,656.5,664.65,518.32
2018,10,30,13,0,916.0,79.0,1.7,16.9,646.0,689.13,538.36
2018,10,30,13,15,910.5,77.5,1.7,16.95,627.0,707.02,552.78
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,721.54,563.93
2018,10,30,13,45,896.5,74.0,1.75,17.0,581.5,729.98,571.1
2018,10,30,14,0,888.0,72.0,1.8,17.0,555.0,734.95,575.99
2018,10,30,14,15,875.0,70.0,1.8,16.95,522.0,733.18,575.93
2018,10,30,14,30,862.0,68.0,1.8,16.9,489.0,728.02,573.59
2018,10,30,14,45,844.0,66.0,1.75,16.85,450.5,715.9,565.9
2018,10,30,15,0,826.0,64.0,1.7,16.8,412.0,707.0,560.61
2018,10,30,15,15,798.5,61.0,1.6,16.55,368.0,680.79,542.5
2018,10,30,15,30,771.0,58.0,1.5,16.3,324.0,651.98,522.21
2018,10,30,15,45,631.0,65.5,1.35,16.05,262.5,558.15,451.99
2018,10,30,16,0,491.0,73.0,1.2,15.8,201.0,461.63,376.38
2018,10,30,16,15,385.0,64.0,1.15,14.95,151.5,366.93,301.24
2018,10,30,16,30,279.0,55.0,1.1,14.1,102.0,281.55,230.19
