Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,0,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,160.0,15.0,2.7,1.9,18.0,13.64,0.0
2018,11,10,7,15,327.5,25.0,2.95,2.2,54.5,21.07,6.51
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,28.79,19.88
2018,11,10,7,45,583.0,42.0,3.4,2.8,138.0,36.65,27.9
2018,11,10,8,0,671.0,49.0,3.6,3.1,185.0,41.82,33.06
2018,11,10,8,15,723.5,53.5,3.7,3.45,233.0,44.55,35.77
2018,11,10,8,30,776.0,58.0,3.8,3.8,281.0,47.34,38.38
2018,11,10,8,45,810.5,60.5,3.9,4.1,326.0,48.39,39.29
2018,11,10,9,0,845.0,63.0,4.0,4.4,371.0,49.52,40.23
2018,11,10,9,15,869.5,65.5,3.95,4.85,412.5,50.65,41.11
2018,11,10,9,30,894.0,68.0,3.9,5.3,454.0,71.54,46.97
2018,11,10,9,45,911.5,69.5,3.85,5.7,489.5,124.45,68.54
2018,11,10,10,0,929.0,71.0,3.8,6.1,525.0,178.25,105.98
2018,11,10,10,15,941.0,71.5,3.8,6.45,553.5,230.94,150.47
2018,11,10,10,30,953.0,72.0,3.8,6.8,582.0,283.47,198.39
2018,11,10,10,45,961.0,73.0,3.75,7.2,603.5,334.92,246.65
2018,11,10,11,0,969.0,74.0,3.7,7.6,625.0,385.39,293.91
2018,11,10,11,15,973.5,74.0,3.7,7.9,638.0,432.46,337.86
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,477.76,379.37
2018,11,10,11,45,980.0,74.5,3.65,8.45,656.5,520.44,417.71
2018,11,10,12,0,982.0,75.0,3.6,8.7,662.0,560.79,453.17
2018,11,10,12,15,981.0,74.5,3.65,8.9,658.5,596.08,484.15
2018,11,10,12,30,980.0,74.0,3.7,9.1,655.0,628.48,512.2
2018,11,10,12,45,976.5,73.5,3.7,9.25,643.5,656.4,536.17
2018,11,10,13,0,973.0,73.0,3.7,9.4,632.0,681.08,557.21
2018,11,10,13,15,967.0,72.5,3.65,9.45,613.0,700.84,574.17
2018,11,10,13,30,961.0,72.0,3.6,9.5,594.0,717.14,588.25
2018,11,10,13,45,951.5,70.0,3.6,9.55,566.5,725.91,596.67
2018,11,10,14,0,942.0,68.0,3.6,9.6,539.0,731.03,601.54
2018,11,10,14,15,928.0,66.5,3.55,9.45,505.5,730.07,602.03
2018,11,10,14,30,914.0,65.0,3.5,9.3,472.0,725.6,599.97
2018,11,10,14,45,894.0,62.5,3.4,9.2,432.0,712.32,590.83
2018,11,10,15,0,874.0,60.0,3.3,9.1,392.0,695.85,579.16
2018,11,10,15,15,844.5,57.0,3.15,8.7,347.5,674.98,564.18
2018,11,10,15,30,815.0,54.0,3.0,8.3,303.0,645.65,541.98
2018,11,10,15,45,769.5,50.5,2.8,7.9,255.5,602.52,507.65
2018,11,10,16,0,724.0,47.0,2.6,7.5,208.0,557.73,469.86
2018,11,10,16,15,649.0,41.0,2.35,6.6,160.0,489.96,411.6
2018,11,10,16,30,574.0,35.0,2.1,5.7,112.0,422.52,349.93
2018,11,10,16,45,415.5,27.0,1.85,4.75,71.0,304.97,229.9
2018,11,10,17,0,257.0,19.0,1.6,3.8,30.0,161.3,0.0
2018,11,10,17,15,128.5,9.5,1.65,3.4,15.0,8.64,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,1.6,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.7,-4.4,17.0,12.73,0.0
2018,11,11,7,15,331.0,24.0,1.85,-3.75,53.0,20.25,4.58
2018,11,11,7,30,501.0,34.0,2.0,-3.1,89.0,28.01,19.56
2018,11,11,7,45,589.0,40.0,2.15,-2.5,135.0,34.86,26.82
2018,11,11,8,0,677.0,46.0,2.3,-1.9,181.0,39.17,31.23
2018,11,11,8,15,725.0,50.5,2.35,-1.05,227.5,42.0,34.02
2018,11,11,8,30,773.0,55.0,2.4,-0.2,274.0,44.86,36.68
2018,11,11,8,45,806.5,58.0,2.45,0.7,319.0,46.41,38.0
2018,11,11,9,0,840.0,61.0,2.5,1.6,364.0,48.0,39.29
2018,11,11,9,15,863.5,64.0,2.4,2.25,405.0,49.55,40.54
2018,11,11,9,30,887.0,67.0,2.3,2.9,446.0,68.02,46.39
2018,11,11,9,45,903.0,68.5,2.2,3.6,481.0,120.31,66.55
2018,11,11,10,0,919.0,70.0,2.1,4.3,516.0,173.34,102.87
2018,11,11,10,15,928.0,71.5,1.95,4.8,543.0,225.67,146.73
2018,11,11,10,30,937.0,73.0,1.8,5.3,570.0,277.6,193.64
2018,11,11,10,45,943.5,73.5,1.6,5.85,590.0,327.37,239.65
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,376.04,284.19
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.5,422.64,326.32
2018,11,11,11,30,959.0,75.0,1.1,7.0,637.0,467.55,365.67
2018,11,11,11,45,958.5,75.5,1.0,7.35,641.0,508.31,400.61
2018,11,11,12,0,958.0,76.0,0.9,7.7,645.0,546.61,432.36
2018,11,11,12,15,955.5,76.0,0.8,7.9,641.0,580.76,460.06
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,612.03,484.62
2018,11,11,12,45,949.0,75.5,0.6,8.3,625.5,638.92,505.14
2018,11,11,13,0,945.0,75.0,0.5,8.5,614.0,662.62,522.68
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.0,680.63,537.38
2018,11,11,13,30,931.0,73.0,0.5,8.6,576.0,695.22,549.46
2018,11,11,13,45,918.5,72.0,0.45,8.7,548.5,702.7,555.43
2018,11,11,14,0,906.0,71.0,0.4,8.8,521.0,706.63,558.55
2018,11,11,14,15,890.0,69.5,0.35,8.75,487.5,704.1,557.07
2018,11,11,14,30,874.0,68.0,0.3,8.7,454.0,698.19,553.33
2018,11,11,14,45,852.5,65.5,0.3,8.65,415.0,689.56,548.46
2018,11,11,15,0,831.0,63.0,0.3,8.6,376.0,672.39,537.34
2018,11,11,15,15,799.0,60.0,0.3,8.35,332.5,644.41,518.44
2018,11,11,15,30,767.0,57.0,0.3,8.1,289.0,613.87,497.07
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.5,568.82,463.35
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,522.27,426.45
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,453.0,370.84
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,392.71,317.8
2018,11,11,16,45,361.5,28.0,0.55,6.1,65.5,281.84,204.67
2018,11,11,17,0,211.0,19.0,0.6,5.6,27.0,134.91,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.2,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.2,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.3,3.0,2.73,0.0
2018,11,12,7,15,0.0,9.5,1.0,1.75,9.5,8.34,0.0
2018,11,12,7,30,0.0,16.0,1.2,2.2,16.0,14.07,6.74
2018,11,12,7,45,0.0,24.0,1.4,2.65,24.0,21.12,13.7
2018,11,12,8,0,0.0,32.0,1.6,3.1,32.0,28.19,20.48
2018,11,12,8,15,0.0,38.5,1.6,3.4,38.5,33.94,25.96
2018,11,12,8,30,0.0,45.0,1.6,3.7,45.0,39.69,31.35
2018,11,12,8,45,0.0,51.0,1.65,4.0,51.0,45.01,36.23
2018,11,12,9,0,0.0,57.0,1.7,4.3,57.0,50.33,41.05
2018,11,12,9,15,0.0,52.5,1.65,4.55,52.5,46.34,37.25
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,42.36,33.47
2018,11,12,9,45,0.0,55.5,1.6,5.0,55.5,49.02,37.56
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,55.69,43.26
2018,11,12,10,15,0.0,73.0,1.5,5.3,73.0,64.58,50.88
2018,11,12,10,30,0.0,83.0,1.4,5.4,83.0,73.49,58.45
2018,11,12,10,45,0.0,65.0,1.35,5.5,65.0,57.49,44.51
2018,11,12,11,0,0.0,47.0,1.3,5.6,47.0,41.53,30.63
2018,11,12,11,15,0.0,47.5,1.55,5.45,47.5,41.98,31.01
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,42.43,31.39
2018,11,12,11,45,0.0,55.0,2.0,5.15,55.0,48.64,36.77
2018,11,12,12,0,0.0,62.0,2.2,5.0,62.0,54.86,42.17
2018,11,12,12,15,0.0,52.5,2.3,4.95,52.5,46.42,34.86
2018,11,12,12,30,0.0,43.0,2.4,4.9,43.0,38.0,27.56
2018,11,12,12,45,0.0,38.0,2.45,4.85,38.0,33.57,23.72
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,29.14,19.88
2018,11,12,13,15,0.0,36.0,2.6,4.8,36.0,31.79,22.23
2018,11,12,13,30,0.0,39.0,2.7,4.8,39.0,34.44,24.58
2018,11,12,13,45,0.0,36.5,2.85,4.8,36.5,32.22,22.67
2018,11,12,14,0,0.0,34.0,3.0,4.8,34.0,30.0,20.77
2018,11,12,14,15,0.0,36.5,3.2,4.8,36.5,32.2,22.76
2018,11,12,14,30,0.0,39.0,3.4,4.8,39.0,34.4,24.75
2018,11,12,14,45,0.0,29.5,3.55,4.75,29.5,25.99,17.39
2018,11,12,15,0,0.0,20.0,3.7,4.7,20.0,17.6,9.99
2018,11,12,15,15,0.0,18.5,3.9,4.65,18.5,16.27,8.84
2018,11,12,15,30,0.0,17.0,4.1,4.6,17.0,14.95,7.66
2018,11,12,15,45,0.0,16.0,4.3,4.55,16.0,14.06,6.86
2018,11,12,16,0,0.0,15.0,4.5,4.5,15.0,13.18,6.02
2018,11,12,16,15,0.0,12.0,4.25,4.6,12.0,10.53,3.59
2018,11,12,16,30,0.0,9.0,4.0,4.7,9.0,7.9,1.11
2018,11,12,16,45,2.5,7.0,3.8,4.8,7.0,7.72,0.17
2018,11,12,17,0,5.0,5.0,3.6,4.9,5.0,7.32,0.0
2018,11,12,17,15,2.5,2.5,3.1,5.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,4.95,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.0,1.0,0.91,0.0
2018,11,13,7,15,0.0,3.5,1.2,5.2,3.5,3.07,0.0
2018,11,13,7,30,0.0,6.0,1.3,5.4,6.0,5.26,0.0
2018,11,13,7,45,0.0,7.5,1.35,5.6,7.5,6.58,0.31
2018,11,13,8,0,0.0,9.0,1.4,5.8,9.0,7.9,1.61
2018,11,13,8,15,0.0,13.0,1.5,6.05,13.0,11.42,4.91
2018,11,13,8,30,0.0,17.0,1.6,6.3,17.0,14.94,8.19
2018,11,13,8,45,0.0,32.5,1.7,6.6,32.5,28.63,20.81
2018,11,13,9,0,0.0,48.0,1.8,6.9,48.0,42.35,33.34
2018,11,13,9,15,0.0,62.0,1.75,7.2,62.0,54.78,44.55
2018,11,13,9,30,0.0,76.0,1.7,7.5,76.0,67.23,55.66
2018,11,13,9,45,0.0,97.0,1.65,7.8,97.0,84.78,67.98
2018,11,13,10,0,0.0,118.0,1.6,8.1,118.0,102.23,82.63
2018,11,13,10,15,0.0,93.0,1.55,8.35,93.0,82.04,65.18
2018,11,13,10,30,0.0,68.0,1.5,8.6,68.0,60.15,46.32
2018,11,13,10,45,0.5,80.0,1.45,8.9,80.5,70.96,55.44
2018,11,13,11,0,1.0,92.0,1.4,9.2,93.0,81.78,64.47
2018,11,13,11,15,12.0,144.5,1.4,9.3,151.5,131.06,105.63
2018,11,13,11,30,23.0,197.0,1.4,9.4,210.0,181.4,147.04
2018,11,13,11,45,19.5,193.5,1.45,9.5,204.5,178.73,144.75
2018,11,13,12,0,16.0,190.0,1.5,9.6,199.0,175.6,142.24
2018,11,13,12,15,8.5,156.0,1.5,9.65,161.0,142.83,115.2
2018,11,13,12,30,1.0,122.0,1.5,9.7,123.0,108.9,86.95
2018,11,13,12,45,0.5,107.0,1.5,9.7,107.5,95.3,75.63
2018,11,13,13,0,0.0,92.0,1.5,9.7,92.0,81.54,64.09
2018,11,13,13,15,0.0,75.5,1.5,9.7,75.5,66.83,51.7
2018,11,13,13,30,0.0,59.0,1.5,9.7,59.0,52.16,39.27
2018,11,13,13,45,0.0,61.0,1.5,9.7,61.0,53.93,40.86
2018,11,13,14,0,0.0,63.0,1.5,9.7,63.0,55.69,42.46
2018,11,13,14,15,0.0,71.0,1.5,9.65,71.0,62.79,48.65
2018,11,13,14,30,0.0,79.0,1.5,9.6,79.0,69.9,54.86
2018,11,13,14,45,0.0,72.0,1.5,9.55,72.0,63.67,49.63
2018,11,13,15,0,0.0,65.0,1.5,9.5,65.0,57.44,44.37
2018,11,13,15,15,0.0,49.0,1.35,9.35,49.0,43.23,32.15
2018,11,13,15,30,0.0,33.0,1.2,9.2,33.0,29.07,19.85
2018,11,13,15,45,0.0,28.0,1.1,9.0,28.0,24.64,15.98
2018,11,13,16,0,0.0,23.0,1.0,8.8,23.0,20.23,12.05
2018,11,13,16,15,0.0,18.5,1.0,8.55,18.5,16.26,8.45
2018,11,13,16,30,0.0,14.0,1.0,8.3,14.0,12.3,4.77
2018,11,13,16,45,4.0,10.0,1.0,8.05,10.0,11.27,2.57
2018,11,13,17,0,8.0,6.0,1.0,7.8,6.0,9.87,0.0
2018,11,13,17,15,4.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.5,2.55,3.85,1.5,0.0,0.0
2018,11,14,7,0,14.0,3.0,2.6,3.8,3.0,2.73,0.0
2018,11,14,7,15,7.0,9.0,2.7,3.85,9.0,8.07,0.0
2018,11,14,7,30,0.0,15.0,2.8,3.9,15.0,13.19,5.68
2018,11,14,7,45,0.0,22.0,2.85,4.0,22.0,19.36,11.91
2018,11,14,8,0,0.0,29.0,2.9,4.1,29.0,25.54,17.88
2018,11,14,8,15,0.0,41.0,2.95,4.25,41.0,36.16,27.86
2018,11,14,8,30,0.0,53.0,3.0,4.4,53.0,46.8,37.78
2018,11,14,8,45,0.5,71.0,3.1,4.55,71.0,62.1,51.88
2018,11,14,9,0,1.0,89.0,3.2,4.7,89.0,76.81,65.27
2018,11,14,9,15,0.5,72.0,3.2,4.85,72.0,63.67,53.08
2018,11,14,9,30,0.0,55.0,3.2,5.0,55.0,48.57,39.12
2018,11,14,9,45,0.0,72.5,3.25,5.15,72.5,64.12,50.74
2018,11,14,10,0,0.0,90.0,3.3,5.3,90.0,79.32,63.81
2018,11,14,10,15,0.0,94.0,3.25,5.45,94.0,82.86,66.7
2018,11,14,10,30,0.0,98.0,3.2,5.6,98.0,86.4,69.59
2018,11,14,10,45,0.0,97.0,3.2,5.75,97.0,85.68,68.83
2018,11,14,11,0,0.0,96.0,3.2,5.9,96.0,84.91,68.04
2018,11,14,11,15,1.5,123.5,3.15,6.0,124.5,109.27,88.78
2018,11,14,11,30,3.0,151.0,3.1,6.1,153.0,133.92,109.61
2018,11,14,11,45,1.5,141.5,3.05,6.25,142.5,125.54,102.38
2018,11,14,12,0,0.0,132.0,3.0,6.4,132.0,116.84,94.93
2018,11,14,12,15,0.0,124.0,2.95,6.5,124.0,109.96,89.07
2018,11,14,12,30,0.0,116.0,2.9,6.6,116.0,102.98,83.12
2018,11,14,12,45,0.0,111.5,2.9,6.7,111.5,99.06,79.81
2018,11,14,13,0,0.0,107.0,2.9,6.8,107.0,95.1,76.47
2018,11,14,13,15,0.0,109.5,2.85,6.75,109.5,97.5,78.62
2018,11,14,13,30,0.0,112.0,2.8,6.7,112.0,99.97,80.86
2018,11,14,13,45,0.0,116.0,2.8,6.7,116.0,103.98,84.41
2018,11,14,14,0,0.0,120.0,2.8,6.7,120.0,108.2,88.17
2018,11,14,14,15,0.0,107.0,2.75,6.6,107.0,96.24,78.1
2018,11,14,14,30,0.0,94.0,2.7,6.5,94.0,84.19,67.9
2018,11,14,14,45,2.5,91.0,2.65,6.35,92.0,83.51,67.59
2018,11,14,15,0,5.0,88.0,2.6,6.2,90.0,82.99,67.39
2018,11,14,15,15,10.5,79.0,2.5,6.05,82.5,78.54,63.82
2018,11,14,15,30,16.0,70.0,2.4,5.9,75.0,79.14,64.58
2018,11,14,15,45,8.0,43.5,2.25,5.7,46.0,43.64,33.16
2018,11,14,16,0,0.0,17.0,2.1,5.5,17.0,14.94,7.54
2018,11,14,16,15,0.0,13.0,2.1,5.3,13.0,11.41,4.33
2018,11,14,16,30,0.0,9.0,2.1,5.1,9.0,7.9,1.09
2018,11,14,16,45,0.0,7.0,2.05,4.9,7.0,6.14,0.0
2018,11,14,17,0,0.0,5.0,2.0,4.7,5.0,4.55,0.0
2018,11,14,17,15,0.0,2.5,2.05,4.6,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,2.73,0.0
2018,11,15,7,15,3.0,6.5,4.6,0.95,6.5,5.82,0.0
2018,11,15,7,30,0.0,10.0,4.6,1.0,10.0,8.78,1.87
2018,11,15,7,45,0.0,13.5,4.55,1.1,13.5,11.86,5.18
2018,11,15,8,0,0.0,17.0,4.5,1.2,17.0,14.94,8.23
2018,11,15,8,15,0.0,18.5,4.4,1.25,18.5,16.26,9.58
2018,11,15,8,30,0.0,20.0,4.3,1.3,20.0,17.59,10.88
2018,11,15,8,45,0.0,20.5,4.2,1.4,20.5,18.03,11.3
2018,11,15,9,0,0.0,21.0,4.1,1.5,21.0,18.48,11.7
2018,11,15,9,15,0.0,32.0,3.95,1.6,32.0,28.19,20.76
2018,11,15,9,30,0.0,43.0,3.8,1.7,43.0,37.93,29.77
2018,11,15,9,45,0.0,47.0,3.6,1.75,47.0,41.48,31.36
2018,11,15,10,0,0.0,51.0,3.4,1.8,51.0,45.04,34.43
2018,11,15,10,15,0.0,56.0,3.55,1.85,56.0,49.48,38.28
2018,11,15,10,30,0.0,61.0,3.7,1.9,61.0,53.93,42.11
2018,11,15,10,45,0.0,59.0,3.9,1.95,59.0,52.16,40.48
2018,11,15,11,0,0.0,57.0,4.1,2.0,57.0,50.39,38.87
2018,11,15,11,15,0.0,71.5,4.15,2.0,71.5,63.28,50.13
2018,11,15,11,30,0.0,86.0,4.2,2.0,86.0,76.18,61.37
2018,11,15,11,45,0.0,91.5,4.25,2.0,91.5,81.08,65.6
2018,11,15,12,0,0.0,97.0,4.3,2.0,97.0,85.94,69.82
2018,11,15,12,15,0.0,98.0,4.2,2.05,98.0,86.86,70.6
2018,11,15,12,30,0.0,99.0,4.1,2.1,99.0,87.78,71.41
2018,11,15,12,45,0.0,87.5,4.05,2.1,87.5,77.52,62.51
2018,11,15,13,0,0.0,76.0,4.0,2.1,76.0,67.28,53.62
2018,11,15,13,15,0.0,76.0,3.9,2.1,76.0,67.27,53.68
2018,11,15,13,30,0.0,76.0,3.8,2.1,76.0,67.26,53.74
2018,11,15,13,45,0.0,82.0,3.65,2.1,82.0,72.59,58.51
2018,11,15,14,0,0.0,88.0,3.5,2.1,88.0,78.06,63.42
2018,11,15,14,15,0.0,70.0,3.4,2.05,70.0,61.9,49.32
2018,11,15,14,30,0.0,52.0,3.3,2.0,52.0,45.91,35.29
2018,11,15,14,45,131.0,50.0,3.2,1.95,98.0,157.77,137.8
2018,11,15,15,0,262.0,48.0,3.1,1.9,144.0,254.5,224.86
2018,11,15,15,15,468.0,57.0,2.85,1.8,203.0,408.24,358.72
2018,11,15,15,30,674.0,66.0,2.6,1.7,262.0,556.7,481.78
2018,11,15,15,45,614.5,61.5,2.35,1.65,217.5,506.37,437.24
2018,11,15,16,0,555.0,57.0,2.1,1.6,173.0,455.19,391.75
2018,11,15,16,15,467.5,49.5,2.0,1.55,130.5,382.76,327.0
2018,11,15,16,30,380.0,42.0,1.9,1.5,88.0,311.31,259.6
2018,11,15,16,45,242.5,29.0,1.75,1.45,53.5,203.62,135.61
2018,11,15,17,0,105.0,16.0,1.6,1.4,19.0,71.96,0.0
2018,11,15,17,15,52.5,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,51.5,5.0,1.8,-4.25,5.0,0.0,0.0
2018,11,16,7,0,103.0,10.0,1.8,-4.2,10.0,9.1,0.0
2018,11,16,7,15,271.0,20.5,1.95,-3.4,41.0,17.49,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,72.0,25.81,16.48
2018,11,16,7,45,535.5,38.0,2.25,-1.8,116.0,30.62,22.56
2018,11,16,8,0,632.0,45.0,2.4,-1.0,160.0,38.74,30.56
2018,11,16,8,15,686.5,49.5,2.5,-0.45,205.5,41.54,33.42
2018,11,16,8,30,741.0,54.0,2.6,0.1,251.0,44.41,36.18
2018,11,16,8,45,775.0,58.0,2.65,0.65,294.5,46.78,38.35
2018,11,16,9,0,809.0,62.0,2.7,1.2,338.0,49.15,40.45
2018,11,16,9,15,834.0,64.5,2.6,1.55,378.0,50.27,41.37
2018,11,16,9,30,859.0,67.0,2.5,1.9,418.0,51.44,42.31
2018,11,16,9,45,876.0,68.5,2.4,2.25,452.0,104.91,59.16
2018,11,16,10,0,893.0,70.0,2.3,2.6,486.0,156.16,91.3
2018,11,16,10,15,902.0,72.0,2.3,3.0,513.0,207.17,132.81
2018,11,16,10,30,911.0,74.0,2.3,3.4,540.0,257.85,178.44
2018,11,16,10,45,917.0,75.5,2.3,3.8,560.5,306.79,224.39
2018,11,16,11,0,923.0,77.0,2.3,4.2,581.0,354.67,269.58
2018,11,16,11,15,926.5,78.0,2.35,4.6,593.5,399.97,312.19
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,443.58,352.51
2018,11,16,11,45,930.5,79.5,2.45,5.4,611.0,483.56,388.95
2018,11,16,12,0,931.0,80.0,2.5,5.8,616.0,521.25,422.61
2018,11,16,12,15,918.5,83.0,2.55,6.15,609.5,552.35,450.31
2018,11,16,12,30,906.0,86.0,2.6,6.5,603.0,580.15,474.7
2018,11,16,12,45,915.0,82.0,2.6,6.85,596.0,609.75,499.84
2018,11,16,13,0,924.0,78.0,2.6,7.2,589.0,636.82,522.55
2018,11,16,13,15,909.0,79.0,2.6,7.45,568.0,651.78,535.58
2018,11,16,13,30,894.0,80.0,2.6,7.7,547.0,663.18,545.69
2018,11,16,13,45,893.0,76.0,2.65,7.95,523.5,674.66,556.14
2018,11,16,14,0,892.0,72.0,2.7,8.2,500.0,682.87,563.96
2018,11,16,14,15,877.0,70.0,2.6,8.25,467.5,680.73,563.25
2018,11,16,14,30,862.0,68.0,2.5,8.3,435.0,680.4,563.66
2018,11,16,14,45,825.5,67.5,2.45,8.35,393.5,659.1,547.96
2018,11,16,15,0,789.0,67.0,2.4,8.4,352.0,634.7,529.62
2018,11,16,15,15,765.5,61.5,2.15,8.1,311.0,610.35,510.65
2018,11,16,15,30,742.0,56.0,1.9,7.8,270.0,583.41,488.79
2018,11,16,15,45,704.5,51.0,1.65,7.55,227.0,545.59,456.98
2018,11,16,16,0,667.0,46.0,1.4,7.3,184.0,506.08,422.15
2018,11,16,16,15,559.5,39.0,1.35,6.4,134.5,419.74,349.46
2018,11,16,16,30,452.0,32.0,1.3,5.5,85.0,343.24,279.86
2018,11,16,16,45,286.0,22.0,1.3,4.6,50.0,221.04,139.56
2018,11,16,17,0,120.0,12.0,1.3,3.7,15.0,76.22,0.0
2018,11,16,17,15,60.0,6.0,1.3,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,34.5,3.5,1.0,-1.15,3.5,0.0,0.0
2018,11,17,7,0,69.0,7.0,1.0,-1.0,7.0,6.37,0.0
2018,11,17,7,15,239.0,19.0,1.2,-0.2,37.0,16.12,0.0
2018,11,17,7,30,409.0,31.0,1.4,0.6,67.0,25.92,16.0
2018,11,17,7,45,506.0,37.5,1.6,1.35,109.5,30.23,21.86
2018,11,17,8,0,603.0,44.0,1.8,2.1,152.0,37.82,29.32
2018,11,17,8,15,661.5,49.0,1.8,2.7,197.5,41.1,32.6
2018,11,17,8,30,720.0,54.0,1.8,3.3,243.0,44.43,35.75
2018,11,17,8,45,758.0,57.5,1.8,3.9,286.5,46.38,37.51
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,48.37,39.23
2018,11,17,9,15,822.5,63.5,1.85,5.15,370.0,49.51,40.11
2018,11,17,9,30,849.0,66.0,1.9,5.8,410.0,50.71,41.01
2018,11,17,9,45,868.5,67.0,2.0,6.45,444.5,100.69,55.88
2018,11,17,10,0,888.0,68.0,2.1,7.1,479.0,151.29,86.2
2018,11,17,10,15,900.0,70.0,2.05,7.65,507.0,202.41,126.54
2018,11,17,10,30,912.0,72.0,2.0,8.2,535.0,253.49,171.29
2018,11,17,10,45,920.0,73.0,2.0,8.7,556.0,302.47,216.2
2018,11,17,11,0,928.0,74.0,2.0,9.2,577.0,350.55,260.54
2018,11,17,11,15,933.0,74.0,1.85,9.6,590.0,395.59,301.71
2018,11,17,11,30,938.0,74.0,1.7,10.0,603.0,439.02,340.46
2018,11,17,11,45,938.5,74.5,1.6,10.35,607.5,479.18,375.7
2018,11,17,12,0,939.0,75.0,1.5,10.7,612.0,517.04,407.98
2018,11,17,12,15,937.0,74.5,1.4,11.0,608.5,550.21,435.72
2018,11,17,12,30,935.0,74.0,1.3,11.3,605.0,580.58,460.45
2018,11,17,12,45,932.0,73.5,1.15,11.55,594.5,607.49,481.48
2018,11,17,13,0,929.0,73.0,1.0,11.8,584.0,631.36,499.49
2018,11,17,13,15,922.0,72.0,0.9,11.95,565.0,649.12,513.11
2018,11,17,13,30,915.0,71.0,0.8,12.1,546.0,663.55,523.93
2018,11,17,13,45,904.5,69.5,0.75,12.3,520.5,671.79,530.53
2018,11,17,14,0,894.0,68.0,0.7,12.5,495.0,676.6,534.53
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.5,674.71,534.62
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,669.51,532.11
2018,11,17,14,45,840.5,62.5,0.7,12.5,392.0,660.5,526.66
2018,11,17,15,0,818.0,60.0,0.7,12.5,354.0,643.28,515.08
2018,11,17,15,15,785.5,57.0,0.65,12.25,311.5,615.86,495.41
2018,11,17,15,30,753.0,54.0,0.6,12.0,269.0,585.96,473.04
2018,11,17,15,45,703.5,50.0,0.55,11.75,224.0,541.6,438.51
2018,11,17,16,0,654.0,46.0,0.5,11.5,179.0,495.79,401.14
2018,11,17,16,15,572.0,39.5,0.55,11.0,134.5,426.19,344.13
2018,11,17,16,30,490.0,33.0,0.6,10.5,90.0,357.14,282.41
2018,11,17,16,45,329.5,24.0,0.7,10.05,54.5,245.97,144.23
2018,11,17,17,0,169.0,15.0,0.8,9.6,19.0,105.19,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.2,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.8,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.46,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.5,16.83,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,61.0,25.98,15.47
2018,11,18,7,45,415.5,40.0,0.95,3.3,97.5,32.44,23.63
2018,11,18,8,0,487.0,49.0,1.0,3.8,134.0,38.76,29.96
2018,11,18,8,15,434.5,64.0,1.0,4.2,156.0,49.7,40.31
2018,11,18,8,30,382.0,79.0,1.0,4.6,178.0,58.25,48.3
2018,11,18,8,45,381.0,96.0,1.0,5.0,209.0,69.49,58.57
2018,11,18,9,0,380.0,113.0,1.0,5.4,240.0,80.35,68.32
2018,11,18,9,15,329.0,136.0,0.95,5.95,255.5,99.43,85.29
2018,11,18,9,30,278.0,159.0,0.9,6.5,271.0,113.4,97.4
2018,11,18,9,45,332.0,164.0,0.85,7.05,308.5,135.72,101.97
2018,11,18,10,0,386.0,169.0,0.8,7.6,346.0,162.63,116.99
2018,11,18,10,15,327.5,191.0,0.8,8.15,347.5,197.78,147.28
2018,11,18,10,30,269.0,213.0,0.8,8.7,349.0,223.13,170.89
2018,11,18,10,45,229.0,224.5,0.8,9.25,343.5,241.85,188.41
2018,11,18,11,0,189.0,236.0,0.8,9.8,338.0,253.71,199.98
2018,11,18,11,15,296.5,226.5,0.9,10.25,390.5,295.87,232.49
2018,11,18,11,30,404.0,217.0,1.0,10.7,443.0,347.0,272.79
2018,11,18,11,45,422.0,214.5,1.1,11.2,452.5,375.98,296.98
2018,11,18,12,0,440.0,212.0,1.2,11.7,462.0,403.59,320.03
2018,11,18,12,15,585.0,170.5,1.2,11.95,501.5,459.03,364.39
2018,11,18,12,30,730.0,129.0,1.2,12.2,541.0,523.82,415.59
2018,11,18,12,45,667.0,143.0,1.25,12.4,514.0,527.65,419.81
2018,11,18,13,0,604.0,157.0,1.3,12.6,487.0,525.95,419.86
2018,11,18,13,15,614.0,149.0,1.3,12.75,475.0,542.39,433.86
2018,11,18,13,30,624.0,141.0,1.3,12.9,463.0,556.82,446.06
2018,11,18,13,45,714.0,113.5,1.3,13.0,465.0,600.21,480.91
2018,11,18,14,0,804.0,86.0,1.3,13.1,467.0,639.42,512.24
2018,11,18,14,15,766.5,87.0,1.25,13.05,431.0,625.51,502.4
2018,11,18,14,30,729.0,88.0,1.2,13.0,395.0,611.32,492.58
2018,11,18,14,45,515.0,109.0,1.15,12.9,316.0,489.13,398.82
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,359.65,296.29
2018,11,18,15,15,317.5,113.0,1.0,12.45,214.0,352.69,292.52
2018,11,18,15,30,334.0,96.0,0.9,12.1,191.0,357.53,296.59
2018,11,18,15,45,297.0,82.5,0.8,11.75,156.0,316.72,262.81
2018,11,18,16,0,260.0,69.0,0.7,11.4,121.0,275.7,228.03
2018,11,18,16,15,297.0,53.0,0.75,10.95,98.0,276.81,227.09
2018,11,18,16,30,334.0,37.0,0.8,10.5,75.0,276.26,219.98
2018,11,18,16,45,225.0,25.0,0.85,10.1,45.5,185.58,102.63
2018,11,18,17,0,116.0,13.0,0.9,9.7,16.0,74.39,0.0
2018,11,18,17,15,58.0,6.5,0.95,9.45,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.5,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,5.0,0.0,0.0
2018,11,19,7,15,75.0,17.5,0.85,5.3,22.5,15.92,0.0
2018,11,19,7,30,120.0,30.0,0.9,5.7,40.0,24.17,13.3
2018,11,19,7,45,181.0,44.5,0.9,6.05,70.0,34.27,24.9
2018,11,19,8,0,242.0,59.0,0.9,6.4,100.0,44.78,35.05
2018,11,19,8,15,328.5,68.5,0.9,6.7,142.0,51.32,41.36
2018,11,19,8,30,415.0,78.0,0.9,7.0,184.0,57.76,47.38
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,79.12,66.79
2018,11,19,9,0,196.0,132.0,0.9,7.5,197.0,96.21,82.04
2018,11,19,9,15,337.0,128.0,0.8,7.9,255.5,94.31,80.04
2018,11,19,9,30,478.0,124.0,0.7,8.3,314.0,86.09,72.41
2018,11,19,9,45,485.5,134.5,0.55,8.7,341.5,116.42,81.32
2018,11,19,10,0,493.0,145.0,0.4,9.1,369.0,154.63,105.18
2018,11,19,10,15,652.5,117.0,0.5,9.55,432.5,187.4,123.25
2018,11,19,10,30,812.0,89.0,0.6,10.0,496.0,237.09,158.99
2018,11,19,10,45,781.0,101.0,0.7,10.5,505.0,281.83,200.34
2018,11,19,11,0,750.0,113.0,0.8,11.0,514.0,319.11,235.61
2018,11,19,11,15,791.5,104.0,1.0,11.55,536.5,365.46,276.02
2018,11,19,11,30,833.0,95.0,1.2,12.1,559.0,409.91,314.69
2018,11,19,11,45,796.0,107.0,1.4,12.7,553.5,441.85,343.89
2018,11,19,12,0,759.0,119.0,1.6,13.3,548.0,467.99,367.65
2018,11,19,12,15,812.5,103.0,1.7,13.65,560.5,510.41,402.95
2018,11,19,12,30,866.0,87.0,1.8,14.0,573.0,551.97,437.17
2018,11,19,12,45,876.0,82.0,1.85,14.35,566.0,578.76,459.51
2018,11,19,13,0,886.0,77.0,1.9,14.7,559.0,604.29,480.61
2018,11,19,13,15,880.0,76.0,1.95,14.85,541.5,621.86,495.69
2018,11,19,13,30,874.0,75.0,2.0,15.0,524.0,636.27,508.24
2018,11,19,13,45,745.5,101.0,2.05,15.2,471.0,604.38,484.47
2018,11,19,14,0,617.0,127.0,2.1,15.4,418.0,561.21,451.92
2018,11,19,14,15,657.0,109.0,2.05,15.35,400.0,577.65,466.6
2018,11,19,14,30,697.0,91.0,2.0,15.3,382.0,591.07,478.48
2018,11,19,14,45,686.5,84.5,1.95,15.25,349.5,580.93,471.67
2018,11,19,15,0,676.0,78.0,1.9,15.2,317.0,568.05,462.66
2018,11,19,15,15,678.0,68.0,1.7,14.7,283.0,556.54,454.46
2018,11,19,15,30,680.0,58.0,1.5,14.2,249.0,538.27,440.37
2018,11,19,15,45,629.5,53.5,1.3,13.65,206.5,498.51,407.93
2018,11,19,16,0,579.0,49.0,1.1,13.1,164.0,454.01,370.38
2018,11,19,16,15,485.5,42.0,1.1,12.25,121.5,379.75,308.53
2018,11,19,16,30,392.0,35.0,1.1,11.4,79.0,307.53,243.25
2018,11,19,16,45,229.5,23.5,1.15,10.5,46.0,185.4,96.05
2018,11,19,17,0,67.0,12.0,1.2,9.6,13.0,46.9,0.0
2018,11,19,17,15,33.5,6.0,1.25,9.4,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.0,2.0,1.35,6.7,2.0,0.0,0.0
2018,11,20,7,0,22.0,4.0,1.4,6.7,4.0,0.0,0.0
2018,11,20,7,15,63.0,16.0,1.55,7.3,20.0,14.55,0.0
2018,11,20,7,30,104.0,28.0,1.7,7.9,36.0,22.63,11.36
2018,11,20,7,45,227.0,40.0,1.9,8.5,73.5,30.91,21.57
2018,11,20,8,0,350.0,52.0,2.1,9.1,111.0,39.81,30.13
